Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/01  01:00:00,237.928684234,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/01  02:00:00,237.928684518,0.0,0.0,0.0,24.9203635341,149.522181205,2.18919945471,0.0,2.18919945471
 01/01  03:00:00,239.063368282,1.12974251575,0.0,0.0,24.9203635341,149.522181205,3.2733526922,1.0842667474,2.1890859448
 01/01  04:00:00,239.063512805,1.12974251575,0.0,0.0,24.9203635341,149.522181205,3.32042877922,1.13118127251,2.18924750671
 01/01  05:00:00,251.664489485,1.50632335433,0.0,0.0,24.9203635341,149.522181205,3.83572608336,1.64659254164,2.18913354172
 01/01  06:00:00,276.110500355,1.50632335433,0.0,0.0,24.9203635341,149.522181205,6.07925276552,1.7153239328,4.36392883272
 01/01  07:00:00,324.998041456,1.50632335433,0.0,0.0,24.9203635341,149.522181205,3.98675918582,1.79771554143,2.18904364439
 01/01  08:00:00,341.278410621,1.88290419292,0.0,0.0,24.9203635341,149.522181205,4.76340749642,2.57420269309,2.18920480333
 01/01  09:00:00,298.181964002,1.50632335433,0.0,0.0,24.9203635341,149.522181205,4.44787856252,2.25864921066,2.18922935187
 01/01  10:00:00,261.894178334,1.88290419292,0.0,0.0,24.9203635341,149.522181205,2.89590220148,2.87590220148,0.02
 01/01  11:00:00,212.625648829,1.50632335433,0.0,0.0,24.9203635341,149.522181205,4.31695262418,2.12770007074,2.18925255344
 01/01  12:00:00,211.112053089,0.0,0.0,0.0,24.9203635341,149.522181205,4.36174407716,0.0,4.36174407716
 01/01  13:00:00,211.112052391,0.0,0.0,0.0,24.9203635341,149.522181205,2.19098929436,0.0,2.19098929436
 01/01  14:00:00,211.113510037,0.0,0.0,0.0,24.9203635341,149.522181205,4.36741041955,0.0,4.36741041955
 01/01  15:00:00,211.112052765,0.0,0.0,0.0,24.9203635341,149.522181205,2.19111548307,0.0,2.19111548307
 01/01  16:00:00,211.111081216,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910653824,0.0,2.18910653824
 01/01  17:00:00,277.087205801,0.0,0.0,0.0,24.9203635341,149.522181205,2.18926760739,0.0,2.18926760739
 01/01  18:00:00,347.928465874,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891544068,0.0,2.1891544068
 01/01  19:00:00,347.928465958,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895737243,0.0,2.18895737243
 01/01  20:00:00,323.484070299,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920241718,0.0,2.18920241718
 01/01  21:00:00,323.484070336,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908918719,0.0,2.18908918719
 01/01  22:00:00,299.041132219,0.0,0.0,0.0,24.9203635341,149.522181205,4.36329173982,0.0,4.36329173982
 01/01  23:00:00,274.595279076,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/01  24:00:00,250.150883438,0.0,0.0,0.0,24.9203635341,149.522181205,2.18927502293,0.0,2.18927502293
 01/02  01:00:00,287.769899574,0.0,0.0,0.0,24.9203635341,199.362908273,4.36006349225,0.0,4.36006349225
 01/02  02:00:00,287.769899625,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990059436,0.0,2.18990059436
 01/02  03:00:00,287.769899368,0.0,0.0,0.0,24.9203635341,199.362908273,2.19014820879,0.0,2.19014820879
 01/02  04:00:00,287.769899261,0.0,0.0,0.0,24.9203635341,199.362908273,2.19006082179,0.0,2.19006082179
 01/02  05:00:00,299.992097092,0.0,0.0,0.0,24.9203635341,199.362908273,2.18997347624,0.0,2.18997347624
 01/02  06:00:00,349.358314455,0.0,0.0,0.0,49.8407270682,199.362908273,4.36539760991,0.0,4.36539760991
 01/02  07:00:00,427.525019129,28.8006865534,0.0,0.0,49.8407270682,199.362908273,174.168525174,171.976674865,2.19185030992
 01/02  08:00:00,543.023155761,28.8006865534,0.0,0.0,149.522181205,199.362908273,221.632572358,212.882087744,8.75048461313
 01/02  09:00:00,1048.3844793,28.8006865534,0.0,0.0,448.566543614,448.566543614,158.223430623,140.625292964,17.5981376586
 01/02  10:00:00,1011.70044341,28.8006865534,0.0,0.0,448.566543614,448.566543614,157.343348098,141.923599264,15.419748834
 01/02  11:00:00,962.790682416,28.8006865534,0.0,0.0,448.566543614,448.566543614,153.882575317,136.254742008,17.6278333096
 01/02  12:00:00,962.741766873,28.8006865534,0.0,0.0,448.566543614,448.566543614,121.570888869,99.4653601633,22.1055287053
 01/02  13:00:00,947.072363773,28.8006865534,2.52505624522,0.0,448.566543614,398.725816546,104.352398348,79.9386444216,24.4137539268
 01/02  14:00:00,1049.50590932,28.8032133898,23.4094685913,0.0,448.566543614,448.566543614,74.0761249312,49.6893213293,24.3868036019
 01/02  15:00:00,1059.96838067,28.8006865534,33.7242837674,0.0,448.566543614,448.566543614,53.4069474401,38.0115403974,15.3954070427
 01/02  16:00:00,1049.16638392,28.8006865534,24.0725933182,0.0,448.566543614,448.566543614,40.6177459763,25.231126115,15.3866198613
 01/02  17:00:00,1050.90721538,28.8006865534,1.89684287723,0.0,448.566543614,448.566543614,56.4122606891,36.5442418433,19.8680188457
 01/02  18:00:00,949.991460063,28.8006865534,0.0,0.0,348.885089477,398.725816546,88.8616226591,77.899780137,10.9618425221
 01/02  19:00:00,750.696691374,28.8006865534,0.0,0.0,249.203635341,299.044362409,159.096920236,148.155154529,10.9417657067
 01/02  20:00:00,726.273561842,28.8006865534,0.0,0.0,249.203635341,299.044362409,184.253928297,177.696326452,6.55760184531
 01/02  21:00:00,576.807406009,28.8006865534,0.0,0.0,149.522181205,249.203635341,250.236834953,241.494640802,8.7421941511
 01/02  22:00:00,552.387059346,28.8006865534,0.0,0.0,149.522181205,249.203635341,282.98402513,280.791190221,2.19283490935
 01/02  23:00:00,349.356856503,0.0,0.0,0.0,49.8407270682,199.362908273,2.19020854768,0.0,2.19020854768
 01/02  24:00:00,299.992097329,0.0,0.0,0.0,24.9203635341,199.362908273,4.36015349656,0.0,4.36015349656
 01/03  01:00:00,287.769900413,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994876677,0.0,2.18994876677
 01/03  02:00:00,287.769900269,0.0,0.0,0.0,24.9203635341,199.362908273,2.19019818695,0.0,2.19019818695
 01/03  03:00:00,287.769900135,0.0,0.0,0.0,24.9203635341,199.362908273,2.19011242158,0.0,2.19011242158
 01/03  04:00:00,287.769900149,0.0,0.0,0.0,24.9203635341,199.362908273,2.19002670064,0.0,2.19002670064
 01/03  05:00:00,299.992098082,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994102688,0.0,2.18994102688
 01/03  06:00:00,349.358315784,0.0,0.0,0.0,49.8407270682,199.362908273,4.36549937896,0.0,4.36549937896
 01/03  07:00:00,427.48124536,28.8006865534,0.0,0.0,49.8407270682,199.362908273,481.152233865,476.788535811,4.36369805457
 01/03  08:00:00,543.00911163,28.8006865534,0.0,0.0,149.522181205,199.362908273,432.389496461,423.640065283,8.74943117827
 01/03  09:00:00,1048.39000767,28.8006865534,0.0,0.0,448.566543614,448.566543614,266.474003085,251.073143138,15.4008599469
 01/03  10:00:00,1011.62534418,28.8006865534,0.0,0.0,448.566543614,448.566543614,155.399057845,137.778448045,17.6206097993
 01/03  11:00:00,962.7111686,28.8006865534,0.0,0.0,448.566543614,448.566543614,126.080027177,108.45371656,17.6263106164
 01/03  12:00:00,962.702276787,28.8006865534,0.0,0.0,448.566543614,448.566543614,113.974465035,94.0788278907,19.8956371442
 01/03  13:00:00,913.499131065,29.4360700329,0.0,0.0,448.566543614,398.725816546,118.153044948,91.5200090799,26.6330358677
 01/03  14:00:00,965.791047662,31.9076569646,0.0,0.0,448.566543614,448.566543614,93.607086001,69.2204714337,24.3866145672
 01/03  15:00:00,965.573381756,31.7268124826,0.0,0.0,448.566543614,448.566543614,52.1027474181,36.709225834,15.393521584
 01/03  16:00:00,964.059497038,30.2189308332,0.0,0.0,448.566543614,448.566543614,43.3003259086,30.1103613096,13.1899645991
 01/03  17:00:00,1028.66629289,28.8356378074,0.0,0.0,448.566543614,448.566543614,60.5177892878,40.6460160952,19.8717731927
 01/03  18:00:00,949.983647663,28.8006865534,0.0,0.0,348.885089477,398.725816546,105.173632608,92.0208824937,13.1527501147
 01/03  19:00:00,750.666813607,28.8006865534,0.0,0.0,249.203635341,299.044362409,160.97076069,152.213041999,8.75771869163
 01/03  20:00:00,726.255553452,28.8006865534,0.0,0.0,249.203635341,299.044362409,204.635646028,198.079347175,6.55629885292
 01/03  21:00:00,576.803871029,28.8006865534,0.0,0.0,149.522181205,249.203635341,294.811741999,286.068532868,8.74320913067
 01/03  22:00:00,552.387120425,28.8006865534,0.0,0.0,149.522181205,249.203635341,331.425569997,327.06012874,4.36544125685
 01/03  23:00:00,349.356857449,0.0,0.0,0.0,49.8407270682,199.362908273,2.18995872567,0.0,2.18995872567
 01/03  24:00:00,299.992098174,0.0,0.0,0.0,24.9203635341,199.362908273,2.19020833155,0.0,2.19020833155
 01/04  01:00:00,287.769901079,0.0,0.0,0.0,24.9203635341,199.362908273,2.19012527646,0.0,2.19012527646
 01/04  02:00:00,287.769901068,0.0,0.0,0.0,24.9203635341,199.362908273,2.19004111088,0.0,2.19004111088
 01/04  03:00:00,287.769901181,0.0,0.0,0.0,24.9203635341,199.362908273,2.1899570082,0.0,2.1899570082
 01/04  04:00:00,287.769901325,0.0,0.0,0.0,24.9203635341,199.362908273,2.19020845722,0.0,2.19020845722
 01/04  05:00:00,299.992099093,0.0,0.0,0.0,24.9203635341,199.362908273,4.36016467124,0.0,4.36016467124
 01/04  06:00:00,349.358316802,0.0,0.0,0.0,49.8407270682,199.362908273,2.19291058136,0.0,2.19291058136
 01/04  07:00:00,427.503012883,28.8006865534,0.0,0.0,49.8407270682,199.362908273,567.677972262,563.314080874,4.36389138732
 01/04  08:00:00,543.063543077,28.8006865534,0.0,0.0,149.522181205,199.362908273,536.179985232,527.430724987,8.74926024511
 01/04  09:00:00,1048.4081458,28.8006865534,0.0,0.0,448.566543614,448.566543614,303.225463313,287.823436906,15.4020264073
 01/04  10:00:00,1011.63346078,28.8006865534,0.0,0.0,448.566543614,448.566543614,171.158745506,153.537525657,17.6212198485
 01/04  11:00:00,962.711260975,28.8006865534,0.0,0.0,448.566543614,448.566543614,130.010861852,112.384475116,17.6263867362
 01/04  12:00:00,962.753550379,28.8575858923,0.0,0.0,448.566543614,448.566543614,110.149487952,90.252302416,19.8971855358
 01/04  13:00:00,914.420705949,30.359013368,0.0,0.0,448.566543614,398.725816546,119.311740158,92.6710209384,26.6407192193
 01/04  14:00:00,964.241591024,30.3646345462,0.0,0.0,448.566543614,448.566543614,87.6642412891,63.2767728941,24.387468395
 01/04  15:00:00,962.772890458,28.9150912907,0.0,0.0,448.566543614,448.566543614,67.1328477387,51.738810144,15.3940375948
 01/04  16:00:00,962.655217315,28.8006865534,0.0,0.0,448.566543614,448.566543614,63.7942673723,48.4058631533,15.388404219
 01/04  17:00:00,1028.6517251,28.8006865534,0.0,0.0,448.566543614,448.566543614,87.235797556,67.3648525374,19.8709450186
 01/04  18:00:00,949.992512521,28.8006865534,0.0,0.0,348.885089477,398.725816546,116.863723103,105.898317865,10.9654052384
 01/04  19:00:00,750.670200488,28.8006865534,0.0,0.0,249.203635341,299.044362409,169.567527527,160.810947655,8.75657987229
 01/04  20:00:00,726.247574049,28.8006865534,0.0,0.0,249.203635341,299.044362409,201.928302213,193.193046065,8.73525614812
 01/04  21:00:00,576.774362148,28.8006865534,0.0,0.0,149.522181205,249.203635341,262.433505125,255.871103646,6.56240147892
 01/04  22:00:00,552.34162027,28.8006865534,0.0,0.0,149.522181205,249.203635341,282.516053051,278.150750262,4.36530278947
 01/04  23:00:00,349.356857805,0.0,0.0,0.0,49.8407270682,199.362908273,2.18999215741,0.0,2.18999215741
 01/04  24:00:00,299.992098865,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990817963,0.0,2.18990817963
 01/05  01:00:00,287.769901994,0.0,0.0,0.0,24.9203635341,199.362908273,2.19016185443,0.0,2.19016185443
 01/05  02:00:00,287.769902079,0.0,0.0,0.0,24.9203635341,199.362908273,4.36007593092,0.0,4.36007593092
 01/05  03:00:00,287.769902156,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991420949,0.0,2.18991420949
 01/05  04:00:00,287.769901913,0.0,0.0,0.0,24.9203635341,199.362908273,2.19016773399,0.0,2.19016773399
 01/05  05:00:00,299.992099617,0.0,0.0,0.0,24.9203635341,199.362908273,2.19008524497,0.0,2.19008524497
 01/05  06:00:00,349.358318586,0.0,0.0,0.0,49.8407270682,199.362908273,4.36549979744,0.0,4.36549979744
 01/05  07:00:00,427.408902885,28.8006865534,0.0,0.0,49.8407270682,199.362908273,467.246974053,465.05532637,2.19164768276
 01/05  08:00:00,542.950694676,28.8006865534,0.0,0.0,149.522181205,199.362908273,415.872794617,407.122930457,8.74986415979
 01/05  09:00:00,1048.35611337,28.8006865534,0.0,0.0,448.566543614,448.566543614,253.162862674,237.760470382,15.4023922926
 01/05  10:00:00,1011.66066673,28.8006865534,0.0,0.0,448.566543614,448.566543614,217.043940937,199.421657124,17.6222838132
 01/05  11:00:00,962.747547996,28.8006865534,0.0,0.0,448.566543614,448.566543614,185.404327323,167.776326132,17.6280011909
 01/05  12:00:00,962.720614517,28.8006865534,0.0,0.0,448.566543614,448.566543614,149.971769582,127.862433995,22.1093355874
 01/05  13:00:00,912.865984198,28.8006865534,0.0,0.0,448.566543614,398.725816546,127.887102565,103.471447344,24.4156552214
 01/05  14:00:00,962.681406955,28.8006865534,0.0,0.0,448.566543614,448.566543614,96.6213297568,72.2341779333,24.3871518234
 01/05  15:00:00,962.664627837,28.8006865534,0.0,0.0,448.566543614,448.566543614,78.431630315,63.0377622309,15.3938680841
 01/05  16:00:00,962.655524264,28.8006865534,0.0,0.0,448.566543614,448.566543614,67.1090234361,51.7225650341,15.386458402
 01/05  17:00:00,1028.64992844,28.8006865534,0.0,0.0,448.566543614,448.566543614,88.7851086023,68.9144105144,19.8706980879
 01/05  18:00:00,950.003668708,28.8006865534,0.0,0.0,348.885089477,398.725816546,139.802605348,126.650916402,13.1516889454
 01/05  19:00:00,750.695527564,28.8006865534,0.0,0.0,249.203635341,299.044362409,211.817087454,203.059957981,8.7571294728
 01/05  20:00:00,726.262805572,28.8006865534,0.0,0.0,249.203635341,299.044362409,229.622070502,223.065317333,6.55675316897
 01/05  21:00:00,576.779151194,28.8006865534,0.0,0.0,149.522181205,249.203635341,282.54171947,273.799102982,8.7426164876
 01/05  22:00:00,552.342018327,28.8006865534,0.0,0.0,149.522181205,249.203635341,292.107239052,289.914562903,2.19267614963
 01/05  23:00:00,349.356859172,0.0,0.0,0.0,49.8407270682,199.362908273,4.36037365666,0.0,4.36037365666
 01/05  24:00:00,299.992099839,0.0,0.0,0.0,24.9203635341,199.362908273,2.19006245682,0.0,2.19006245682
 01/06  01:00:00,287.769902784,0.0,0.0,0.0,24.9203635341,199.362908273,2.18998253698,0.0,2.18998253698
 01/06  02:00:00,287.769902782,0.0,0.0,0.0,24.9203635341,199.362908273,2.1902376406,0.0,2.1902376406
 01/06  03:00:00,287.769902729,0.0,0.0,0.0,24.9203635341,199.362908273,2.19015664328,0.0,2.19015664328
 01/06  04:00:00,287.769902824,0.0,0.0,0.0,24.9203635341,199.362908273,2.19007568875,0.0,2.19007568875
 01/06  05:00:00,299.992100839,0.0,0.0,0.0,24.9203635341,199.362908273,3.03083194865,0.0,3.03083194865
 01/06  06:00:00,349.358319386,0.0,0.0,0.0,49.8407270682,199.362908273,3.52334903069,0.0,3.52334903069
 01/06  07:00:00,427.345145834,28.8015433751,0.0,0.0,49.8407270682,199.362908273,401.268565966,396.904813995,4.3637519709
 01/06  08:00:00,542.893382866,28.8006865534,0.0,0.0,149.522181205,199.362908273,353.859410436,345.108097329,8.75131310691
 01/06  09:00:00,1053.55720349,28.8006865534,0.000792387662305,0.0,448.566543614,448.566543614,194.113692809,178.711909086,15.4017837231
 01/06  10:00:00,1046.70952976,28.8006865534,13.362527064,0.0,448.566543614,448.566543614,148.343673946,130.722990091,17.6206838551
 01/06  11:00:00,1178.58199817,28.8006865534,158.184570971,0.0,448.566543614,448.566543614,122.40258009,104.773626302,17.6289537884
 01/06  12:00:00,1315.56326478,28.8006865534,280.585765687,0.0,448.566543614,448.566543614,88.9945368421,69.0962797076,19.8982571344
 01/06  13:00:00,1273.41071725,28.8006865534,287.890978047,0.0,448.566543614,398.725816546,113.87740261,87.2349000034,26.6425026067
 01/06  14:00:00,1277.12360407,28.8006865534,244.697668439,0.0,448.566543614,448.566543614,96.3592239754,71.9698598803,24.389364095
 01/06  15:00:00,1287.95309114,28.8006865534,255.591738507,0.0,448.566543614,448.566543614,80.2553501798,64.8601707734,15.3951794064
 01/06  16:00:00,1323.51782804,28.8006865534,288.541418595,0.0,448.566543614,448.566543614,85.1163686569,69.7279499663,15.3884186906
 01/06  17:00:00,1394.97196062,28.8006865534,292.850593027,0.0,448.566543614,448.566543614,90.1973743623,70.3242802559,19.8730941063
 01/06  18:00:00,1316.0421667,28.8006865534,291.764298885,0.0,348.885089477,398.725816546,99.2363818348,88.2714556018,10.964926233
 01/06  19:00:00,1040.10396652,28.8006865534,220.664818437,0.0,249.203635341,299.044362409,147.46334682,136.521994221,10.9413525986
 01/06  20:00:00,863.316982706,28.8006865534,73.6462049848,0.0,249.203635341,299.044362409,170.245075173,163.688487403,6.55658777012
 01/06  21:00:00,680.387925786,28.8006865534,41.3154778783,0.0,149.522181205,249.203635341,241.432796678,234.870719744,6.56207693425
 01/06  22:00:00,612.472992292,28.8006865534,9.15688826969,0.0,149.522181205,249.203635341,259.331725081,254.966463382,4.36526169896
 01/06  23:00:00,349.356859659,0.0,0.0,0.0,49.8407270682,199.362908273,2.19022964273,0.0,2.19022964273
 01/06  24:00:00,299.992100624,0.0,0.0,0.0,24.9203635341,199.362908273,2.19014875196,0.0,2.19014875196
 01/07  01:00:00,237.929176677,0.0,0.0,0.0,24.9203635341,149.522181205,4.36005948094,0.0,4.36005948094
 01/07  02:00:00,237.929176744,0.0,0.0,0.0,24.9203635341,149.522181205,2.19024692191,0.0,2.19024692191
 01/07  03:00:00,237.929176484,0.0,0.0,0.0,24.9203635341,149.522181205,2.1901674491,0.0,2.1901674491
 01/07  04:00:00,237.929176385,0.0,0.0,0.0,24.9203635341,149.522181205,2.19008801725,0.0,2.19008801725
 01/07  05:00:00,250.151374218,0.0,0.0,0.0,24.9203635341,149.522181205,2.19000862942,0.0,2.19000862942
 01/07  06:00:00,274.597230564,0.0,0.0,0.0,24.9203635341,149.522181205,4.36552279596,0.0,4.36552279596
 01/07  07:00:00,748.233544033,28.8006865534,251.810216634,0.0,49.8407270682,199.362908273,284.270551668,282.078630344,2.19192132351
 01/07  08:00:00,778.558778623,28.8006865534,265.437530133,0.0,49.8407270682,199.362908273,292.032494556,285.485896498,6.54659805858
 01/07  09:00:00,984.286829372,28.8006865534,264.732977438,0.0,249.203635341,249.203635341,221.880373258,215.322451513,6.55792174585
 01/07  10:00:00,947.281653462,28.8006865534,264.422669257,0.0,249.203635341,249.203635341,181.824516097,173.066857334,8.75765876314
 01/07  11:00:00,901.45970455,28.8006865534,266.356611057,0.0,249.203635341,249.203635341,173.460042076,164.709204748,8.75083732769
 01/07  12:00:00,908.302578871,28.8006865534,271.243454652,0.0,249.203635341,249.203635341,177.692520937,166.741015642,10.9515052945
 01/07  13:00:00,912.982288366,28.8006865534,276.371382836,0.0,249.203635341,249.203635341,165.486002437,156.732368868,8.7536335694
 01/07  14:00:00,915.549798271,28.8006865534,278.70509554,0.0,249.203635341,249.203635341,151.910950178,143.160066355,8.75088382273
 01/07  15:00:00,665.402566117,28.8006865534,277.937005798,0.0,74.7610906023,174.442544739,241.58668912,232.85067074,8.73601838032
 01/07  16:00:00,620.854725668,28.8006865534,236.771030014,0.0,74.7610906023,174.442544739,258.701569915,254.327199198,4.37437071675
 01/07  17:00:00,657.10075188,28.8006865534,208.71196539,0.0,74.7610906023,174.442544739,285.919823242,279.364875874,6.55494736838
 01/07  18:00:00,660.364053289,28.8006865534,215.421782905,0.0,24.9203635341,149.522181205,379.147197523,374.783445173,4.36375234952
 01/07  19:00:00,347.929930261,0.0,0.0,0.0,24.9203635341,149.522181205,2.19197423657,0.0,2.19197423657
 01/07  20:00:00,323.485534896,0.0,0.0,0.0,24.9203635341,149.522181205,4.36368638494,0.0,4.36368638494
 01/07  21:00:00,323.485534833,0.0,0.0,0.0,24.9203635341,149.522181205,4.36349061953,0.0,4.36349061953
 01/07  22:00:00,299.042112738,0.0,0.0,0.0,24.9203635341,149.522181205,4.36690280626,0.0,4.36690280626
 01/07  23:00:00,274.595770198,0.0,0.0,0.0,24.9203635341,149.522181205,2.1897649247,0.0,2.1897649247
 01/07  24:00:00,250.151374317,0.0,0.0,0.0,24.9203635341,149.522181205,2.19017568464,0.0,2.19017568464
 01/08  01:00:00,237.928690407,0.0,0.0,0.0,24.9203635341,149.522181205,2.1892754471,0.0,2.1892754471
 01/08  02:00:00,237.928690374,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917265652,0.0,2.18917265652
 01/08  03:00:00,237.928690418,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906989825,0.0,2.18906989825
 01/08  04:00:00,237.928690322,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924346227,0.0,2.18924346227
 01/08  05:00:00,250.150888104,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914080352,0.0,2.18914080352
 01/08  06:00:00,274.596744389,0.0,0.0,0.0,24.9203635341,149.522181205,2.19178593922,0.0,2.19178593922
 01/08  07:00:00,323.484074944,0.0,0.0,0.0,24.9203635341,149.522181205,2.18919064468,0.0,2.18919064468
 01/08  08:00:00,339.384803954,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908801854,0.0,2.18908801854
 01/08  09:00:00,296.666470618,0.0,0.0,0.0,24.9203635341,149.522181205,2.18926237057,0.0,2.18926237057
 01/08  10:00:00,259.999877203,0.0,0.0,0.0,24.9203635341,149.522181205,2.18929777635,0.0,2.18929777635
 01/08  11:00:00,211.111086006,0.0,0.0,0.0,24.9203635341,149.522181205,2.18933314732,0.0,2.18933314732
 01/08  12:00:00,286.233931235,21.2597521039,12.8007734874,0.0,24.9203635341,149.522181205,2.19115648522,0.0,2.19115648522
 01/08  13:00:00,335.640864974,18.1098003275,55.2965674212,0.0,24.9203635341,149.522181205,4.3622684177,0.0,4.3622684177
 01/08  14:00:00,307.202095611,11.6419029607,51.381329342,0.0,24.9203635341,149.522181205,2.19394319612,0.0,2.19394319612
 01/08  15:00:00,269.357250524,9.70158580054,22.100508194,0.0,24.9203635341,149.522181205,4.36232047421,0.0,4.36232047421
 01/08  16:00:00,211.111085959,0.0,0.0,0.0,24.9203635341,149.522181205,2.18927165845,0.0,2.18927165845
 01/08  17:00:00,277.087210504,0.0,0.0,0.0,24.9203635341,149.522181205,2.18916911373,0.0,2.18916911373
 01/08  18:00:00,347.928470627,0.0,0.0,0.0,24.9203635341,149.522181205,2.18900802514,0.0,2.18900802514
 01/08  19:00:00,347.928470528,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924028556,0.0,2.18924028556
 01/08  20:00:00,323.48407491,0.0,0.0,0.0,24.9203635341,149.522181205,2.18913773546,0.0,2.18913773546
 01/08  21:00:00,323.484074936,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/08  22:00:00,299.041140193,0.0,0.0,0.0,24.9203635341,149.522181205,4.36374724646,0.0,4.36374724646
 01/08  23:00:00,274.595283743,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908271482,0.0,2.18908271482
 01/08  24:00:00,250.150888122,0.0,0.0,0.0,24.9203635341,149.522181205,2.18925637893,0.0,2.18925637893
 01/09  01:00:00,287.769905031,0.0,0.0,0.0,24.9203635341,199.362908273,2.19025584528,0.0,2.19025584528
 01/09  02:00:00,287.769905008,0.0,0.0,0.0,24.9203635341,199.362908273,2.19017924265,0.0,2.19017924265
 01/09  03:00:00,287.769905126,0.0,0.0,0.0,24.9203635341,199.362908273,2.19010269418,0.0,2.19010269418
 01/09  04:00:00,287.769905326,0.0,0.0,0.0,24.9203635341,199.362908273,4.35997595873,0.0,4.35997595873
 01/09  05:00:00,299.992103135,0.0,0.0,0.0,24.9203635341,199.362908273,2.19021048018,0.0,2.19021048018
 01/09  06:00:00,349.358323239,0.0,0.0,0.0,49.8407270682,199.362908273,2.1925841592,0.0,2.1925841592
 01/09  07:00:00,427.442245265,28.8006865534,0.0,0.0,49.8407270682,199.362908273,538.448455143,534.084344655,4.36411048794
 01/09  08:00:00,542.963555478,28.8006865534,0.0,0.0,149.522181205,199.362908273,449.960852549,441.210465519,8.75038702961
 01/09  09:00:00,1048.35632521,28.8006865534,0.0,0.0,448.566543614,448.566543614,261.92315384,246.520466661,15.4026871792
 01/09  10:00:00,1011.61430464,28.8006865534,0.0,0.0,448.566543614,448.566543614,161.068478429,143.446258707,17.6222197213
 01/09  11:00:00,962.699928721,28.8006865534,0.0,0.0,448.566543614,448.566543614,126.136585332,108.505697303,17.6308880281
 01/09  12:00:00,962.691173118,28.8006865534,0.0,0.0,448.566543614,448.566543614,113.671122977,91.5620232027,22.1090997742
 01/09  13:00:00,912.858647738,28.8006865534,0.0,0.0,448.566543614,398.725816546,120.56869958,96.1483565695,24.4203430104
 01/09  14:00:00,963.349829922,29.474615769,0.0,0.0,448.566543614,448.566543614,90.8983142819,66.5074960874,24.3908181944
 01/09  15:00:00,963.430406773,29.5844558296,0.0,0.0,448.566543614,448.566543614,55.56450661,40.1684544976,15.3960521124
 01/09  16:00:00,962.663765411,28.8006865534,0.0,0.0,448.566543614,448.566543614,79.4151360828,64.0260133817,15.3891227012
 01/09  17:00:00,1028.6595443,28.8006865534,0.0,0.0,448.566543614,448.566543614,103.308759151,83.4362379297,19.8725212216
 01/09  18:00:00,949.990417709,28.8006865534,0.0,0.0,348.885089477,398.725816546,124.539347703,111.386863504,13.1524841992
 01/09  19:00:00,750.673618996,28.8006865534,0.0,0.0,249.203635341,299.044362409,186.108236271,177.350589662,8.75764660898
 01/09  20:00:00,726.253171548,28.8006865534,0.0,0.0,249.203635341,299.044362409,220.549511459,213.993251894,6.55625956566
 01/09  21:00:00,576.787179742,28.8006865534,0.0,0.0,149.522181205,249.203635341,297.757156276,289.013802346,8.74335392988
 01/09  22:00:00,552.369554816,28.8006865534,0.0,0.0,149.522181205,249.203635341,335.155291791,330.789814366,4.36547742494
 01/09  23:00:00,349.356862342,0.0,0.0,0.0,49.8407270682,199.362908273,2.1899747062,0.0,2.1899747062
 01/09  24:00:00,299.992103044,0.0,0.0,0.0,24.9203635341,199.362908273,2.19023542912,0.0,2.19023542912
 01/10  01:00:00,287.769905828,0.0,0.0,0.0,24.9203635341,199.362908273,2.19016122598,0.0,2.19016122598
 01/10  02:00:00,287.769905817,0.0,0.0,0.0,24.9203635341,199.362908273,2.19008607449,0.0,2.19008607449
 01/10  03:00:00,287.769905931,0.0,0.0,0.0,24.9203635341,199.362908273,2.19001098303,0.0,2.19001098303
 01/10  04:00:00,287.769906148,0.0,0.0,0.0,24.9203635341,199.362908273,2.18993594997,0.0,2.18993594997
 01/10  05:00:00,299.992103858,0.0,0.0,0.0,24.9203635341,199.362908273,4.36032175404,0.0,4.36032175404
 01/10  06:00:00,349.35832452,0.0,0.0,0.0,49.8407270682,199.362908273,2.1930209255,0.0,2.1930209255
 01/10  07:00:00,427.474336637,28.8006865534,0.0,0.0,49.8407270682,199.362908273,573.776927481,569.412889678,4.36403780279
 01/10  08:00:00,543.034724861,28.8006865534,0.0,0.0,149.522181205,199.362908273,534.251216067,525.501102518,8.75011354909
 01/10  09:00:00,1048.38362934,28.8006865534,0.0,0.0,448.566543614,448.566543614,289.515575402,274.113205887,15.4023695148
 01/10  10:00:00,1011.6184199,28.8006865534,0.0,0.0,448.566543614,448.566543614,160.825588636,143.200152989,17.6254356467
 01/10  11:00:00,963.304705531,29.4044689716,0.0,0.0,448.566543614,448.566543614,122.955881116,105.32392496,17.6319561561
 01/10  12:00:00,965.781402898,31.8904982752,0.0,0.0,448.566543614,448.566543614,110.575196758,88.4655167094,22.1096800489
 01/10  13:00:00,915.735810988,31.6834948944,0.0,0.0,448.566543614,398.725816546,109.558981476,85.1364635452,24.4225179311
 01/10  14:00:00,962.858780476,28.9810569224,0.0,0.0,448.566543614,448.566543614,91.693393774,67.3023806527,24.3910131213
 01/10  15:00:00,972.795326534,28.8006865534,0.000454569773274,0.0,448.566543614,448.566543614,75.2989117914,59.9025609461,15.3963508453
 01/10  16:00:00,962.669513128,28.8006865534,0.0,0.0,448.566543614,448.566543614,84.6930398228,69.3037791794,15.3892606435
 01/10  17:00:00,1020.11417256,28.8006865534,0.0,0.0,448.566543614,448.566543614,98.2686224103,78.3954352586,19.8731871517
 01/10  18:00:00,949.982747502,28.8006865534,0.0,0.0,348.885089477,398.725816546,110.87107323,97.7181626084,13.1529106212
 01/10  19:00:00,750.65612949,28.8006865534,0.0,0.0,249.203635341,299.044362409,157.656067082,148.898119127,8.75794795488
 01/10  20:00:00,726.232829044,28.8006865534,0.0,0.0,249.203635341,299.044362409,187.598110438,181.0416275,6.55648293844
 01/10  21:00:00,576.761924751,28.8006865534,0.0,0.0,149.522181205,249.203635341,256.932176419,248.188493131,8.74368328812
 01/10  22:00:00,552.331644254,28.8006865534,0.0,0.0,149.522181205,249.203635341,277.841108393,273.475474351,4.36563404256
 01/10  23:00:00,349.35686297,0.0,0.0,0.0,49.8407270682,199.362908273,2.19005233475,0.0,2.19005233475
 01/10  24:00:00,299.992103745,0.0,0.0,0.0,24.9203635341,199.362908273,2.18997737587,0.0,2.18997737587
 01/11  01:00:00,287.769906605,0.0,0.0,0.0,24.9203635341,199.362908273,2.19024195913,0.0,2.19024195913
 01/11  02:00:00,287.76990656,0.0,0.0,0.0,24.9203635341,199.362908273,2.19016815696,0.0,2.19016815696
 01/11  03:00:00,287.769906658,0.0,0.0,0.0,24.9203635341,199.362908273,2.19009440692,0.0,2.19009440692
 01/11  04:00:00,287.769906858,0.0,0.0,0.0,24.9203635341,199.362908273,4.35996777244,0.0,4.35996777244
 01/11  05:00:00,299.992104637,0.0,0.0,0.0,24.9203635341,199.362908273,2.19021116799,0.0,2.19021116799
 01/11  06:00:00,349.358325625,0.0,0.0,0.0,49.8407270682,199.362908273,2.19259230617,0.0,2.19259230617
 01/11  07:00:00,427.452337215,28.8006865534,0.0,0.0,49.8407270682,199.362908273,536.711091188,532.346957412,4.36413377576
 01/11  08:00:00,543.017096892,28.8006865534,0.0,0.0,149.522181205,199.362908273,506.726346988,497.975796957,8.75055003138
 01/11  09:00:00,1048.41208061,28.8006865534,0.0,0.0,448.566543614,448.566543614,325.01677518,309.613484935,15.4032902452
 01/11  10:00:00,1011.69503112,28.8006865534,0.0,0.0,448.566543614,448.566543614,260.021788239,242.398646861,17.6231413779
 01/11  11:00:00,962.768565927,28.8006865534,0.0,0.0,448.566543614,448.566543614,211.331378429,193.699345777,17.632032652
 01/11  12:00:00,962.750291691,28.8006865534,0.0,0.0,448.566543614,448.566543614,187.743865161,165.635326703,22.1085384584
 01/11  13:00:00,912.931168775,28.8006865534,0.0,0.0,448.566543614,398.725816546,212.62204134,188.204043429,24.4179979111
 01/11  14:00:00,962.715576212,28.8006865534,0.0,0.0,448.566543614,448.566543614,141.170035459,116.779637918,24.3903975414
 01/11  15:00:00,962.68106996,28.8006865534,0.0,0.0,448.566543614,448.566543614,99.8425746998,84.4467571725,15.3958175273
 01/11  16:00:00,962.669050547,28.8006865534,0.0,0.0,448.566543614,448.566543614,84.7733110862,69.3844640474,15.3888470388
 01/11  17:00:00,1020.11642142,28.8006865534,0.0,0.0,448.566543614,448.566543614,101.994238366,82.1187006185,19.8755377472
 01/11  18:00:00,950.021338083,28.8006865534,0.0,0.0,348.885089477,398.725816546,162.934716671,149.780282803,13.1544338686
 01/11  19:00:00,750.708164943,28.8006865534,0.0,0.0,249.203635341,299.044362409,228.27611797,219.517894243,8.7582237271
 01/11  20:00:00,726.27441937,28.8006865534,0.0,0.0,249.203635341,299.044362409,244.79278196,238.235535949,6.55724601159
 01/11  21:00:00,576.797363516,28.8006865534,0.0,0.0,149.522181205,249.203635341,306.519903838,297.776247015,8.74365682231
 01/11  22:00:00,552.363429839,28.8006865534,0.0,0.0,149.522181205,249.203635341,322.551288626,318.18566104,4.36562758602
 01/11  23:00:00,349.356863483,0.0,0.0,0.0,49.8407270682,199.362908273,2.18997060349,0.0,2.18997060349
 01/11  24:00:00,299.99210431,0.0,0.0,0.0,24.9203635341,199.362908273,2.1902346843,0.0,2.1902346843
 01/12  01:00:00,287.769907199,0.0,0.0,0.0,24.9203635341,199.362908273,2.19016288637,0.0,2.19016288637
 01/12  02:00:00,287.769907316,0.0,0.0,0.0,24.9203635341,199.362908273,2.19009042619,0.0,2.19009042619
 01/12  03:00:00,287.769907535,0.0,0.0,0.0,24.9203635341,199.362908273,4.35996372173,0.0,4.35996372173
 01/12  04:00:00,287.769907513,0.0,0.0,0.0,24.9203635341,199.362908273,2.19021139053,0.0,2.19021139053
 01/12  05:00:00,299.992105081,0.0,0.0,0.0,24.9203635341,199.362908273,2.1901390108,0.0,2.1901390108
 01/12  06:00:00,349.358326776,0.0,0.0,0.0,49.8407270682,199.362908273,4.36551956483,0.0,4.36551956483
 01/12  07:00:00,427.388306399,28.8006865534,0.0,0.0,49.8407270682,199.362908273,456.344950733,454.153084098,2.1918666356
 01/12  08:00:00,544.524777344,28.8006865534,0.000365155099261,0.0,149.522181205,199.362908273,409.004975638,400.253269627,8.75170601012
 01/12  09:00:00,1048.33440803,28.8006865534,0.0,0.0,448.566543614,448.566543614,230.733726089,215.331192379,15.4025337106
 01/12  10:00:00,1011.57961019,28.8006865534,0.0,0.0,448.566543614,448.566543614,113.657905468,96.0333813233,17.6245241447
 01/12  11:00:00,962.684802865,28.8006865534,0.0,0.0,448.566543614,448.566543614,105.094882952,87.4650358251,17.6298471272
 01/12  12:00:00,962.681388804,28.8006865534,0.0,0.0,448.566543614,448.566543614,99.8934856453,77.784269111,22.1092165343
 01/12  13:00:00,912.849718566,28.8006865534,0.0,0.0,448.566543614,398.725816546,110.118169657,83.4819874959,26.6361821608
 01/12  14:00:00,964.004449418,30.1366067277,0.0,0.0,448.566543614,448.566543614,80.5286496556,56.1363146325,24.3923350231
 01/12  15:00:00,965.383798986,31.5462510616,0.0,0.0,448.566543614,448.566543614,43.9827826316,28.5863196559,15.3964629757
 01/12  16:00:00,964.226142547,30.3912715642,0.0,0.0,448.566543614,448.566543614,38.8874068636,25.6619968897,13.2254099738
 01/12  17:00:00,1020.16142667,28.8838703361,0.0,0.0,448.566543614,448.566543614,54.2584630358,32.2116055117,22.0468575241
 01/12  18:00:00,949.961159418,28.8006865534,0.0,0.0,348.885089477,398.725816546,82.1428005141,71.1759001217,10.9669003924
 01/12  19:00:00,750.634118849,28.8006865534,0.0,0.0,249.203635341,299.044362409,131.597501819,122.838936223,8.75856559606
 01/12  20:00:00,726.203346282,28.8006865534,0.0,0.0,249.203635341,299.044362409,154.052692091,145.316455105,8.73623698622
 01/12  21:00:00,576.728266269,28.8006865534,0.0,0.0,149.522181205,249.203635341,214.362709266,207.800102153,6.56260711285
 01/12  22:00:00,552.300653188,28.8006865534,0.0,0.0,149.522181205,249.203635341,241.037886336,236.672507635,4.36537870057
 01/12  23:00:00,349.356864007,0.0,0.0,0.0,49.8407270682,199.362908273,2.19019826999,0.0,2.19019826999
 01/12  24:00:00,299.992105015,0.0,0.0,0.0,24.9203635341,199.362908273,2.18995602588,0.0,2.18995602588
 01/13  01:00:00,287.769908037,0.0,0.0,0.0,24.9203635341,199.362908273,2.19022334244,0.0,2.19022334244
 01/13  02:00:00,287.769908072,0.0,0.0,0.0,24.9203635341,199.362908273,4.36023314126,0.0,4.36023314126
 01/13  03:00:00,287.769908059,0.0,0.0,0.0,24.9203635341,199.362908273,2.19000991915,0.0,2.19000991915
 01/13  04:00:00,287.769907975,0.0,0.0,0.0,24.9203635341,199.362908273,2.19027696249,0.0,2.19027696249
 01/13  05:00:00,299.992105635,0.0,0.0,0.0,24.9203635341,199.362908273,2.19020585156,0.0,2.19020585156
 01/13  06:00:00,349.358328295,0.0,0.0,0.0,49.8407270682,199.362908273,4.36529742364,0.0,4.36529742364
 01/13  07:00:00,427.461189192,28.8513471997,0.0,0.0,49.8407270682,199.362908273,489.300496625,487.108678741,2.19181788423
 01/13  08:00:00,534.434173488,28.8006865534,0.0,0.0,149.522181205,199.362908273,464.706709733,455.955700189,8.75100954364
 01/13  09:00:00,1048.33728288,28.8006865534,0.0,0.0,448.566543614,448.566543614,234.732629214,217.131241488,17.6013877257
 01/13  10:00:00,1011.63354897,28.8006865534,0.0,0.0,448.566543614,448.566543614,181.604011971,165.709609723,15.8944022484
 01/13  11:00:00,962.720040266,28.8006865534,0.0,0.0,448.566543614,448.566543614,151.671828882,132.312932498,19.3588963837
 01/13  12:00:00,962.721053078,28.8006865534,0.0,0.0,448.566543614,448.566543614,148.339510674,128.439867091,19.899643583
 01/13  13:00:00,912.906449816,28.8006865534,0.0,0.0,448.566543614,398.725816546,183.3230771,156.68043034,26.6426467598
 01/13  14:00:00,962.719303965,28.8006865534,0.0,0.0,448.566543614,448.566543614,146.639662335,122.24885728,24.3908050556
 01/13  15:00:00,962.684723776,28.8006865534,0.0,0.0,448.566543614,448.566543614,105.062745747,89.6667650276,15.3959807196
 01/13  16:00:00,962.68301004,28.8006865534,0.0,0.0,448.566543614,448.566543614,103.588340009,88.1988990224,15.3894409867
 01/13  17:00:00,1020.14278027,28.8006865534,0.0,0.0,448.566543614,448.566543614,137.400692995,117.52444655,19.876246445
 01/13  18:00:00,950.04405807,28.8006865534,0.0,0.0,348.885089477,398.725816546,191.744270899,180.779385844,10.9648850543
 01/13  19:00:00,750.726628133,28.8006865534,0.0,0.0,249.203635341,299.044362409,256.053650135,245.11102449,10.9426256456
 01/13  20:00:00,726.295447114,28.8006865534,0.0,0.0,249.203635341,299.044362409,273.604288742,267.046643525,6.55764521743
 01/13  21:00:00,576.824949467,28.8006865534,0.0,0.0,149.522181205,249.203635341,343.446531493,334.70395218,8.74257931295
 01/13  22:00:00,552.419070568,28.8006865534,0.0,0.0,149.522181205,249.203635341,392.515791351,390.32289899,2.19289236125
 01/13  23:00:00,349.3568651,0.0,0.0,0.0,49.8407270682,199.362908273,2.19025502851,0.0,2.19025502851
 01/13  24:00:00,299.99210593,0.0,0.0,0.0,24.9203635341,199.362908273,4.36029522021,0.0,4.36029522021
 01/14  01:00:00,237.929181651,0.0,0.0,0.0,24.9203635341,149.522181205,2.19004329453,0.0,2.19004329453
 01/14  02:00:00,237.929181562,0.0,0.0,0.0,24.9203635341,149.522181205,2.18997345655,0.0,2.18997345655
 01/14  03:00:00,237.929181481,0.0,0.0,0.0,24.9203635341,149.522181205,2.19024210995,0.0,2.19024210995
 01/14  04:00:00,237.929181467,0.0,0.0,0.0,24.9203635341,149.522181205,2.19017224364,0.0,2.19017224364
 01/14  05:00:00,250.151379389,0.0,0.0,0.0,24.9203635341,149.522181205,2.19010241682,0.0,2.19010241682
 01/14  06:00:00,274.597238439,0.0,0.0,0.0,24.9203635341,149.522181205,4.36541096518,0.0,4.36541096518
 01/14  07:00:00,427.529604567,28.8006865534,0.0,0.0,49.8407270682,199.362908273,628.881318791,624.517366768,4.3639520237
 01/14  08:00:00,434.872918988,28.8006865534,0.0,0.0,49.8407270682,199.362908273,600.181422038,595.810140004,4.37128203451
 01/14  09:00:00,649.926136896,28.8006865534,0.0,0.0,249.203635341,249.203635341,612.829271077,606.272463887,6.55680718962
 01/14  10:00:00,613.230145039,28.8006865534,0.0,0.0,249.203635341,249.203635341,558.271610314,547.329526477,10.9420838368
 01/14  11:00:00,564.258140708,28.8006865534,0.0,0.0,249.203635341,249.203635341,449.568573942,440.817341347,8.75123259456
 01/14  12:00:00,564.196086009,28.8006865534,0.0,0.0,249.203635341,249.203635341,376.513969335,365.563282706,10.9506866286
 01/14  13:00:00,564.153948746,28.8006865534,0.0,0.0,249.203635341,249.203635341,329.033918358,320.279221505,8.75469685305
 01/14  14:00:00,564.134563982,28.8006865534,0.0,0.0,249.203635341,249.203635341,309.9928654,301.241007536,8.75185786376
 01/14  15:00:00,314.953864632,28.8006865534,0.0,0.0,74.7610906023,174.442544739,341.501741419,334.943433774,6.55830764548
 01/14  16:00:00,314.91055046,28.8006865534,0.0,0.0,74.7610906023,174.442544739,293.171533741,286.618808969,6.55272477172
 01/14  17:00:00,372.436490225,28.8006865534,0.0,0.0,74.7610906023,174.442544739,411.194170008,404.63919497,6.55497503759
 01/14  18:00:00,377.17853384,28.8006865534,0.0,0.0,24.9203635341,149.522181205,562.242454429,560.050586451,2.19186797824
 01/14  19:00:00,347.929937642,0.0,0.0,0.0,24.9203635341,149.522181205,4.36415182368,0.0,4.36415182368
 01/14  20:00:00,323.48554196,0.0,0.0,0.0,24.9203635341,149.522181205,4.36380821557,0.0,4.36380821557
 01/14  21:00:00,323.485541725,0.0,0.0,0.0,24.9203635341,149.522181205,2.19178814441,0.0,2.19178814441
 01/14  22:00:00,299.042121801,0.0,0.0,0.0,24.9203635341,149.522181205,4.36765535762,0.0,4.36765535762
 01/14  23:00:00,274.595774861,0.0,0.0,0.0,24.9203635341,149.522181205,2.19018991807,0.0,2.19018991807
 01/14  24:00:00,250.151379379,0.0,0.0,0.0,24.9203635341,149.522181205,2.19012013312,0.0,2.19012013312
 01/15  01:00:00,237.928694292,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912782865,0.0,2.18912782865
 01/15  02:00:00,239.063572641,1.12974251575,0.0,0.0,24.9203635341,149.522181205,8.62901161598,6.43970002219,2.1893115938
 01/15  03:00:00,239.442747142,1.50632335433,0.0,0.0,24.9203635341,149.522181205,11.88409892,9.6947877453,2.18931117469
 01/15  04:00:00,239.823750317,1.88290419292,0.0,0.0,24.9203635341,149.522181205,17.4370033545,15.2477397647,2.1892635898
 01/15  05:00:00,251.668824332,1.50632335433,0.0,0.0,24.9203635341,149.522181205,16.7609833927,14.5716754768,2.18930791586
 01/15  06:00:00,276.49195743,1.88290419292,0.0,0.0,24.9203635341,149.522181205,19.8113679886,15.4475035069,4.36386448169
 01/15  07:00:00,325.001157723,1.50632335433,0.0,0.0,24.9203635341,149.522181205,15.7006227242,13.511339665,2.18928305915
 01/15  08:00:00,332.737222495,1.88290419292,0.0,0.0,24.9203635341,149.522181205,18.7494310639,16.5602425039,2.18918856007
 01/15  09:00:00,298.184320101,1.50632335433,0.0,0.0,24.9203635341,149.522181205,16.6747349251,14.4854539657,2.18928095941
 01/15  10:00:00,261.896602072,1.88290419292,0.0,0.0,24.9203635341,149.522181205,17.3973348149,17.3773348149,0.02
 01/15  11:00:00,212.629636815,1.50632335433,0.0,0.0,24.9203635341,149.522181205,17.5680742594,15.3787249208,2.18934933865
 01/15  12:00:00,213.009158794,1.88290419292,0.0,0.0,24.9203635341,149.522181205,22.2189173587,17.8570131716,4.36190418701
 01/15  13:00:00,212.630605086,1.50632335433,0.0,0.0,24.9203635341,149.522181205,17.5705773804,15.3794730399,2.19110434048
 01/15  14:00:00,213.010123584,1.88290419292,0.0,0.0,24.9203635341,149.522181205,21.608626429,17.2408439318,4.36778249727
 01/15  15:00:00,212.629743347,1.50632335433,0.0,0.0,24.9203635341,149.522181205,16.4955629531,14.3043954195,2.19116753354
 01/15  16:00:00,213.005164864,1.88290419292,0.0,0.0,24.9203635341,149.522181205,16.2668962522,14.0776118206,2.18928443159
 01/15  17:00:00,270.061794259,1.50632335433,0.0,0.0,24.9203635341,149.522181205,17.2197460032,15.0304154233,2.18933057992
 01/15  18:00:00,349.827743905,1.88290419292,0.0,0.0,24.9203635341,149.522181205,22.8249718216,20.6358746311,2.18909719051
 01/15  19:00:00,349.450221515,1.50632335433,0.0,0.0,24.9203635341,149.522181205,21.6427744747,19.4534228104,2.18935166434
 01/15  20:00:00,325.387454544,1.88290419292,0.0,0.0,24.9203635341,149.522181205,28.0158893601,25.8267015771,2.18918778298
 01/15  21:00:00,325.011398186,1.50632335433,0.0,0.0,24.9203635341,149.522181205,28.6738436359,26.484526289,2.18931734698
 01/15  22:00:00,300.952992713,1.88290419292,0.0,0.0,24.9203635341,149.522181205,40.8408207066,36.4768271436,4.36399356299
 01/15  23:00:00,276.135773043,1.50632335433,0.0,0.0,24.9203635341,149.522181205,45.1395973161,42.9502502109,2.1893471052
 01/15  24:00:00,252.07302039,1.88290419292,0.0,0.0,24.9203635341,149.522181205,51.3107781735,49.1215256463,2.18925252715
 01/16  01:00:00,239.480028626,1.50632335433,0.0,0.0,24.9203635341,149.522181205,58.2258706282,56.0365423426,2.18932828559
 01/16  02:00:00,239.862718543,1.88290419292,0.0,0.0,24.9203635341,149.522181205,63.1623782395,63.1423782395,0.02
 01/16  03:00:00,239.48924042,1.50632335433,0.0,0.0,24.9203635341,149.522181205,68.5293651116,66.3400183385,2.18934677309
 01/16  04:00:00,239.866915904,1.88290419292,0.0,0.0,24.9203635341,149.522181205,69.2092494907,67.0199963236,2.18925316711
 01/16  05:00:00,251.712181842,1.50632335433,0.0,0.0,24.9203635341,149.522181205,68.1573864126,65.9680581448,2.18932826784
 01/16  06:00:00,276.53699565,1.88290419292,0.0,0.0,24.9203635341,149.522181205,72.539623371,68.175855427,4.36376794401
 01/16  07:00:00,325.048211469,1.50632335433,0.0,0.0,24.9203635341,149.522181205,70.2702306237,68.0810924949,2.18913812878
 01/16  08:00:00,332.781390128,1.88290419292,0.0,0.0,24.9203635341,149.522181205,69.1073694873,66.9180461389,2.1893233484
 01/16  09:00:00,298.225120513,1.50632335433,0.0,0.0,24.9203635341,149.522181205,62.7863978138,60.5970548583,2.18934295556
 01/16  10:00:00,261.933563671,1.88290419292,0.0,0.0,24.9203635341,149.522181205,60.6292582048,58.4401198779,2.18913832691
 01/16  11:00:00,212.657641906,1.50632335433,0.0,0.0,24.9203635341,149.522181205,48.2569599489,46.06763518,2.18932476895
 01/16  12:00:00,213.02920706,1.88290419292,0.0,0.0,24.9203635341,149.522181205,41.3153016048,39.1240887393,2.19121286548
 01/16  13:00:00,212.648479702,1.50632335433,0.0,0.0,24.9203635341,149.522181205,36.5772869428,34.386160172,2.19112677077
 01/16  14:00:00,213.02352456,1.88290419292,0.0,0.0,24.9203635341,149.522181205,35.3566623247,30.989042545,4.36761977978
 01/16  15:00:00,212.639578323,1.50632335433,0.0,0.0,24.9203635341,149.522181205,28.6403646074,24.2780720771,4.36229253027
 01/16  16:00:00,213.016205258,1.88290419292,0.0,0.0,24.9203635341,149.522181205,27.6859863277,25.4966478482,2.18933847952
 01/16  17:00:00,270.071237289,1.50632335433,0.0,0.0,24.9203635341,149.522181205,26.759771797,24.5704137425,2.18935805456
 01/16  18:00:00,349.837940278,1.88290419292,0.0,0.0,24.9203635341,149.522181205,32.788346522,30.5991930216,2.18915350037
 01/16  19:00:00,349.457725638,1.50632335433,0.0,0.0,24.9203635341,149.522181205,26.4782416391,26.4582416391,0.02
 01/16  20:00:00,325.394497154,1.88290419292,0.0,0.0,24.9203635341,149.522181205,33.9960834193,31.806744711,2.18933870828
 01/16  21:00:00,325.014280441,1.50632335433,0.0,0.0,24.9203635341,149.522181205,29.8393391832,27.6499808774,2.18935830589
 01/16  22:00:00,300.953633024,1.88290419292,0.0,0.0,24.9203635341,149.522181205,38.6773449097,34.3134046383,4.36394027138
 01/16  23:00:00,276.128187427,1.50632335433,0.0,0.0,24.9203635341,149.522181205,33.0606557568,30.8714320369,2.18922371996
 01/16  24:00:00,252.06558345,1.88290419292,0.0,0.0,24.9203635341,149.522181205,39.1654609848,36.9761065765,2.18935440834
 01/17  01:00:00,289.304276529,1.50632335433,0.0,0.0,24.9203635341,199.362908273,34.8458001985,32.6556522446,2.19014795393
 01/17  02:00:00,289.685880549,1.88290419292,0.0,0.0,24.9203635341,199.362908273,40.7209841591,38.5306976564,2.19028650271
 01/17  03:00:00,289.306530089,1.50632335433,0.0,0.0,24.9203635341,199.362908273,37.5046649519,35.3143769062,2.19028804575
 01/17  04:00:00,289.68630249,1.88290419292,0.0,0.0,24.9203635341,199.362908273,41.2338717297,39.0435837688,2.19028796089
 01/17  05:00:00,301.530051012,1.50632335433,0.0,0.0,24.9203635341,199.362908273,41.2231243182,36.862540818,4.36058350013
 01/17  06:00:00,351.275459576,1.88290419292,0.0,0.0,49.8407270682,199.362908273,42.0826909868,39.890051948,2.19263903878
 01/17  07:00:00,428.417334957,28.8006865534,0.0,0.0,49.8407270682,199.362908273,1445.27265883,1440.90848664,4.36417219003
 01/17  08:00:00,535.22094193,28.8006865534,0.0,0.0,149.522181205,199.362908273,1229.07763301,1220.32688349,8.75074951962
 01/17  09:00:00,1048.70963783,28.8006865534,0.0,0.0,448.566543614,448.566543614,593.357186095,577.953438311,15.4037477833
 01/17  10:00:00,1011.91302967,28.8006865534,0.0,0.0,448.566543614,448.566543614,459.368547054,441.745813405,17.6227336488
 01/17  11:00:00,962.939414439,28.8006865534,0.0,0.0,448.566543614,448.566543614,372.307665111,354.676410433,17.6312546774
 01/17  12:00:00,962.824473198,28.8006865534,0.0,0.0,448.566543614,448.566543614,249.076016745,226.964273865,22.1117428796
 01/17  13:00:00,912.972052936,28.8006865534,0.0,0.0,448.566543614,398.725816546,238.350818524,211.71233831,26.6384802144
 01/17  14:00:00,962.814665082,28.8520886378,0.0,0.0,448.566543614,448.566543614,183.395498189,159.001307864,24.3941903245
 01/17  15:00:00,963.213151018,29.2990093645,0.0,0.0,448.566543614,448.566543614,130.617528742,115.221434109,15.3960946334
 01/17  16:00:00,962.69384205,28.8006865534,0.0,0.0,448.566543614,448.566543614,107.201795393,91.8112676169,15.3905277759
 01/17  17:00:00,1020.16223401,28.8006865534,0.0,0.0,448.566543614,448.566543614,148.96170734,129.084721873,19.8769854663
 01/17  18:00:00,950.064475633,28.8006865534,0.0,0.0,348.885089477,398.725816546,199.669895241,188.704322803,10.9655724385
 01/17  19:00:00,750.760341379,28.8006865534,0.0,0.0,249.203635341,299.044362409,276.761894406,265.81969711,10.9421972954
 01/17  20:00:00,726.330686182,28.8006865534,0.0,0.0,249.203635341,299.044362409,297.443209074,290.886074302,6.55713477256
 01/17  21:00:00,576.86802816,28.8006865534,0.0,0.0,149.522181205,249.203635341,373.514739125,366.951911457,6.56282766824
 01/17  22:00:00,552.457391429,28.8006865534,0.0,0.0,149.522181205,249.203635341,421.889894861,417.524210871,4.36568399002
 01/17  23:00:00,349.356867518,0.0,0.0,0.0,49.8407270682,199.362908273,2.19021567306,0.0,2.19021567306
 01/17  24:00:00,299.992108516,0.0,0.0,0.0,24.9203635341,199.362908273,4.36000395928,0.0,4.36000395928
 01/18  01:00:00,287.769911274,0.0,0.0,0.0,24.9203635341,199.362908273,2.19024404332,0.0,2.19024404332
