Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/18  02:00:00,287.769911023,0.0,0.0,0.0,24.9203635341,199.362908273,2.19017874907,0.0,2.19017874907
 01/18  03:00:00,287.76991092,0.0,0.0,0.0,24.9203635341,199.362908273,2.19011350379,0.0,2.19011350379
 01/18  04:00:00,287.769910942,0.0,0.0,0.0,24.9203635341,199.362908273,2.19004830738,0.0,2.19004830738
 01/18  05:00:00,299.992108874,0.0,0.0,0.0,24.9203635341,199.362908273,2.18998315976,0.0,2.18998315976
 01/18  06:00:00,349.358333048,0.0,0.0,0.0,49.8407270682,199.362908273,4.36572670021,0.0,4.36572670021
 01/18  07:00:00,427.678366253,28.8006865534,0.0,0.0,49.8407270682,199.362908273,782.662407931,778.298418314,4.36398961649
 01/18  08:00:00,534.652048384,28.8006865534,0.0,0.0,149.522181205,199.362908273,699.612758328,690.861880618,8.75087771
 01/18  09:00:00,1048.42046571,28.8006865534,0.0,0.0,448.566543614,448.566543614,319.847617284,304.444078694,15.4035385896
 01/18  10:00:00,1011.64014923,28.8006865534,0.0,0.0,448.566543614,448.566543614,180.803052157,163.178687278,17.6243648785
 01/18  11:00:00,962.735328038,28.8006865534,0.0,0.0,448.566543614,448.566543614,161.106119834,143.475769918,17.6303499168
 01/18  12:00:00,962.72365237,28.8006865534,0.0,0.0,448.566543614,448.566543614,147.043824005,124.931964086,22.1118599191
 01/18  13:00:00,912.895101106,28.8006865534,0.0,0.0,448.566543614,398.725816546,159.215018762,134.789014122,24.4260046402
 01/18  14:00:00,962.715286066,28.8006865534,0.0,0.0,448.566543614,448.566543614,135.881180436,111.48884699,24.392333446
 01/18  15:00:00,962.701950853,28.8006865534,0.0,0.0,448.566543614,448.566543614,122.884038553,107.487139562,15.3968989904
 01/18  16:00:00,962.685101786,28.8006865534,0.0,0.0,448.566543614,448.566543614,102.530360504,87.1399811069,15.3903793969
 01/18  17:00:00,1011.60500118,28.8006865534,0.0,0.0,448.566543614,448.566543614,140.180823489,120.302059349,19.8787641403
 01/18  18:00:00,950.047399129,28.8006865534,0.0,0.0,348.885089477,398.725816546,191.461459979,178.305020408,13.1564395718
 01/18  19:00:00,750.73276531,28.8006865534,0.0,0.0,249.203635341,299.044362409,253.505301346,244.747563271,8.75773807458
 01/18  20:00:00,726.300567083,28.8006865534,0.0,0.0,249.203635341,299.044362409,274.492606043,265.755541838,8.73706420579
 01/18  21:00:00,576.822075683,28.8006865534,0.0,0.0,149.522181205,249.203635341,329.327978364,322.76536017,6.56261819384
 01/18  22:00:00,552.384875781,28.8006865534,0.0,0.0,149.522181205,249.203635341,343.680801419,339.314929116,4.36587230257
 01/18  23:00:00,349.356867736,0.0,0.0,0.0,49.8407270682,199.362908273,2.19001209066,0.0,2.19001209066
 01/18  24:00:00,299.99210876,0.0,0.0,0.0,24.9203635341,199.362908273,2.19028629168,0.0,2.19028629168
 01/19  01:00:00,287.769911629,0.0,0.0,0.0,24.9203635341,199.362908273,2.19022236075,0.0,2.19022236075
 01/19  02:00:00,287.769911695,0.0,0.0,0.0,24.9203635341,199.362908273,4.36025198401,0.0,4.36025198401
 01/19  03:00:00,287.769911683,0.0,0.0,0.0,24.9203635341,199.362908273,2.19002973674,0.0,2.19002973674
 01/19  04:00:00,287.769911588,0.0,0.0,0.0,24.9203635341,199.362908273,2.18996563897,0.0,2.18996563897
 01/19  05:00:00,299.99210926,0.0,0.0,0.0,24.9203635341,199.362908273,2.19024123439,0.0,2.19024123439
 01/19  06:00:00,349.358334017,0.0,0.0,0.0,49.8407270682,199.362908273,4.36541313151,0.0,4.36541313151
 01/19  07:00:00,427.530708363,28.8006865534,0.0,0.0,49.8407270682,199.362908273,622.979669166,620.787786124,2.19188304251
 01/19  08:00:00,534.500225674,28.8006865534,0.0,0.0,149.522181205,199.362908273,531.066586498,522.315035052,8.75155144567
 01/19  09:00:00,1048.43426234,28.8006865534,0.0,0.0,448.566543614,448.566543614,350.292766493,332.690195327,17.6025711653
 01/19  10:00:00,1011.71999458,28.8006865534,0.0,0.0,448.566543614,448.566543614,287.031854472,269.407179982,17.6246744901
 01/19  11:00:00,962.75260945,28.8006865534,0.0,0.0,448.566543614,448.566543614,186.199884274,168.566564951,17.6333193229
 01/19  12:00:00,962.730902949,28.8086431562,0.0,0.0,448.566543614,448.566543614,146.132042252,126.230826937,19.9012153157
 01/19  13:00:00,912.904160678,28.8006865534,0.0,0.0,448.566543614,398.725816546,175.174038445,148.525234931,26.6488035141
 01/19  14:00:00,962.714772033,28.8099714902,0.0,0.0,448.566543614,448.566543614,125.050171046,100.654783831,24.3953872152
 01/19  15:00:00,962.677569699,28.8006865534,0.0,0.0,448.566543614,448.566543614,93.1075127629,77.7110263072,15.3964864556
 01/19  16:00:00,962.654426074,28.8006865534,0.0,0.0,448.566543614,448.566543614,64.1554798483,48.7655078304,15.3899720179
 01/19  17:00:00,1011.58126859,28.8006865534,0.0,0.0,448.566543614,448.566543614,110.855640065,90.979476386,19.8761636793
 01/19  18:00:00,950.017898054,28.8006865534,0.0,0.0,348.885089477,398.725816546,154.878845248,141.724437007,13.1544082417
 01/19  19:00:00,750.710111729,28.8006865534,0.0,0.0,249.203635341,299.044362409,225.815538073,217.056464042,8.75907403098
 01/19  20:00:00,726.282462508,28.8006865534,0.0,0.0,249.203635341,299.044362409,250.151654743,243.594329911,6.55732483203
 01/19  21:00:00,576.80470725,28.8006865534,0.0,0.0,149.522181205,249.203635341,310.071925287,301.327964619,8.74396066779
 01/19  22:00:00,552.37943847,28.8006865534,0.0,0.0,149.522181205,249.203635341,337.300286809,332.934546414,4.36574039478
 01/19  23:00:00,349.356868434,0.0,0.0,0.0,49.8407270682,199.362908273,2.19002425703,0.0,2.19002425703
 01/19  24:00:00,299.992109335,0.0,0.0,0.0,24.9203635341,199.362908273,2.1902997061,0.0,2.1902997061
 01/20  01:00:00,287.769912041,0.0,0.0,0.0,24.9203635341,199.362908273,2.19023695507,0.0,2.19023695507
 01/20  02:00:00,287.76991216,0.0,0.0,0.0,24.9203635341,199.362908273,2.1901737106,0.0,2.1901737106
 01/20  03:00:00,287.769912289,0.0,0.0,0.0,24.9203635341,199.362908273,4.36015789777,0.0,4.36015789777
 01/20  04:00:00,287.769912328,0.0,0.0,0.0,24.9203635341,199.362908273,2.19015538308,0.0,2.19015538308
 01/20  05:00:00,299.992109895,0.0,0.0,0.0,24.9203635341,199.362908273,2.19026101725,0.0,2.19026101725
 01/20  06:00:00,349.358334596,0.0,0.0,0.0,49.8407270682,199.362908273,4.36582614813,0.0,4.36582614813
 01/20  07:00:00,427.506000201,28.8006865534,0.0,0.0,49.8407270682,199.362908273,592.772535083,590.580506032,2.19202905114
 01/20  08:00:00,534.446556064,28.8006865534,0.0,0.0,149.522181205,199.362908273,465.335470923,456.585155742,8.75031518021
 01/20  09:00:00,1048.34882928,28.8006865534,0.0,0.0,448.566543614,448.566543614,244.865427187,227.261806406,17.6036207813
 01/20  10:00:00,1011.67929866,28.8006865534,0.0,0.0,448.566543614,448.566543614,238.107215449,222.683098969,15.4241164796
 01/20  11:00:00,962.783774671,28.8006865534,0.0,0.0,448.566543614,448.566543614,234.164365896,214.32795155,19.8364143457
 01/20  12:00:00,962.774860899,28.8006865534,0.0,0.0,448.566543614,448.566543614,218.383596626,198.481803451,19.9017931752
 01/20  13:00:00,912.95107836,28.8006865534,0.0,0.0,448.566543614,398.725816546,241.794768302,215.147456321,26.6473119804
 01/20  14:00:00,962.744002482,28.8006865534,0.0,0.0,448.566543614,448.566543614,179.140284411,154.744191365,24.3960930463
 01/20  15:00:00,962.727502962,28.8006865534,0.0,0.0,448.566543614,448.566543614,161.700744835,146.303725786,15.3970190489
 01/20  16:00:00,962.720747285,28.8006865534,0.0,0.0,448.566543614,448.566543614,153.771061376,138.380578024,15.3904833521
 01/20  17:00:00,1011.62489876,28.8006865534,0.0,0.0,448.566543614,448.566543614,171.900809999,152.027015513,19.8737944857
 01/20  18:00:00,950.049580081,28.8006865534,0.0,0.0,348.885089477,398.725816546,201.688731171,188.535583495,13.1531476761
 01/20  19:00:00,750.721153644,28.8006865534,0.0,0.0,249.203635341,299.044362409,247.160090262,238.401844285,8.75824597692
 01/20  20:00:00,726.278160559,28.8006865534,0.0,0.0,249.203635341,299.044362409,251.307960549,244.751244025,6.5567165244
 01/20  21:00:00,576.794078505,28.8006865534,0.0,0.0,149.522181205,249.203635341,303.810962635,295.066711829,8.74425080591
 01/20  22:00:00,552.356052797,28.8006865534,0.0,0.0,149.522181205,249.203635341,314.327045792,309.961178007,4.36586778414
 01/20  23:00:00,349.35686911,0.0,0.0,0.0,49.8407270682,199.362908273,2.19016600561,0.0,2.19016600561
 01/20  24:00:00,299.992109871,0.0,0.0,0.0,24.9203635341,199.362908273,2.19010291163,0.0,2.19010291163
 01/21  01:00:00,237.9291855,0.0,0.0,0.0,24.9203635341,149.522181205,2.19004120407,0.0,2.19004120407
 01/21  02:00:00,237.929185626,0.0,0.0,0.0,24.9203635341,149.522181205,2.18997901989,0.0,2.18997901989
 01/21  03:00:00,237.929185732,0.0,0.0,0.0,24.9203635341,149.522181205,2.19025692569,0.0,2.19025692569
 01/21  04:00:00,237.929185725,0.0,0.0,0.0,24.9203635341,149.522181205,4.3603271996,0.0,4.3603271996
 01/21  05:00:00,250.151383448,0.0,0.0,0.0,24.9203635341,149.522181205,2.19007035291,0.0,2.19007035291
 01/21  06:00:00,274.597244699,0.0,0.0,0.0,24.9203635341,149.522181205,4.36545051417,0.0,4.36545051417
 01/21  07:00:00,427.632173121,28.8006865534,0.0,0.0,49.8407270682,199.362908273,764.118649382,761.926806644,2.1918427379
 01/21  08:00:00,434.882310685,28.8006865534,0.0,0.0,49.8407270682,199.362908273,615.545210167,609.869417282,5.67579288447
 01/21  09:00:00,649.827556613,28.8006865534,0.0,0.0,249.203635341,249.203635341,500.497648777,493.069459002,7.42818977527
 01/21  10:00:00,613.132696182,28.8006865534,0.0,0.0,249.203635341,249.203635341,457.973914425,449.214527823,8.75938660193
 01/21  11:00:00,564.174936617,28.8006865534,0.0,0.0,249.203635341,249.203635341,370.864836783,362.114710096,8.75012668729
 01/21  12:00:00,564.103831824,28.8006865534,0.0,0.0,249.203635341,249.203635341,281.832393699,270.878175972,10.9542177279
 01/21  13:00:00,564.141391013,28.8006865534,0.0,0.0,249.203635341,249.203635341,328.858246574,320.102656184,8.75559038959
 01/21  14:00:00,564.161520264,28.8006865534,0.0,0.0,249.203635341,249.203635341,354.875886819,346.124685454,8.75120136468
 01/21  15:00:00,314.923723759,28.8006865534,0.0,0.0,74.7610906023,174.442544739,314.70731609,305.97082688,8.73648920953
 01/21  16:00:00,314.946539804,28.8006865534,0.0,0.0,74.7610906023,174.442544739,340.656992604,336.282312923,4.3746796808
 01/21  17:00:00,363.948321652,28.8006865534,0.0,0.0,74.7610906023,174.442544739,485.207401182,478.651805088,6.55559609433
 01/21  18:00:00,377.212157557,28.8006865534,0.0,0.0,24.9203635341,149.522181205,610.31303626,605.948905922,4.36413033837
 01/21  19:00:00,347.929942987,0.0,0.0,0.0,24.9203635341,149.522181205,4.3638545643,0.0,4.3638545643
 01/21  20:00:00,323.485547111,0.0,0.0,0.0,24.9203635341,149.522181205,2.19189894136,0.0,2.19189894136
 01/21  21:00:00,323.485547626,0.0,0.0,0.0,24.9203635341,149.522181205,4.36405219662,0.0,4.36405219662
 01/21  22:00:00,299.042128823,0.0,0.0,0.0,24.9203635341,149.522181205,4.36757920381,0.0,4.36757920381
 01/21  23:00:00,274.595779,0.0,0.0,0.0,24.9203635341,149.522181205,2.19024218297,0.0,2.19024218297
 01/21  24:00:00,250.15138326,0.0,0.0,0.0,24.9203635341,149.522181205,2.19018001891,0.0,2.19018001891
 01/22  01:00:00,237.928697434,0.0,0.0,0.0,24.9203635341,149.522181205,2.18934721886,0.0,2.18934721886
 01/22  02:00:00,239.06328145,1.12974251575,0.0,0.0,24.9203635341,149.522181205,8.29433100527,6.10507053822,2.18926046705
 01/22  03:00:00,239.821358049,1.88290419292,0.0,0.0,24.9203635341,149.522181205,14.4956169426,12.306302756,2.18931418657
 01/22  04:00:00,239.443425218,1.50632335433,0.0,0.0,24.9203635341,149.522181205,12.7941538786,10.604788074,2.18936580456
 01/22  05:00:00,252.045885336,1.88290419292,0.0,0.0,24.9203635341,149.522181205,17.4445545856,15.2551817483,2.18937283734
 01/22  06:00:00,276.113159096,1.50632335433,0.0,0.0,24.9203635341,149.522181205,14.9191032071,12.7270030881,2.19210011897
 01/22  07:00:00,325.3809657,1.88290419292,0.0,0.0,24.9203635341,149.522181205,19.847341907,17.6579766272,2.18936527981
 01/22  08:00:00,332.358861043,1.50632335433,0.0,0.0,24.9203635341,149.522181205,16.5851129713,14.3957636176,2.18934935365
 01/22  09:00:00,298.560964935,1.88290419292,0.0,0.0,24.9203635341,149.522181205,16.828163131,14.6388309828,2.18933214829
 01/22  10:00:00,261.512431568,1.50632335433,0.0,0.0,24.9203635341,149.522181205,10.0565258343,7.86721010972,2.18931572458
 01/22  11:00:00,213.001266331,1.88290419292,0.0,0.0,24.9203635341,149.522181205,11.3787249515,9.18942713569,2.18929781583
 01/22  12:00:00,212.624346836,1.50632335433,0.0,0.0,24.9203635341,149.522181205,9.71810756899,7.52692529033,2.19118227867
 01/22  13:00:00,213.001620373,1.88290419292,0.0,0.0,24.9203635341,149.522181205,12.7661788641,8.40388629404,4.36229257009
 01/22  14:00:00,212.435496205,1.31803293504,0.0,0.0,24.9203635341,149.522181205,9.33485948113,4.96686438108,4.36799510005
 01/22  15:00:00,212.811851069,1.69461377362,0.0,0.0,24.9203635341,149.522181205,8.72804662851,6.53682656384,2.19122006468
 01/22  16:00:00,212.621276112,1.50632335433,0.0,0.0,24.9203635341,149.522181205,7.07324205186,4.8838826303,2.18935942157
 01/22  17:00:00,261.889660859,1.88290419292,0.0,0.0,24.9203635341,149.522181205,10.8838896696,8.69461688098,2.18927278858
 01/22  18:00:00,349.441950584,1.50632335433,0.0,0.0,24.9203635341,149.522181205,11.2379482532,9.04857608364,2.18937216951
 01/22  19:00:00,349.822309903,1.88290419292,0.0,0.0,24.9203635341,149.522181205,16.0234747198,13.8340961769,2.18937854295
 01/22  20:00:00,324.999838066,1.50632335433,0.0,0.0,24.9203635341,149.522181205,14.1359429479,11.9466517785,2.1892911694
 01/22  21:00:00,325.380128956,1.88290419292,0.0,0.0,24.9203635341,149.522181205,18.8391282475,16.6497833033,2.18934494428
 01/22  22:00:00,300.558526644,1.50632335433,0.0,0.0,24.9203635341,149.522181205,16.195341244,14.0032284722,2.19211277176
 01/22  23:00:00,276.494270231,1.88290419292,0.0,0.0,24.9203635341,149.522181205,22.5644025831,20.3750406687,2.1893619144
 01/22  24:00:00,251.671062624,1.50632335433,0.0,0.0,24.9203635341,149.522181205,19.7416578903,17.5524531245,2.18920476573
 01/23  01:00:00,289.670087885,1.88290419292,0.0,0.0,24.9203635341,199.362908273,26.2624221509,21.902130188,4.36029196288
 01/23  02:00:00,289.2904913,1.50632335433,0.0,0.0,24.9203635341,199.362908273,20.2734890161,18.0832199222,2.1902690939
 01/23  03:00:00,289.672643856,1.88290419292,0.0,0.0,24.9203635341,199.362908273,27.34893874,25.1586449622,2.19029377776
 01/23  04:00:00,289.29306735,1.50632335433,0.0,0.0,24.9203635341,199.362908273,23.550689703,21.3605427767,2.19014692635
 01/23  05:00:00,301.897836741,1.88290419292,0.0,0.0,24.9203635341,199.362908273,31.1528881648,28.962801645,2.19008651981
 01/23  06:00:00,350.882524855,1.50632335433,0.0,0.0,49.8407270682,199.362908273,27.0364448182,22.6710177894,4.36542702874
 01/23  07:00:00,428.004636375,28.8006865534,0.0,0.0,49.8407270682,199.362908273,1144.64659043,1142.45450344,2.19208698547
 01/23  08:00:00,534.838827298,28.8006865534,0.0,0.0,149.522181205,199.362908273,890.14032111,879.206734259,10.933586851
 01/23  09:00:00,1048.53273535,28.8006865534,0.0,0.0,448.566543614,448.566543614,437.853356745,422.448663497,15.4046932482
 01/23  10:00:00,1011.76778117,28.8006865534,0.0,0.0,448.566543614,448.566543614,323.622202162,305.994610348,17.627591814
 01/23  11:00:00,962.837569959,28.8006865534,0.0,0.0,448.566543614,448.566543614,276.66852956,259.035728107,17.6328014526
 01/23  12:00:00,962.82460665,28.8006865534,0.0,0.0,448.566543614,448.566543614,264.102348193,241.989126412,22.1132217804
 01/23  13:00:00,912.998132412,28.8006865534,0.0,0.0,448.566543614,398.725816546,281.118707888,256.689896721,24.4288111679
 01/23  14:00:00,962.772691411,28.8006865534,0.0,0.0,448.566543614,448.566543614,204.263357654,179.868697497,24.3946601566
 01/23  15:00:00,962.733993405,28.8006865534,0.0,0.0,448.566543614,448.566543614,163.002537476,145.406855828,17.5956816487
 01/23  16:00:00,962.705732576,28.8006865534,0.0,0.0,448.566543614,448.566543614,124.771349032,111.577863298,13.1934857335
 01/23  17:00:00,1011.63648464,28.8006865534,0.0,0.0,448.566543614,448.566543614,180.351938971,158.266418017,22.0855209544
 01/23  18:00:00,950.079881885,28.8006865534,0.0,0.0,348.885089477,398.725816546,228.410123621,217.44203484,10.968088781
 01/23  19:00:00,750.764649565,28.8006865534,0.0,0.0,249.203635341,299.044362409,291.923759762,283.166190489,8.7575692733
 01/23  20:00:00,726.328325612,28.8006865534,0.0,0.0,249.203635341,299.044362409,308.168028132,299.431662656,8.73636547598
 01/23  21:00:00,576.853939976,28.8006865534,0.0,0.0,149.522181205,249.203635341,368.411206367,361.848677859,6.56252850723
 01/23  22:00:00,552.431045972,28.8006865534,0.0,0.0,149.522181205,249.203635341,401.074056464,396.708598974,4.36545749002
 01/23  23:00:00,349.356870418,0.0,0.0,0.0,49.8407270682,199.362908273,2.19021582913,0.0,2.19021582913
 01/23  24:00:00,299.992111449,0.0,0.0,0.0,24.9203635341,199.362908273,2.19026751955,0.0,2.19026751955
 01/24  01:00:00,287.769914101,0.0,0.0,0.0,24.9203635341,199.362908273,4.36035642584,0.0,4.36035642584
 01/24  02:00:00,287.769914026,0.0,0.0,0.0,24.9203635341,199.362908273,2.19008884507,0.0,2.19008884507
 01/24  03:00:00,287.769913929,0.0,0.0,0.0,24.9203635341,199.362908273,2.19002933805,0.0,2.19002933805
 01/24  04:00:00,287.769913928,0.0,0.0,0.0,24.9203635341,199.362908273,2.19031031324,0.0,2.19031031324
 01/24  05:00:00,299.992111716,0.0,0.0,0.0,24.9203635341,199.362908273,2.19025072829,0.0,2.19025072829
 01/24  06:00:00,349.358337777,0.0,0.0,0.0,49.8407270682,199.362908273,4.36561962007,0.0,4.36561962007
 01/24  07:00:00,427.682909581,28.8006865534,0.0,0.0,49.8407270682,199.362908273,802.740489045,798.37658794,4.36390110528
 01/24  08:00:00,534.702297865,28.8006865534,0.0,0.0,149.522181205,199.362908273,758.759015378,750.008079076,8.75093630189
 01/24  09:00:00,1048.48623738,28.8006865534,0.0,0.0,448.566543614,448.566543614,392.092434204,376.688150273,15.4042839309
 01/24  10:00:00,1011.67641321,28.8006865534,0.0,0.0,448.566543614,448.566543614,219.87505652,202.250569898,17.6244866221
 01/24  11:00:00,962.805862841,28.8006865534,0.0,0.0,448.566543614,448.566543614,242.311129867,224.679001257,17.6321286106
 01/24  12:00:00,962.788365081,28.8006865534,0.0,0.0,448.566543614,448.566543614,223.009643006,200.895787447,22.1138555585
 01/24  13:00:00,912.936548387,28.8006865534,0.0,0.0,448.566543614,398.725816546,207.745091888,183.321674182,24.4234177059
 01/24  14:00:00,962.708589927,28.8006865534,0.0,0.0,448.566543614,448.566543614,128.002557783,101.389975154,26.6125826292
 01/24  15:00:00,962.677993059,28.8006865534,0.0,0.0,448.566543614,448.566543614,91.3271351941,75.9289957836,15.3981394105
 01/24  16:00:00,962.664845612,28.8006865534,0.0,0.0,448.566543614,448.566543614,75.7737977437,60.3822050868,15.3915926569
 01/24  17:00:00,1011.58666351,28.8006865534,0.0,0.0,448.566543614,448.566543614,115.148005065,95.2720508094,19.8759542555
 01/24  18:00:00,950.030026439,28.8006865534,0.0,0.0,348.885089477,398.725816546,164.422318368,153.456111734,10.9662066334
 01/24  19:00:00,750.708888926,28.8006865534,0.0,0.0,249.203635341,299.044362409,221.586119142,210.643204749,10.9429143932
 01/24  20:00:00,726.278680048,28.8006865534,0.0,0.0,249.203635341,299.044362409,240.616295505,234.058711951,6.55758355467
 01/24  21:00:00,576.80742892,28.8006865534,0.0,0.0,149.522181205,249.203635341,306.550687169,299.987316347,6.56337082206
 01/24  22:00:00,552.36767986,28.8006865534,0.0,0.0,149.522181205,249.203635341,317.971218267,313.60521016,4.36600810705
 01/24  23:00:00,349.356871112,0.0,0.0,0.0,49.8407270682,199.362908273,2.19026232536,0.0,2.19026232536
 01/24  24:00:00,299.992111964,0.0,0.0,0.0,24.9203635341,199.362908273,4.3603443132,0.0,4.3603443132
 01/25  01:00:00,287.769914497,0.0,0.0,0.0,24.9203635341,199.362908273,2.19008432983,0.0,2.19008432983
 01/25  02:00:00,287.769914384,0.0,0.0,0.0,24.9203635341,199.362908273,2.1900256106,0.0,2.1900256106
 01/25  03:00:00,287.76991436,0.0,0.0,0.0,24.9203635341,199.362908273,2.19030755145,0.0,2.19030755145
 01/25  04:00:00,287.769914342,0.0,0.0,0.0,24.9203635341,199.362908273,2.19024875651,0.0,2.19024875651
 01/25  05:00:00,299.992112267,0.0,0.0,0.0,24.9203635341,199.362908273,2.19018999381,0.0,2.19018999381
 01/25  06:00:00,349.358338115,0.0,0.0,0.0,49.8407270682,199.362908273,4.36565997702,0.0,4.36565997702
 01/25  07:00:00,427.46050236,28.8006865534,0.0,0.0,49.8407270682,199.362908273,537.443273897,533.079036625,4.36423727198
 01/25  08:00:00,534.413866784,28.8006865534,0.0,0.0,149.522181205,199.362908273,425.460391511,416.70827147,8.75212004012
 01/25  09:00:00,1048.35584449,28.8006865534,0.0,0.0,448.566543614,448.566543614,253.273025862,237.867319398,15.4057064638
 01/25  10:00:00,1011.69702846,28.8006865534,0.0,0.0,448.566543614,448.566543614,264.879169674,247.252155728,17.6270139459
 01/25  11:00:00,962.759097406,28.8006865534,0.0,0.0,448.566543614,448.566543614,200.820486517,183.185772296,17.6347142208
 01/25  12:00:00,962.781893422,28.8006865534,0.0,0.0,448.566543614,448.566543614,230.84805621,208.733865528,22.114190682
 01/25  13:00:00,912.968152929,28.8006865534,0.0,0.0,448.566543614,398.725816546,265.328333849,238.68651632,26.6418175288
 01/25  14:00:00,962.768952903,28.8006865534,0.0,0.0,448.566543614,448.566543614,212.899589954,188.50125864,24.3983313139
 01/25  15:00:00,962.745866316,28.8006865534,0.0,0.0,448.566543614,448.566543614,186.754802779,171.356350483,15.3984522965
 01/25  16:00:00,962.712044768,28.8006865534,0.0,0.0,448.566543614,448.566543614,142.737718927,127.345718803,15.3920001238
 01/25  17:00:00,1011.62067151,28.8006865534,0.0,0.0,448.566543614,448.566543614,166.818548282,146.939264164,19.8792841186
 01/25  18:00:00,950.055466904,28.8006865534,0.0,0.0,348.885089477,398.725816546,208.029363945,197.064647419,10.9647165261
 01/25  19:00:00,750.738853406,28.8006865534,0.0,0.0,249.203635341,299.044362409,273.842821899,262.899421514,10.9434003852
 01/25  20:00:00,726.307182344,28.8006865534,0.0,0.0,249.203635341,299.044362409,290.901606945,284.343889136,6.55771780959
 01/25  21:00:00,576.827934862,28.8006865534,0.0,0.0,149.522181205,249.203635341,349.742844291,340.998648946,8.74419534515
 01/25  22:00:00,552.40072041,28.8006865534,0.0,0.0,149.522181205,249.203635341,372.232047834,370.039309265,2.19273856912
 01/25  23:00:00,349.356871597,0.0,0.0,0.0,49.8407270682,199.362908273,4.36049625425,0.0,4.36049625425
 01/25  24:00:00,299.992112242,0.0,0.0,0.0,24.9203635341,199.362908273,2.19015927525,0.0,2.19015927525
 01/26  01:00:00,287.76991472,0.0,0.0,0.0,24.9203635341,199.362908273,2.19010178157,0.0,2.19010178157
 01/26  02:00:00,287.769914729,0.0,0.0,0.0,24.9203635341,199.362908273,2.19004380884,0.0,2.19004380884
 01/26  03:00:00,287.769914848,0.0,0.0,0.0,24.9203635341,199.362908273,2.1899858896,0.0,2.1899858896
 01/26  04:00:00,287.769914958,0.0,0.0,0.0,24.9203635341,199.362908273,2.1902688975,0.0,2.1902688975
 01/26  05:00:00,299.992112761,0.0,0.0,0.0,24.9203635341,199.362908273,4.36036377857,0.0,4.36036377857
 01/26  06:00:00,349.358338799,0.0,0.0,0.0,49.8407270682,199.362908273,2.19310188278,0.0,2.19310188278
 01/26  07:00:00,427.541097235,28.8006865534,0.0,0.0,49.8407270682,199.362908273,652.853786474,648.489554085,4.36423238869
 01/26  08:00:00,534.557931013,28.8006865534,0.0,0.0,149.522181205,199.362908273,611.196934543,602.445717457,8.75121708624
 01/26  09:00:00,1048.43292285,28.8006865534,0.0,0.0,448.566543614,448.566543614,343.786272908,328.38001433,15.4062585778
 01/26  10:00:00,1011.63050609,28.8006865534,0.0,0.0,448.566543614,448.566543614,170.406442323,152.780444521,17.6259978023
 01/26  11:00:00,962.717464078,28.8006865534,0.0,0.0,448.566543614,448.566543614,139.487072936,121.853990861,17.6330820747
 01/26  12:00:00,962.773106496,28.8443610563,0.0,0.0,448.566543614,448.566543614,154.301136706,132.185967803,22.1151689035
 01/26  13:00:00,912.915637854,28.8006865534,0.0,0.0,448.566543614,398.725816546,186.466352969,159.818346561,26.6480064081
 01/26  14:00:00,962.880623913,28.9619642428,0.0,0.0,448.566543614,448.566543614,140.238086297,115.838449328,24.3996369688
 01/26  15:00:00,962.698910404,28.8006865534,0.0,0.0,448.566543614,448.566543614,117.928650528,102.532202575,15.3964479531
 01/26  16:00:00,962.677900997,28.8006865534,0.0,0.0,448.566543614,448.566543614,92.276609754,76.8856561654,15.3909535886
 01/26  17:00:00,1011.61459915,28.8006865534,0.0,0.0,448.566543614,448.566543614,149.978530969,130.102901235,19.875629734
 01/26  18:00:00,941.52688219,28.8006865534,0.0,0.0,348.885089477,398.725816546,216.354166291,203.200204135,13.1539621557
 01/26  19:00:00,750.775222458,28.8006865534,0.0,0.0,249.203635341,299.044362409,298.902466716,290.14361739,8.75884932575
 01/26  20:00:00,726.350844684,28.8006865534,0.0,0.0,249.203635341,299.044362409,324.166380638,317.609213892,6.55716674591
 01/26  21:00:00,576.90312073,28.8006865534,0.0,0.0,149.522181205,249.203635341,415.40364336,406.659765481,8.74387787907
 01/26  22:00:00,552.52402106,28.8006865534,0.0,0.0,149.522181205,249.203635341,489.848616154,485.482940572,4.36567558172
 01/26  23:00:00,349.356871731,0.0,0.0,0.0,49.8407270682,199.362908273,2.18999034134,0.0,2.18999034134
 01/26  24:00:00,299.992112501,0.0,0.0,0.0,24.9203635341,199.362908273,2.19027338785,0.0,2.19027338785
 01/27  01:00:00,287.769915071,0.0,0.0,0.0,24.9203635341,199.362908273,2.19021639627,0.0,2.19021639627
 01/27  02:00:00,287.769915204,0.0,0.0,0.0,24.9203635341,199.362908273,2.19015906974,0.0,2.19015906974
 01/27  03:00:00,287.769915369,0.0,0.0,0.0,24.9203635341,199.362908273,4.36014635092,0.0,4.36014635092
 01/27  04:00:00,287.769915405,0.0,0.0,0.0,24.9203635341,199.362908273,2.18998735669,0.0,2.18998735669
 01/27  05:00:00,301.126728181,1.12974251575,0.0,0.0,24.9203635341,199.362908273,8.05843876465,5.86816651485,2.19027224979
 01/27  06:00:00,350.493183956,1.12974251575,0.0,0.0,49.8407270682,199.362908273,10.5123572019,6.14647085953,4.36588634233
 01/27  07:00:00,427.66536365,28.8006865534,0.0,0.0,49.8407270682,199.362908273,727.397934727,725.205869611,2.19206511626
 01/27  08:00:00,535.196106266,28.8006865534,0.0,0.0,149.522181205,199.362908273,1176.2595287,1167.50883846,8.75069024171
 01/27  09:00:00,1048.77151359,28.8006865534,0.0,0.0,448.566543614,448.566543614,575.145036564,557.539869742,17.6051668213
 01/27  10:00:00,1011.78061116,28.8006865534,0.0,0.0,448.566543614,448.566543614,271.408844092,253.783792585,17.6250515067
 01/27  11:00:00,962.768483353,28.8006865534,0.0,0.0,448.566543614,448.566543614,158.408648129,140.775581052,17.6330670769
 01/27  12:00:00,962.753516494,28.8006865534,0.0,0.0,448.566543614,448.566543614,145.546609006,125.64408051,19.9025284956
 01/27  13:00:00,912.955001093,28.8006865534,0.0,0.0,448.566543614,398.725816546,192.405976488,165.752382292,26.6535941963
 01/27  14:00:00,962.768758132,28.8006865534,0.0,0.0,448.566543614,448.566543614,168.559777079,144.164059987,24.3957170922
 01/27  15:00:00,962.74203989,28.8006865534,0.0,0.0,448.566543614,448.566543614,145.230172122,129.831318485,15.3988536371
 01/27  16:00:00,962.71556122,28.8006865534,0.0,0.0,448.566543614,448.566543614,119.818349926,104.427752559,15.3905973677
 01/27  17:00:00,1011.65473438,28.8006865534,0.0,0.0,448.566543614,448.566543614,173.888646196,154.008436363,19.8802098332
 01/27  18:00:00,941.57503284,28.8006865534,0.0,0.0,348.885089477,398.725816546,241.92751894,228.77022892,13.1572900197
 01/27  19:00:00,750.866282956,28.8006865534,0.0,0.0,249.203635341,299.044362409,364.637631049,355.878576645,8.75905440367
 01/27  20:00:00,726.477598892,28.8006865534,0.0,0.0,249.203635341,299.044362409,428.72486215,419.988088659,8.73677349154
 01/27  21:00:00,577.007522778,28.8006865534,0.0,0.0,149.522181205,249.203635341,480.915887739,474.352643479,6.56324425923
 01/27  22:00:00,552.582864779,28.8006865534,0.0,0.0,149.522181205,249.203635341,502.436956551,498.071235282,4.36572126847
 01/27  23:00:00,349.356871925,0.0,0.0,0.0,49.8407270682,199.362908273,2.19019780421,0.0,2.19019780421
 01/27  24:00:00,299.992112903,0.0,0.0,0.0,24.9203635341,199.362908273,2.19013957109,0.0,2.19013957109
 01/28  01:00:00,237.929188598,0.0,0.0,0.0,24.9203635341,149.522181205,4.36010950843,0.0,4.36010950843
 01/28  02:00:00,237.929188647,0.0,0.0,0.0,24.9203635341,149.522181205,2.19031096538,0.0,2.19031096538
 01/28  03:00:00,237.929188384,0.0,0.0,0.0,24.9203635341,149.522181205,2.19025429209,0.0,2.19025429209
 01/28  04:00:00,237.929188266,0.0,0.0,0.0,24.9203635341,149.522181205,2.19019765301,0.0,2.19019765301
 01/28  05:00:00,251.286329877,1.12974251575,0.0,0.0,24.9203635341,149.522181205,7.83969862951,5.6495576433,2.19014098621
 01/28  06:00:00,276.490116316,1.88290419292,0.0,0.0,24.9203635341,149.522181205,15.1982407743,10.832160426,4.36608034835
 01/28  07:00:00,427.696594245,28.8006865534,0.0,0.0,49.8407270682,199.362908273,700.767227295,696.403288089,4.36393920603
 01/28  08:00:00,426.865663378,28.8006865534,0.0,0.0,49.8407270682,199.362908273,1021.91964577,1017.54871879,4.370926987
 01/28  09:00:00,650.317466472,28.8006865534,0.0,0.0,249.203635341,249.203635341,817.314396673,810.756960522,6.55743615117
 01/28  10:00:00,613.569095509,28.8006865534,0.0,0.0,249.203635341,249.203635341,688.777589198,677.834405514,10.9431836842
 01/28  11:00:00,564.457596467,28.8006865534,0.0,0.0,249.203635341,249.203635341,498.322711362,489.571281052,8.7514303095
 01/28  12:00:00,564.241944875,28.8006865534,0.0,0.0,249.203635341,249.203635341,324.072644413,313.119713818,10.9529305942
 01/28  13:00:00,564.341408629,29.0222561855,0.0,0.0,249.203635341,249.203635341,223.686756033,214.931282036,8.75547399696
 01/28  14:00:00,565.165386801,29.8857574525,0.0,0.0,249.203635341,249.203635341,195.707574194,186.957152749,8.75042144454
 01/28  15:00:00,315.624496796,29.5611098638,0.0,0.0,74.7610906023,174.442544739,190.104113482,183.546920495,6.55719298681
 01/28  16:00:00,314.938893091,28.8923322219,0.0,0.0,74.7610906023,174.442544739,179.785551589,173.233596974,6.55195461483
 01/28  17:00:00,363.823765899,28.8006865534,0.0,0.0,74.7610906023,174.442544739,277.419873906,270.863830113,6.55604379259
 01/28  18:00:00,368.593488909,28.8006865534,0.0,0.0,24.9203635341,149.522181205,450.133292751,445.769929619,4.36336313223
 01/28  19:00:00,347.929946581,0.0,0.0,0.0,24.9203635341,149.522181205,2.1919084379,0.0,2.1919084379
 01/28  20:00:00,323.485551604,0.0,0.0,0.0,24.9203635341,149.522181205,4.36409001001,0.0,4.36409001001
 01/28  21:00:00,323.485551197,0.0,0.0,0.0,24.9203635341,149.522181205,2.19218135601,0.0,2.19218135601
 01/28  22:00:00,299.04213405,0.0,0.0,0.0,24.9203635341,149.522181205,4.36734422153,0.0,4.36734422153
 01/28  23:00:00,274.595781994,0.0,0.0,0.0,24.9203635341,149.522181205,2.1902702687,0.0,2.1902702687
 01/28  24:00:00,250.151386398,0.0,0.0,0.0,24.9203635341,149.522181205,4.36037073609,0.0,4.36037073609
 01/29  01:00:00,237.928699508,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920461384,0.0,2.18920461384
 01/29  02:00:00,239.062239844,1.12974251575,0.0,0.0,24.9203635341,149.522181205,6.434933071,4.2458100906,2.18912298039
 01/29  03:00:00,239.063090637,1.12974251575,0.0,0.0,24.9203635341,149.522181205,5.21837199702,5.19837199702,0.02
 01/29  04:00:00,239.820681133,1.88290419292,0.0,0.0,24.9203635341,149.522181205,12.3494655355,10.1601433919,2.18932214358
 01/29  05:00:00,251.66560996,1.50632335433,0.0,0.0,24.9203635341,149.522181205,11.5886366924,9.39939698153,2.18923971088
 01/29  06:00:00,276.492223669,1.88290419292,0.0,0.0,24.9203635341,149.522181205,18.4495687437,14.0854047153,4.36416402835
 01/29  07:00:00,325.001104158,1.50632335433,0.0,0.0,24.9203635341,149.522181205,14.19997739,12.0107241148,2.18925327523
 01/29  08:00:00,324.195551518,1.88290419292,0.0,0.0,24.9203635341,149.522181205,19.2395356637,17.0501533163,2.18938234737
 01/29  09:00:00,298.184072781,1.50632335433,0.0,0.0,24.9203635341,149.522181205,14.8724526801,12.6830829636,2.18936971658
 01/29  10:00:00,261.897593872,1.88290419292,0.0,0.0,24.9203635341,149.522181205,18.8677261038,16.6783670515,2.18935905221
 01/29  11:00:00,212.628064867,1.50632335433,0.0,0.0,24.9203635341,149.522181205,14.1974192928,12.0082126115,2.18920668135
 01/29  12:00:00,213.006363771,1.88290419292,0.0,0.0,24.9203635341,149.522181205,15.0460482301,12.8548675575,2.19118067266
 01/29  13:00:00,212.624933003,1.50632335433,0.0,0.0,24.9203635341,149.522181205,9.57669330038,7.38549801586,2.19119528452
 01/29  14:00:00,213.004447443,1.88290419292,0.0,0.0,24.9203635341,149.522181205,13.4160811889,9.04812394563,4.36795724327
 01/29  15:00:00,212.622811513,1.50632335433,0.0,0.0,24.9203635341,149.522181205,9.35700926891,4.99463291485,4.36237635406
 01/29  16:00:00,212.999149624,1.88290419292,0.0,0.0,24.9203635341,149.522181205,8.01904454596,5.82968104034,2.18936350562
 01/29  17:00:00,261.511627183,1.50632335433,0.0,0.0,24.9203635341,149.522181205,8.32409581496,6.13473038891,2.18936542605
 01/29  18:00:00,341.276953985,1.88290419292,0.0,0.0,24.9203635341,149.522181205,12.6551340042,10.4658031566,2.18933084757
 01/29  19:00:00,349.443474518,1.50632335433,0.0,0.0,24.9203635341,149.522181205,12.0215290398,9.8321862922,2.1893427476
 01/29  20:00:00,325.381042056,1.88290419292,0.0,0.0,24.9203635341,149.522181205,18.1371208091,15.9478605659,2.1892602432
 01/29  21:00:00,325.003212948,1.50632335433,0.0,0.0,24.9203635341,149.522181205,16.7317923098,14.542444715,2.18934759486
 01/29  22:00:00,300.944250744,1.88290419292,0.0,0.0,24.9203635341,149.522181205,25.1371316478,22.9449633386,2.19216830923
 01/29  23:00:00,276.120084877,1.50632335433,0.0,0.0,24.9203635341,149.522181205,23.1864249562,20.9970361049,2.18938885128
 01/29  24:00:00,252.063257893,1.88290419292,0.0,0.0,24.9203635341,149.522181205,35.6719443157,33.4827498002,2.18919451552
 01/30  01:00:00,289.299581756,1.50632335433,0.0,0.0,24.9203635341,199.362908273,28.7089762951,26.5186697801,2.19030651494
 01/30  02:00:00,289.692776528,1.88290419292,0.0,0.0,24.9203635341,199.362908273,47.4808475096,45.2907344586,2.19011305096
 01/30  03:00:00,289.307507336,1.50632335433,0.0,0.0,24.9203635341,199.362908273,39.6900784188,35.3297437398,4.36033467907
 01/30  04:00:00,289.702705067,1.88290419292,0.0,0.0,24.9203635341,199.362908273,58.2879654646,56.097677241,2.19028822362
 01/30  05:00:00,301.536472735,1.50632335433,0.0,0.0,24.9203635341,199.362908273,44.7281776576,42.5379449242,2.19023273342
 01/30  06:00:00,351.298736527,1.88290419292,0.0,0.0,49.8407270682,199.362908273,68.2162079749,63.8503866755,4.36582129936
 01/30  07:00:00,428.22203519,28.8006865534,0.0,0.0,49.8407270682,199.362908273,1216.20838059,1214.01634396,2.19203662556
 01/30  08:00:00,527.225708037,28.8006865534,0.0,0.0,149.522181205,199.362908273,1557.60234182,1548.85170008,8.75064173357
 01/30  09:00:00,1049.28290877,28.8006865534,0.0,0.0,448.566543614,448.566543614,885.739619387,868.134309223,17.6053101647
 01/30  10:00:00,1012.14345169,28.8006865534,0.0,0.0,448.566543614,448.566543614,472.948264767,455.323528348,17.6247364188
 01/30  11:00:00,962.966784712,28.8049459079,0.0,0.0,448.566543614,448.566543614,270.448398532,252.814856947,17.6335415848
 01/30  12:00:00,963.881613081,29.8518894429,0.0,0.0,448.566543614,448.566543614,181.550783548,161.647475379,19.9033081695
 01/30  13:00:00,914.565446725,30.4069772632,0.0,0.0,448.566543614,398.725816546,168.647497653,141.992382546,26.6551151074
 01/30  14:00:00,965.24557341,31.3003322544,0.0,0.0,448.566543614,448.566543614,127.681399864,103.284125151,24.3972747131
 01/30  15:00:00,964.628026636,30.7321692566,0.0,0.0,448.566543614,448.566543614,86.484084296,71.0850719093,15.3990123867
 01/30  16:00:00,962.833173418,28.9469017418,0.0,0.0,448.566543614,448.566543614,79.7203276758,64.3286829646,15.3916447112
 01/30  17:00:00,1011.58102518,28.8006865534,0.0,0.0,448.566543614,448.566543614,86.3391806625,65.4659773817,20.8732032808
 01/30  18:00:00,941.486987425,28.8006865534,0.0,0.0,348.885089477,398.725816546,128.820417926,116.646703401,12.1737145251
 01/30  19:00:00,750.725575541,28.8006865534,0.0,0.0,249.203635341,299.044362409,188.617842762,179.858105016,8.75973774583
 01/30  20:00:00,726.320186714,28.8006865534,0.0,0.0,249.203635341,299.044362409,237.519517079,228.783020385,8.73649669415
 01/30  21:00:00,576.899144076,28.8006865534,0.0,0.0,149.522181205,249.203635341,347.7379627,341.175259836,6.56270286472
 01/30  22:00:00,552.569514821,28.8006865534,0.0,0.0,149.522181205,249.203635341,478.237544882,473.871997153,4.36554772883
 01/30  23:00:00,349.356873011,0.0,0.0,0.0,49.8407270682,199.362908273,2.19026043878,0.0,2.19026043878
 01/30  24:00:00,299.992114103,0.0,0.0,0.0,24.9203635341,199.362908273,2.19031742133,0.0,2.19031742133
 01/31  01:00:00,287.769916533,0.0,0.0,0.0,24.9203635341,199.362908273,4.36047016365,0.0,4.36047016365
 01/31  02:00:00,287.769916392,0.0,0.0,0.0,24.9203635341,199.362908273,2.19015271979,0.0,2.19015271979
 01/31  03:00:00,287.769916291,0.0,0.0,0.0,24.9203635341,199.362908273,2.19009786991,0.0,2.19009786991
 01/31  04:00:00,288.526276719,0.753161677166,0.0,0.0,24.9203635341,199.362908273,5.60296122279,3.41291815926,2.19004306354
 01/31  05:00:00,301.505660582,1.50632335433,0.0,0.0,24.9203635341,199.362908273,9.90218381603,7.7122971596,2.18988665644
 01/31  06:00:00,351.251690407,1.88290419292,0.0,0.0,49.8407270682,199.362908273,15.5305003753,11.1642893301,4.36621104522
 01/31  07:00:00,427.739363333,28.8006865534,0.0,0.0,49.8407270682,199.362908273,733.168453998,728.804349134,4.36410486475
 01/31  08:00:00,526.378892122,28.8006865534,0.0,0.0,149.522181205,199.362908273,870.464361331,861.712817387,8.75154394385
 01/31  09:00:00,1048.60649303,28.8006865534,0.0,0.0,448.566543614,448.566543614,453.798161925,438.393019029,15.4051428962
 01/31  10:00:00,1011.80367691,28.8006865534,0.0,0.0,448.566543614,448.566543614,320.988524393,303.361827917,17.6266964759
 01/31  11:00:00,962.866574639,28.8006865534,0.0,0.0,448.566543614,448.566543614,277.533456612,259.898747705,17.6347089072
 01/31  12:00:00,962.822012517,28.8006865534,0.0,0.0,448.566543614,448.566543614,236.51767189,214.402875819,22.1147960716
 01/31  13:00:00,912.967546394,28.8006865534,0.0,0.0,448.566543614,398.725816546,225.789289811,199.145870461,26.6434193495
 01/31  14:00:00,962.751772319,28.8006865534,0.0,0.0,448.566543614,448.566543614,165.31783055,140.917518495,24.4003120547
 01/31  15:00:00,962.723590407,28.8006865534,0.0,0.0,448.566543614,448.566543614,137.211750186,121.814270328,15.3974798585
 01/31  16:00:00,962.700236549,28.8006865534,0.0,0.0,448.566543614,448.566543614,112.091965261,96.7006620887,15.3913031727
 01/31  17:00:00,1011.5688543,28.8006865534,0.0,0.0,448.566543614,448.566543614,87.5731209971,67.6914299263,19.8816910708
 01/31  18:00:00,941.492584617,28.8006865534,0.0,0.0,348.885089477,398.725816546,161.259327077,150.29504368,10.964283397
 01/31  19:00:00,750.73314142,28.8006865534,0.0,0.0,249.203635341,299.044362409,237.462307176,226.517599412,10.9447077634
 01/31  20:00:00,726.300484933,28.8006865534,0.0,0.0,249.203635341,299.044362409,254.182171723,247.624634779,6.55753694374
 01/31  21:00:00,576.826197032,28.8006865534,0.0,0.0,149.522181205,249.203635341,317.408628634,308.664395628,8.7442330067
 01/31  22:00:00,552.385847228,28.8006865534,0.0,0.0,149.522181205,249.203635341,327.518569884,323.152742118,4.36582776616
 01/31  23:00:00,349.356873447,0.0,0.0,0.0,49.8407270682,199.362908273,2.19014431467,0.0,2.19014431467
 01/31  24:00:00,299.992114197,0.0,0.0,0.0,24.9203635341,199.362908273,2.19008952113,0.0,2.19008952113
 02/01  01:00:00,287.769916641,0.0,0.0,0.0,24.9203635341,199.362908273,2.19003544688,0.0,2.19003544688
 02/01  02:00:00,287.769916724,0.0,0.0,0.0,24.9203635341,199.362908273,2.19032265132,0.0,2.19032265132
 02/01  03:00:00,287.769916824,0.0,0.0,0.0,24.9203635341,199.362908273,2.19026821581,0.0,2.19026821581
 02/01  04:00:00,287.769916838,0.0,0.0,0.0,24.9203635341,199.362908273,4.36037324928,0.0,4.36037324928
 02/01  05:00:00,299.99211455,0.0,0.0,0.0,24.9203635341,199.362908273,2.19010510216,0.0,2.19010510216
 02/01  06:00:00,349.358341765,0.0,0.0,0.0,49.8407270682,199.362908273,4.36557272126,0.0,4.36557272126
 02/01  07:00:00,594.034812489,28.8006865534,110.357161578,0.0,49.8407270682,199.362908273,360.000283421,357.808371658,2.19191176296
 02/01  08:00:00,701.308702103,28.8006865534,109.733797453,0.0,149.522181205,199.362908273,333.648138123,324.896734742,8.75140338083
 02/01  09:00:00,1181.11286589,28.8006865534,69.0721564921,0.0,448.566543614,448.566543614,199.639598031,182.035061712,17.6045363191
 02/01  10:00:00,1156.42624491,28.8006865534,80.7703157493,0.0,448.566543614,448.566543614,166.002114855,150.576611556,15.425503299
 02/01  11:00:00,1140.73263937,28.8006865534,113.153861808,0.0,448.566543614,448.566543614,146.109151151,126.272567806,19.8365833447
 02/01  12:00:00,1195.61812653,28.8006865534,166.895133191,0.0,448.566543614,448.566543614,125.187344808,105.281646627,19.9056981811
 02/01  13:00:00,1140.52524106,28.8006865534,162.004071842,0.0,448.566543614,398.725816546,146.00528606,119.350767386,26.6545186737
 02/01  14:00:00,1193.75542185,28.8006865534,165.245834766,0.0,448.566543614,448.566543614,112.426911881,88.0300165358,24.3968953455
 02/01  15:00:00,1183.13908031,28.8006865534,154.962178862,0.0,448.566543614,448.566543614,91.7925950012,76.3930385731,15.3995564281
 02/01  16:00:00,1149.99246403,28.8006865534,122.621981924,0.0,448.566543614,448.566543614,90.8505521313,75.4591087665,15.3914433648
 02/01  17:00:00,1159.62237212,28.8006865534,84.3177991283,0.0,448.566543614,448.566543614,72.1235164303,52.2417828942,19.8817335361
 02/01  18:00:00,955.571836726,28.8006865534,3.82821937802,0.0,348.885089477,398.725816546,123.268733719,110.110483631,13.158250088
 02/01  19:00:00,750.677656645,28.8006865534,0.0,0.0,249.203635341,299.044362409,186.286463691,177.527426866,8.75903682417
 02/01  20:00:00,726.25051787,28.8006865534,0.0,0.0,249.203635341,299.044362409,213.606520586,204.87004234,8.73647824657
 02/01  21:00:00,576.791392439,28.8006865534,0.0,0.0,149.522181205,249.203635341,294.481989461,287.919284915,6.56270454602
 02/01  22:00:00,552.356720404,28.8006865534,0.0,0.0,149.522181205,249.203635341,311.774784208,307.409240589,4.36554361924
 02/01  23:00:00,349.356873538,0.0,0.0,0.0,49.8407270682,199.362908273,2.19020115483,0.0,2.19020115483
 02/01  24:00:00,299.992114622,0.0,0.0,0.0,24.9203635341,199.362908273,2.1903164632,0.0,2.1903164632
 02/02  01:00:00,287.769917014,0.0,0.0,0.0,24.9203635341,199.362908273,4.36047105981,0.0,4.36047105981
 02/02  02:00:00,287.769916876,0.0,0.0,0.0,24.9203635341,199.362908273,2.1901545876,0.0,2.1901545876
 02/02  03:00:00,287.769916774,0.0,0.0,0.0,24.9203635341,199.362908273,2.19010068166,0.0,2.19010068166
 02/02  04:00:00,287.769916792,0.0,0.0,0.0,24.9203635341,199.362908273,2.1900468177,0.0,2.1900468177
 02/02  05:00:00,299.99211472,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981399009,0.0,2.18981399009
 02/02  06:00:00,349.358342392,0.0,0.0,0.0,49.8407270682,199.362908273,4.36582514725,0.0,4.36582514725
 02/02  07:00:00,427.383797318,28.8006865534,0.0,0.0,49.8407270682,199.362908273,450.590186597,446.22606308,4.36412351686
 02/02  08:00:00,525.839784475,28.8006865534,0.0,0.0,149.522181205,199.362908273,395.883259105,387.131637964,8.75162114053
 02/02  09:00:00,1048.3355436,28.8006865534,0.0,0.0,448.566543614,448.566543614,231.712408538,216.307025006,15.405383532
 02/02  10:00:00,1011.63567164,28.8006865534,0.0,0.0,448.566543614,448.566543614,188.195511276,170.568461195,17.6270500802
 02/02  11:00:00,962.725620744,28.8006865534,0.0,0.0,448.566543614,448.566543614,159.538994459,141.903857271,17.6351371886
 02/02  12:00:00,962.719818694,28.8006865534,0.0,0.0,448.566543614,448.566543614,151.296301887,129.180830613,22.1154712738
 02/02  13:00:00,912.896695358,28.8006865534,0.0,0.0,448.566543614,398.725816546,173.133090602,146.488665107,26.6444254956
 02/02  14:00:00,962.712258022,28.8006865534,0.0,0.0,448.566543614,448.566543614,139.297468507,114.899510488,24.3979580194
 02/02  15:00:00,962.695675532,28.8006865534,0.0,0.0,448.566543614,448.566543614,121.326835124,105.928688818,15.3981463065
 02/02  16:00:00,962.693795582,28.8006865534,0.0,0.0,448.566543614,448.566543614,119.603748916,104.211732211,15.3920167047
 02/02  17:00:00,1011.57766113,28.8006865534,0.0,0.0,448.566543614,448.566543614,110.309905898,90.4295732391,19.8803326592
 02/02  18:00:00,932.92662923,28.8006865534,0.0,0.0,348.885089477,398.725816546,156.045445366,142.89207103,13.1533743357
 02/02  19:00:00,750.698540929,28.8006865534,0.0,0.0,249.203635341,299.044362409,219.488616275,210.730117002,8.75849927281
 02/02  20:00:00,726.261921437,28.8006865534,0.0,0.0,249.203635341,299.044362409,232.096515091,225.539597737,6.55691735414
 02/02  21:00:00,576.77575501,28.8006865534,0.0,0.0,149.522181205,249.203635341,282.049586782,273.30486894,8.74471784155
 02/02  22:00:00,552.340143935,28.8006865534,0.0,0.0,149.522181205,249.203635341,295.699611802,291.333549187,4.36606261506
 02/02  23:00:00,349.356873822,0.0,0.0,0.0,49.8407270682,199.362908273,2.1902608924,0.0,2.1902608924
 02/02  24:00:00,299.992114582,0.0,0.0,0.0,24.9203635341,199.362908273,2.19020696725,0.0,2.19020696725
 02/03  01:00:00,287.769917001,0.0,0.0,0.0,24.9203635341,199.362908273,2.19015363188,0.0,2.19015363188
 02/03  02:00:00,287.769917135,0.0,0.0,0.0,24.9203635341,199.362908273,2.19010012351,0.0,2.19010012351
 02/03  03:00:00,287.769917377,0.0,0.0,0.0,24.9203635341,199.362908273,3.58678810065,0.0,3.58678810065
 02/03  04:00:00,287.76991734,0.0,0.0,0.0,24.9203635341,199.362908273,2.96324362239,0.0,2.96324362239
 02/03  05:00:00,299.99211488,0.0,0.0,0.0,24.9203635341,199.362908273,2.19022797676,0.0,2.19022797676
 02/03  06:00:00,349.358342502,0.0,0.0,0.0,49.8407270682,199.362908273,4.36582467014,0.0,4.36582467014
 02/03  07:00:00,427.385793355,28.8006865534,0.0,0.0,49.8407270682,199.362908273,459.149209675,456.957171395,2.19203827965
 02/03  08:00:00,525.834022973,28.8006865534,0.0,0.0,149.522181205,199.362908273,393.943213645,385.192484236,8.75072940974
 02/03  09:00:00,1048.27923572,28.8006865534,0.0,0.0,448.566543614,448.566543614,160.895830343,143.290080554,17.6057497889
 02/03  10:00:00,1011.59174542,28.8006865534,0.0,0.0,448.566543614,448.566543614,130.926596557,113.30120729,17.6253892666
 02/03  11:00:00,962.727409625,28.8006865534,0.0,0.0,448.566543614,448.566543614,163.46756635,145.83392742,17.6336389303
 02/03  12:00:00,962.728086124,28.8006865534,0.0,0.0,448.566543614,448.566543614,161.568273274,141.663885207,19.9043880674
 02/03  13:00:00,912.912344867,28.8006865534,0.0,0.0,448.566543614,398.725816546,195.747847407,169.090842083,26.6570053239
 02/03  14:00:00,962.725816349,28.8006865534,0.0,0.0,448.566543614,448.566543614,158.722696422,134.326957993,24.3957384293
 02/03  15:00:00,962.708706839,28.8006865534,0.0,0.0,448.566543614,448.566543614,142.153526869,124.557200108,17.5963267615
 02/03  16:00:00,962.700877424,28.8006865534,0.0,0.0,448.566543614,448.566543614,127.911561894,114.71727635,13.1942855439
 02/03  17:00:00,1011.58498484,28.8006865534,0.0,0.0,448.566543614,448.566543614,123.215970201,101.128796385,22.0871738162
 02/03  18:00:00,932.931459942,28.8006865534,0.0,0.0,348.885089477,398.725816546,161.546056756,150.578470995,10.9675857611
 02/03  19:00:00,750.706436107,28.8006865534,0.0,0.0,249.203635341,299.044362409,233.945647254,223.002241498,10.9434057561
 02/03  20:00:00,726.268626264,28.8006865534,0.0,0.0,249.203635341,299.044362409,242.690760289,236.133272578,6.55748771106
 02/03  21:00:00,576.781355664,28.8006865534,0.0,0.0,149.522181205,249.203635341,289.06024162,282.496882339,6.56335928092
