Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/03  22:00:00,552.342967283,28.8006865534,0.0,0.0,149.522181205,249.203635341,300.999233149,296.633262137,4.36597101127
 02/03  23:00:00,349.356874205,0.0,0.0,0.0,49.8407270682,199.362908273,2.19024284707,0.0,2.19024284707
 02/03  24:00:00,299.992115084,0.0,0.0,0.0,24.9203635341,199.362908273,4.36032330453,0.0,4.36032330453
 02/04  01:00:00,237.929190343,0.0,0.0,0.0,24.9203635341,149.522181205,2.19008208219,0.0,2.19008208219
 02/04  02:00:00,237.929190213,0.0,0.0,0.0,24.9203635341,149.522181205,2.19002898554,0.0,2.19002898554
 02/04  03:00:00,237.92919016,0.0,0.0,0.0,24.9203635341,149.522181205,2.19031770047,0.0,2.19031770047
 02/04  04:00:00,237.929190152,0.0,0.0,0.0,24.9203635341,149.522181205,2.19026448787,0.0,2.19026448787
 02/04  05:00:00,250.151388087,0.0,0.0,0.0,24.9203635341,149.522181205,2.19021130278,0.0,2.19021130278
 02/04  06:00:00,274.597252098,0.0,0.0,0.0,24.9203635341,149.522181205,4.36573979726,0.0,4.36573979726
 02/04  07:00:00,427.419083431,28.8006865534,0.0,0.0,49.8407270682,199.362908273,506.97889643,502.615026462,4.3638699681
 02/04  08:00:00,426.182123579,28.8006865534,0.0,0.0,49.8407270682,199.362908273,434.413834503,430.042726729,4.3711077739
 02/04  09:00:00,649.668847157,28.8006865534,0.0,0.0,249.203635341,249.203635341,318.079634698,311.521277348,6.55835735009
 02/04  10:00:00,612.983309206,28.8006865534,0.0,0.0,249.203635341,249.203635341,293.322093753,282.377768069,10.9443256841
 02/04  11:00:00,564.0163831,28.8006865534,0.0,0.0,249.203635341,249.203635341,187.451986665,178.700944909,8.75104175608
 02/04  12:00:00,564.012003398,28.8006865534,0.0,0.0,249.203635341,249.203635341,181.318439317,170.365809876,10.9526294412
 02/04  13:00:00,563.992972442,28.8006865534,0.0,0.0,249.203635341,249.203635341,155.593281515,146.837521221,8.75576029378
 02/04  14:00:00,563.991359119,28.8006865534,0.0,0.0,249.203635341,249.203635341,154.248462119,145.497019085,8.75144303363
 02/04  15:00:00,314.832208081,28.8006865534,0.0,0.0,74.7610906023,174.442544739,215.156877253,208.598480159,6.55839709338
 02/04  16:00:00,314.862803915,28.8006865534,0.0,0.0,74.7610906023,174.442544739,258.198757061,251.645943766,6.55281329563
 02/04  17:00:00,363.737100736,28.8006865534,0.0,0.0,74.7610906023,174.442544739,238.140657096,231.585584573,6.55507252266
 02/04  18:00:00,359.939262305,28.8006865534,0.0,0.0,24.9203635341,149.522181205,406.731677243,402.367918672,4.36375857112
 02/04  19:00:00,347.929949458,0.0,0.0,0.0,24.9203635341,149.522181205,2.1920216377,0.0,2.1920216377
 02/04  20:00:00,323.485554173,0.0,0.0,0.0,24.9203635341,149.522181205,4.36386210242,0.0,4.36386210242
 02/04  21:00:00,323.485554059,0.0,0.0,0.0,24.9203635341,149.522181205,4.3637765559,0.0,4.3637765559
 02/04  22:00:00,299.042137312,0.0,0.0,0.0,24.9203635341,149.522181205,4.36736355743,0.0,4.36736355743
 02/04  23:00:00,274.595783753,0.0,0.0,0.0,24.9203635341,149.522181205,2.19012856135,0.0,2.19012856135
 02/04  24:00:00,250.15138801,0.0,0.0,0.0,24.9203635341,149.522181205,2.19007547586,0.0,2.19007547586
 02/05  01:00:00,237.928700882,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924652914,0.0,2.18924652914
 02/05  02:00:00,237.928700907,0.0,0.0,0.0,24.9203635341,149.522181205,2.18916795461,0.0,2.18916795461
 02/05  03:00:00,237.928700903,0.0,0.0,0.0,24.9203635341,149.522181205,2.18936958187,0.0,2.18936958187
 02/05  04:00:00,237.928700848,0.0,0.0,0.0,24.9203635341,149.522181205,2.18929102708,0.0,2.18929102708
 02/05  05:00:00,250.150898648,0.0,0.0,0.0,24.9203635341,149.522181205,2.1892124768,0.0,2.1892124768
 02/05  06:00:00,274.596762783,0.0,0.0,0.0,24.9203635341,149.522181205,2.19173330904,0.0,2.19173330904
 02/05  07:00:00,323.484085426,0.0,0.0,0.0,24.9203635341,149.522181205,2.18931706795,0.0,2.18931706795
 02/05  08:00:00,322.297481026,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923852369,0.0,2.18923852369
 02/05  09:00:00,296.666481096,0.0,0.0,0.0,24.9203635341,149.522181205,2.18930078043,0.0,2.18930078043
 02/05  10:00:00,259.999887691,0.0,0.0,0.0,24.9203635341,149.522181205,2.18936160981,0.0,2.18936160981
 02/05  11:00:00,211.111096456,0.0,0.0,0.0,24.9203635341,149.522181205,2.18928307687,0.0,2.18928307687
 02/05  12:00:00,211.112075654,0.0,0.0,0.0,24.9203635341,149.522181205,2.19091551497,0.0,2.19091551497
 02/05  13:00:00,211.112075766,0.0,0.0,0.0,24.9203635341,149.522181205,4.36219019157,0.0,4.36219019157
 02/05  14:00:00,211.113544658,0.0,0.0,0.0,24.9203635341,149.522181205,4.36809143217,0.0,4.36809143217
 02/05  15:00:00,211.11207531,0.0,0.0,0.0,24.9203635341,149.522181205,2.19126702609,0.0,2.19126702609
 02/05  16:00:00,211.111096432,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912545883,0.0,2.18912545883
 02/05  17:00:00,259.999887612,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932725621,0.0,2.18932725621
 02/05  18:00:00,330.841147694,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924871082,0.0,2.18924871082
 02/05  19:00:00,347.928481074,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917017384,0.0,2.18917017384
 02/05  20:00:00,323.484085489,0.0,0.0,0.0,24.9203635341,149.522181205,2.18937182771,0.0,2.18937182771
 02/05  21:00:00,323.484085453,0.0,0.0,0.0,24.9203635341,149.522181205,2.18929329459,0.0,2.18929329459
 02/05  22:00:00,299.041158627,0.0,0.0,0.0,24.9203635341,149.522181205,2.19210714242,0.0,2.19210714242
 02/05  23:00:00,274.5952943,0.0,0.0,0.0,24.9203635341,149.522181205,2.18939780563,0.0,2.18939780563
 02/05  24:00:00,250.150898643,0.0,0.0,0.0,24.9203635341,149.522181205,2.18931930637,0.0,2.18931930637
 02/06  01:00:00,287.769917798,0.0,0.0,0.0,24.9203635341,199.362908273,4.3602975336,0.0,4.3602975336
 02/06  02:00:00,287.76991775,0.0,0.0,0.0,24.9203635341,199.362908273,2.19006995491,0.0,2.19006995491
 02/06  03:00:00,287.76991761,0.0,0.0,0.0,24.9203635341,199.362908273,2.19001746628,0.0,2.19001746628
 02/06  04:00:00,287.769917519,0.0,0.0,0.0,24.9203635341,199.362908273,2.19030694137,0.0,2.19030694137
 02/06  05:00:00,299.992115317,0.0,0.0,0.0,24.9203635341,199.362908273,2.19025432333,0.0,2.19025432333
 02/06  06:00:00,349.358343567,0.0,0.0,0.0,49.8407270682,199.362908273,4.36567263217,0.0,4.36567263217
 02/06  07:00:00,427.506476072,28.8006865534,0.0,0.0,49.8407270682,199.362908273,614.928585342,610.56460941,4.3639759323
 02/06  08:00:00,517.361957713,28.8006865534,0.0,0.0,149.522181205,199.362908273,480.641133081,471.889754303,8.75137877822
 02/06  09:00:00,1048.35245195,28.8006865534,0.0,0.0,448.566543614,448.566543614,252.378407373,236.972563472,15.4058439017
 02/06  10:00:00,1011.65724755,28.8006865534,0.0,0.0,448.566543614,448.566543614,215.465224608,197.838378349,17.626846259
 02/06  11:00:00,962.730595028,28.8006865534,0.0,0.0,448.566543614,448.566543614,165.128597795,147.493556042,17.6350417537
 02/06  12:00:00,962.714199425,28.8006865534,0.0,0.0,448.566543614,448.566543614,142.921491933,120.805925687,22.1155662456
 02/06  13:00:00,912.865256485,28.8006865534,0.0,0.0,448.566543614,398.725816546,130.199320955,103.554473695,26.6448472601
 02/06  14:00:00,962.672780245,28.8006865534,0.0,0.0,448.566543614,448.566543614,85.756172333,61.3576565941,24.3985157389
 02/06  15:00:00,963.257539122,29.4189667906,0.0,0.0,448.566543614,448.566543614,45.1096784027,29.7101133894,15.3995650133
 02/06  16:00:00,962.740774756,28.9065269091,0.0,0.0,448.566543614,448.566543614,39.9958279337,24.6034145394,15.3924133943
 02/06  17:00:00,1011.52997431,28.8006865534,0.0,0.0,448.566543614,448.566543614,45.6495944433,25.7689243217,19.8806701216
 02/06  18:00:00,932.859982088,28.8006865534,0.0,0.0,348.885089477,398.725816546,65.3575965484,52.202094196,13.1555023523
 02/06  19:00:00,750.628537402,28.8006865534,0.0,0.0,249.203635341,299.044362409,123.423247565,114.664434364,8.75881320087
 02/06  20:00:00,726.208596675,28.8006865534,0.0,0.0,249.203635341,299.044362409,158.169138082,151.611988091,6.55714999098
 02/06  21:00:00,576.741516692,28.8006865534,0.0,0.0,149.522181205,249.203635341,233.394727827,224.65082674,8.74390108692
 02/06  22:00:00,552.313002326,28.8006865534,0.0,0.0,149.522181205,249.203635341,256.723752107,252.358053019,4.36569908756
 02/06  23:00:00,349.356874506,0.0,0.0,0.0,49.8407270682,199.362908273,2.19000066167,0.0,2.19000066167
 02/06  24:00:00,299.992115271,0.0,0.0,0.0,24.9203635341,199.362908273,2.19029020729,0.0,2.19029020729
 02/07  01:00:00,287.769917595,0.0,0.0,0.0,24.9203635341,199.362908273,2.19023791556,0.0,2.19023791556
 02/07  02:00:00,287.769917737,0.0,0.0,0.0,24.9203635341,199.362908273,2.19018553718,0.0,2.19018553718
 02/07  03:00:00,287.769917885,0.0,0.0,0.0,24.9203635341,199.362908273,4.360214082,0.0,4.360214082
 02/07  04:00:00,287.769917899,0.0,0.0,0.0,24.9203635341,199.362908273,2.19002861959,0.0,2.19002861959
 02/07  05:00:00,299.992115509,0.0,0.0,0.0,24.9203635341,199.362908273,2.19031833046,0.0,2.19031833046
 02/07  06:00:00,349.358343605,0.0,0.0,0.0,49.8407270682,199.362908273,4.36601376943,0.0,4.36601376943
 02/07  07:00:00,427.365685722,28.8006865534,0.0,0.0,49.8407270682,199.362908273,429.296918719,427.104784977,2.19213374195
 02/07  08:00:00,517.273951268,28.8006865534,0.0,0.0,149.522181205,199.362908273,370.088362932,361.337204781,8.75115815134
 02/07  09:00:00,1048.26619301,28.8006865534,0.0,0.0,448.566543614,448.566543614,142.787366533,125.18316053,17.6042060038
 02/07  10:00:00,1011.5521208,28.8006865534,0.0,0.0,448.566543614,448.566543614,77.2009774797,59.5738826646,17.6270948151
 02/07  11:00:00,962.728773053,28.8750661712,0.0,0.0,448.566543614,448.566543614,64.578319362,46.9434533539,17.634866008
 02/07  12:00:00,962.659882826,28.8006865534,0.0,0.0,448.566543614,448.566543614,71.2045389328,49.0900784371,22.1144604957
 02/07  13:00:00,913.049341634,29.0193794027,0.0,0.0,448.566543614,398.725816546,82.4418855776,58.0055770228,24.4363085547
 02/07  14:00:00,962.663581561,28.8006865534,0.0,0.0,448.566543614,448.566543614,73.9351170915,49.5373596108,24.3977574806
 02/07  15:00:00,962.657079969,28.8006865534,0.0,0.0,448.566543614,448.566543614,71.6132168157,54.0152052428,17.5980115729
 02/07  16:00:00,962.650873033,28.8006865534,0.0,0.0,448.566543614,448.566543614,61.7356544819,46.3433880239,15.3922664579
 02/07  17:00:00,1011.52823904,28.8006865534,0.0,0.0,448.566543614,448.566543614,43.5549488992,23.6770934604,19.8778554388
 02/07  18:00:00,932.867179925,28.8006865534,0.0,0.0,348.885089477,398.725816546,73.3901419861,62.4221443388,10.9679976473
 02/07  19:00:00,750.628919861,28.8006865534,0.0,0.0,249.203635341,299.044362409,127.199712667,116.255764789,10.9439478784
 02/07  20:00:00,726.206846907,28.8006865534,0.0,0.0,249.203635341,299.044362409,157.15448245,150.596259907,6.55822254273
 02/07  21:00:00,576.732636627,28.8006865534,0.0,0.0,149.522181205,249.203635341,223.228864953,214.485149918,8.74371503407
 02/07  22:00:00,552.29769112,28.8006865534,0.0,0.0,149.522181205,249.203635341,235.704462408,233.51133191,2.19313049852
 02/07  23:00:00,349.356874914,0.0,0.0,0.0,49.8407270682,199.362908273,4.36036040823,0.0,4.36036040823
 02/07  24:00:00,299.992115697,0.0,0.0,0.0,24.9203635341,199.362908273,2.19003258471,0.0,2.19003258471
 02/08  01:00:00,287.769917806,0.0,0.0,0.0,24.9203635341,199.362908273,2.1903226046,0.0,2.1903226046
 02/08  02:00:00,287.769917669,0.0,0.0,0.0,24.9203635341,199.362908273,2.19027037244,0.0,2.19027037244
 02/08  03:00:00,287.769917682,0.0,0.0,0.0,24.9203635341,199.362908273,2.19021816736,0.0,2.19021816736
 02/08  04:00:00,287.769917824,0.0,0.0,0.0,24.9203635341,199.362908273,2.19016599274,0.0,2.19016599274
 02/08  05:00:00,299.992115798,0.0,0.0,0.0,24.9203635341,199.362908273,4.36017559577,0.0,4.36017559577
 02/08  06:00:00,349.358343466,0.0,0.0,0.0,49.8407270682,199.362908273,2.19302793133,0.0,2.19302793133
 02/08  07:00:00,427.382540772,28.8419180106,0.0,0.0,49.8407270682,199.362908273,401.833481427,397.469292192,4.36418923477
 02/08  08:00:00,517.250903767,28.8006865534,0.0,0.0,149.522181205,199.362908273,341.745014885,332.993831644,8.75118324175
 02/08  09:00:00,1141.96181963,28.8006865534,41.2654659046,0.0,448.566543614,448.566543614,172.398883414,156.992022441,15.4068609732
 02/08  10:00:00,1096.18082463,28.8006865534,32.6394761067,0.0,448.566543614,448.566543614,138.791596883,121.16500095,17.6265959336
 02/08  11:00:00,1090.41362574,28.8006865534,63.6951626162,0.0,448.566543614,448.566543614,111.633232984,93.998517581,17.6347154026
 02/08  12:00:00,1147.61142125,28.8006865534,117.223013558,0.0,448.566543614,448.566543614,103.780033527,81.6645851677,22.115448359
 02/08  13:00:00,1041.97811038,28.8006865534,64.4202427839,0.0,448.566543614,398.725816546,124.461006749,97.8091024302,26.6519043191
 02/08  14:00:00,1001.42528165,28.8006865534,7.87197339143,0.0,448.566543614,448.566543614,119.812291419,95.4140017211,24.3982896976
 02/08  15:00:00,962.672610627,28.8006865534,0.0,0.0,448.566543614,448.566543614,91.046507626,75.6471798612,15.3993277648
 02/08  16:00:00,1021.13673463,28.8006865534,16.9218275748,0.0,448.566543614,448.566543614,49.8317426138,34.4394067843,15.3923358295
 02/08  17:00:00,1052.19238768,28.8006865534,9.61290303848,0.0,448.566543614,448.566543614,69.3025743786,49.4220990078,19.8804753709
 02/08  18:00:00,932.890061918,28.8006865534,0.0,0.0,348.885089477,398.725816546,107.342169965,94.1847672535,13.1574027118
 02/08  19:00:00,750.656508383,28.8006865534,0.0,0.0,249.203635341,299.044362409,163.709020024,154.950514211,8.75850581273
 02/08  20:00:00,726.229569918,28.8006865534,0.0,0.0,249.203635341,299.044362409,191.679584925,182.942664576,8.73692034978
 02/08  21:00:00,576.748015796,28.8006865534,0.0,0.0,149.522181205,249.203635341,243.801985264,237.238551721,6.56343354367
 02/08  22:00:00,552.308866958,28.8006865534,0.0,0.0,149.522181205,249.203635341,254.865858904,250.500038945,4.36581995968
 02/08  23:00:00,349.356874515,0.0,0.0,0.0,49.8407270682,199.362908273,2.19024504907,0.0,2.19024504907
 02/08  24:00:00,299.99211557,0.0,0.0,0.0,24.9203635341,199.362908273,2.1901928585,0.0,2.1901928585
 02/09  01:00:00,287.769917995,0.0,0.0,0.0,24.9203635341,199.362908273,4.36022967144,0.0,4.36022967144
 02/09  02:00:00,287.769918012,0.0,0.0,0.0,24.9203635341,199.362908273,2.19003686416,0.0,2.19003686416
 02/09  03:00:00,287.769917851,0.0,0.0,0.0,24.9203635341,199.362908273,2.19032691806,0.0,2.19032691806
 02/09  04:00:00,287.76991772,0.0,0.0,0.0,24.9203635341,199.362908273,2.19027482463,0.0,2.19027482463
 02/09  05:00:00,299.99211554,0.0,0.0,0.0,24.9203635341,199.362908273,2.19022275619,0.0,2.19022275619
 02/09  06:00:00,349.35834402,0.0,0.0,0.0,49.8407270682,199.362908273,4.36561290804,0.0,4.36561290804
 02/09  07:00:00,427.428244197,28.8864691586,0.0,0.0,49.8407270682,199.362908273,406.090528471,401.726610304,4.36391816754
 02/09  08:00:00,517.256850962,28.8006865534,0.0,0.0,149.522181205,199.362908273,351.704531045,342.953246747,8.75128429782
 02/09  09:00:00,1048.24495973,28.8006865534,0.0,0.0,448.566543614,448.566543614,113.292549613,97.8868103506,15.4057392623
 02/09  10:00:00,1011.56134987,28.8006865534,0.0,0.0,448.566543614,448.566543614,90.4459767205,72.8192049378,17.6267717827
 02/09  11:00:00,962.677044454,28.8006865534,0.0,0.0,448.566543614,448.566543614,95.9365681838,78.3015578675,17.6350103164
 02/09  12:00:00,962.672600574,28.8006865534,0.0,0.0,448.566543614,448.566543614,89.0942218599,66.9786096391,22.1156122209
 02/09  13:00:00,912.838754349,28.8006865534,0.0,0.0,448.566543614,398.725816546,96.3704167871,69.725391862,26.6450249251
 02/09  14:00:00,962.659224211,28.8006865534,0.0,0.0,448.566543614,448.566543614,68.5715426354,44.1727954402,24.3987471952
 02/09  15:00:00,962.648013219,28.8006865534,0.0,0.0,448.566543614,448.566543614,57.6553182573,42.256700991,15.3986172663
 02/09  16:00:00,962.632178429,28.8006865534,0.0,0.0,448.566543614,448.566543614,36.7390014018,21.346416978,15.3925844238
 02/09  17:00:00,1011.52469139,28.8006865534,0.0,0.0,448.566543614,448.566543614,38.9618080734,19.0808449543,19.8809631191
 02/09  18:00:00,932.859794292,28.8006865534,0.0,0.0,348.885089477,398.725816546,66.1408391422,52.9851535383,13.1556856038
 02/09  19:00:00,750.634827806,28.8006865534,0.0,0.0,249.203635341,299.044362409,134.233755823,125.474813516,8.75894230754
 02/09  20:00:00,726.211727491,28.8006865534,0.0,0.0,249.203635341,299.044362409,165.256255999,158.699010364,6.55724563484
 02/09  21:00:00,576.734945803,28.8006865534,0.0,0.0,149.522181205,249.203635341,228.299953031,219.555845944,8.74410708692
 02/09  22:00:00,552.300523894,28.8006865534,0.0,0.0,149.522181205,249.203635341,243.671794847,239.306028856,4.3657659904
 02/09  23:00:00,349.356874726,0.0,0.0,0.0,49.8407270682,199.362908273,2.19003381273,0.0,2.19003381273
 02/09  24:00:00,299.992115586,0.0,0.0,0.0,24.9203635341,199.362908273,2.19032389083,0.0,2.19032389083
 02/10  01:00:00,287.769917828,0.0,0.0,0.0,24.9203635341,199.362908273,2.19027192979,0.0,2.19027192979
 02/10  02:00:00,287.769917967,0.0,0.0,0.0,24.9203635341,199.362908273,2.19021994763,0.0,2.19021994763
 02/10  03:00:00,287.769918071,0.0,0.0,0.0,24.9203635341,199.362908273,4.36028407061,0.0,4.36028407061
 02/10  04:00:00,287.769918046,0.0,0.0,0.0,24.9203635341,199.362908273,2.19006419006,0.0,2.19006419006
 02/10  05:00:00,299.992115715,0.0,0.0,0.0,24.9203635341,199.362908273,2.19001234096,0.0,2.19001234096
 02/10  06:00:00,349.358344035,0.0,0.0,0.0,49.8407270682,199.362908273,4.36608933539,0.0,4.36608933539
 02/10  07:00:00,427.523539514,28.9863822188,0.0,0.0,49.8407270682,199.362908273,397.990170371,395.797998565,2.19217180604
 02/10  08:00:00,517.261694298,28.8006865534,0.0,0.0,149.522181205,199.362908273,358.573891677,349.822564853,8.75132682394
 02/10  09:00:00,1048.31405411,28.8006865534,0.0,0.0,448.566543614,448.566543614,209.510476045,191.905875982,17.6046000633
 02/10  10:00:00,1011.61215053,28.8006865534,0.0,0.0,448.566543614,448.566543614,159.684784756,142.057845305,17.6269394514
 02/10  11:00:00,962.705413413,28.8006865534,0.0,0.0,448.566543614,448.566543614,134.721582076,117.086259718,17.6353223577
 02/10  12:00:00,962.685279074,28.8006865534,0.0,0.0,448.566543614,448.566543614,106.503787561,84.3883588967,22.1154286645
 02/10  13:00:00,912.867513529,28.8006865534,0.0,0.0,448.566543614,398.725816546,133.535170664,109.100958518,24.4342121461
 02/10  14:00:00,962.688885281,28.8006865534,0.0,0.0,448.566543614,448.566543614,111.066564564,84.7653851754,26.3011793888
 02/10  15:00:00,962.673955183,28.8006865534,0.0,0.0,448.566543614,448.566543614,93.5166040812,77.8071528174,15.7094512638
 02/10  16:00:00,962.677679782,28.8006865534,0.0,0.0,448.566543614,448.566543614,99.0192960746,83.6265714065,15.3927246681
 02/10  17:00:00,1011.57883072,28.8006865534,0.0,0.0,448.566543614,448.566543614,113.113409867,93.2349143364,19.8784955302
 02/10  18:00:00,924.372916642,28.8006865534,0.0,0.0,348.885089477,398.725816546,141.912672783,130.946824136,10.9658486474
 02/10  19:00:00,750.67926532,28.8006865534,0.0,0.0,249.203635341,299.044362409,197.771083189,186.827862668,10.943220521
 02/10  20:00:00,726.247916992,28.8006865534,0.0,0.0,249.203635341,299.044362409,215.387311403,208.828870878,6.55844052503
 02/10  21:00:00,576.765013287,28.8006865534,0.0,0.0,149.522181205,249.203635341,270.099023087,261.355012187,8.74401089919
 02/10  22:00:00,552.328000794,28.8006865534,0.0,0.0,149.522181205,249.203635341,279.596521412,277.403846364,2.19267504798
 02/10  23:00:00,349.356875121,0.0,0.0,0.0,49.8407270682,199.362908273,4.36043740252,0.0,4.36043740252
 02/10  24:00:00,299.992115815,0.0,0.0,0.0,24.9203635341,199.362908273,2.19010583203,0.0,2.19010583203
 02/11  01:00:00,237.929190837,0.0,0.0,0.0,24.9203635341,149.522181205,2.19005402851,0.0,2.19005402851
 02/11  02:00:00,237.929190827,0.0,0.0,0.0,24.9203635341,149.522181205,2.19000223076,0.0,2.19000223076
 02/11  03:00:00,237.929190826,0.0,0.0,0.0,24.9203635341,149.522181205,2.1902925771,0.0,2.1902925771
 02/11  04:00:00,237.929190946,0.0,0.0,0.0,24.9203635341,149.522181205,2.19024061938,0.0,2.19024061938
 02/11  05:00:00,250.151388831,0.0,0.0,0.0,24.9203635341,149.522181205,4.3603255281,0.0,4.3603255281
 02/11  06:00:00,274.597253175,0.0,0.0,0.0,24.9203635341,149.522181205,2.19310406206,0.0,2.19310406206
 02/11  07:00:00,427.421360515,28.8006865534,0.0,0.0,49.8407270682,199.362908273,511.821128625,507.456880058,4.36424856683
 02/11  08:00:00,417.644282424,28.8006865534,0.0,0.0,49.8407270682,199.362908273,443.236012314,438.86494933,4.37106298408
 02/11  09:00:00,649.694967222,28.8006865534,0.0,0.0,249.203635341,249.203635341,355.704730836,346.96783962,8.73689121629
 02/11  10:00:00,613.001901313,28.8006865534,0.0,0.0,249.203635341,249.203635341,316.246633029,307.487453645,8.75917938432
 02/11  11:00:00,564.104434859,28.8006865534,0.0,0.0,249.203635341,249.203635341,306.194616367,297.442124678,8.75249168902
 02/11  12:00:00,564.089157089,28.8006865534,0.0,0.0,249.203635341,249.203635341,285.486906749,274.533881815,10.9530249339
 02/11  13:00:00,564.080050287,28.8006865534,0.0,0.0,249.203635341,249.203635341,273.331134115,264.575810759,8.75532335562
 02/11  14:00:00,564.06058594,28.8006865534,0.0,0.0,249.203635341,249.203635341,248.003889143,239.25215035,8.75173879346
 02/11  15:00:00,314.902656489,28.8006865534,0.0,0.0,74.7610906023,174.442544739,312.843387499,304.10628325,8.73710424817
 02/11  16:00:00,314.904867622,28.8006865534,0.0,0.0,74.7610906023,174.442544739,312.957712903,308.583520518,4.37419238497
 02/11  17:00:00,363.756934522,28.8006865534,0.0,0.0,74.7610906023,174.442544739,266.060136998,258.279221731,7.78091526688
 02/11  18:00:00,351.399153625,28.8006865534,0.0,0.0,24.9203635341,149.522181205,409.69383911,406.55174596,3.14209315004
 02/11  19:00:00,347.929950418,0.0,0.0,0.0,24.9203635341,149.522181205,4.36420734698,0.0,4.36420734698
 02/11  20:00:00,323.485554397,0.0,0.0,0.0,24.9203635341,149.522181205,2.19213072912,0.0,2.19213072912
 02/11  21:00:00,323.485555118,0.0,0.0,0.0,24.9203635341,149.522181205,4.36361848408,0.0,4.36361848408
 02/11  22:00:00,299.042138831,0.0,0.0,0.0,24.9203635341,149.522181205,4.36814743327,0.0,4.36814743327
 02/11  23:00:00,274.595783968,0.0,0.0,0.0,24.9203635341,149.522181205,2.19017511262,0.0,2.19017511262
 02/11  24:00:00,250.151388427,0.0,0.0,0.0,24.9203635341,149.522181205,2.19012321974,0.0,2.19012321974
 02/12  01:00:00,237.928701185,0.0,0.0,0.0,24.9203635341,149.522181205,2.1893557144,0.0,2.1893557144
 02/12  02:00:00,237.928701181,0.0,0.0,0.0,24.9203635341,149.522181205,2.18927806051,0.0,2.18927806051
 02/12  03:00:00,237.928701216,0.0,0.0,0.0,24.9203635341,149.522181205,2.1892004122,0.0,2.1892004122
 02/12  04:00:00,237.928701278,0.0,0.0,0.0,24.9203635341,149.522181205,2.18916923892,0.0,2.18916923892
 02/12  05:00:00,250.150899026,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932540638,0.0,2.18932540638
 02/12  06:00:00,274.596763721,0.0,0.0,0.0,24.9203635341,149.522181205,4.36391426625,0.0,4.36391426625
 02/12  07:00:00,323.484085885,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/12  08:00:00,313.753814755,0.0,0.0,0.0,24.9203635341,149.522181205,2.18935220207,0.0,2.18935220207
 02/12  09:00:00,296.666481471,0.0,0.0,0.0,24.9203635341,149.522181205,2.18927531453,0.0,2.18927531453
 02/12  10:00:00,259.999888065,0.0,0.0,0.0,24.9203635341,149.522181205,2.18938472258,0.0,2.18938472258
 02/12  11:00:00,211.111096863,0.0,0.0,0.0,24.9203635341,149.522181205,2.18939962526,0.0,2.18939962526
 02/12  12:00:00,211.112076587,0.0,0.0,0.0,24.9203635341,149.522181205,4.36235000635,0.0,4.36235000635
 02/12  13:00:00,211.112075837,0.0,0.0,0.0,24.9203635341,149.522181205,2.191017009,0.0,2.191017009
 02/12  14:00:00,211.113545141,0.0,0.0,0.0,24.9203635341,149.522181205,4.36792337412,0.0,4.36792337412
 02/12  15:00:00,211.112076154,0.0,0.0,0.0,24.9203635341,149.522181205,2.19126932928,0.0,2.19126932928
 02/12  16:00:00,211.111096863,0.0,0.0,0.0,24.9203635341,149.522181205,2.18938990182,0.0,2.18938990182
 02/12  17:00:00,259.99988805,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917156075,0.0,2.18917156075
 02/12  18:00:00,322.297481475,0.0,0.0,0.0,24.9203635341,149.522181205,2.18937494945,0.0,2.18937494945
 02/12  19:00:00,347.928481454,0.0,0.0,0.0,24.9203635341,149.522181205,2.18929671821,0.0,2.18929671821
 02/12  20:00:00,323.484085863,0.0,0.0,0.0,24.9203635341,149.522181205,2.18921908854,0.0,2.18921908854
 02/12  21:00:00,323.484085912,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914146746,0.0,2.18914146746
 02/12  22:00:00,299.041159619,0.0,0.0,0.0,24.9203635341,149.522181205,4.3642045826,0.0,4.3642045826
 02/12  23:00:00,274.595294659,0.0,0.0,0.0,24.9203635341,149.522181205,2.18916786348,0.0,2.18916786348
 02/12  24:00:00,250.150899041,0.0,0.0,0.0,24.9203635341,149.522181205,2.1893705904,0.0,2.1893705904
 02/13  01:00:00,287.769917896,0.0,0.0,0.0,24.9203635341,199.362908273,2.19019266864,0.0,2.19019266864
 02/13  02:00:00,287.769917784,0.0,0.0,0.0,24.9203635341,199.362908273,2.1901407383,0.0,2.1901407383
 02/13  03:00:00,287.769917799,0.0,0.0,0.0,24.9203635341,199.362908273,2.19008883887,0.0,2.19008883887
 02/13  04:00:00,288.902908509,1.12974251575,0.0,0.0,24.9203635341,199.362908273,6.59871065883,4.40867368601,2.19003697281
 02/13  05:00:00,301.125591193,1.12974251575,0.0,0.0,24.9203635341,199.362908273,7.25691770202,5.0665906085,2.19032709352
 02/13  06:00:00,350.870672151,1.50632335433,0.0,0.0,49.8407270682,199.362908273,12.5172458293,8.15126608462,4.36597974469
 02/13  07:00:00,427.643901471,28.8006865534,0.0,0.0,49.8407270682,199.362908273,782.941046117,778.577025072,4.36402104496
 02/13  08:00:00,517.452518661,28.8006865534,0.0,0.0,149.522181205,199.362908273,585.19336898,576.442703745,8.75066523541
 02/13  09:00:00,1048.45909649,28.8006865534,0.0,0.0,448.566543614,448.566543614,383.619655088,368.213684344,15.405970744
 02/13  10:00:00,1011.75592939,28.8006865534,0.0,0.0,448.566543614,448.566543614,338.442878261,320.817264493,17.6256137679
 02/13  11:00:00,962.792895541,28.8006865534,0.0,0.0,448.566543614,448.566543614,242.920855338,225.287109891,17.6337454467
 02/13  12:00:00,962.723863707,28.8006865534,0.0,0.0,448.566543614,448.566543614,153.161960101,131.046689192,22.1152709092
 02/13  13:00:00,913.504868957,29.4210046555,0.0,0.0,448.566543614,398.725816546,153.547474919,126.897069899,26.6504050198
 02/13  14:00:00,964.749292543,30.8649931051,0.0,0.0,448.566543614,448.566543614,100.683685622,76.283925258,24.3997603638
 02/13  15:00:00,1068.39640922,29.6732052046,50.8523743816,0.0,448.566543614,448.566543614,55.9319748846,40.5323370712,15.3996378133
 02/13  16:00:00,1138.72726623,28.8479610652,108.318505136,0.0,448.566543614,448.566543614,46.9814803126,31.5899021191,15.3915781935
 02/13  17:00:00,1161.51128211,28.8006865534,84.4771541969,0.0,448.566543614,448.566543614,49.4613691154,29.5818462021,19.8795229134
 02/13  18:00:00,1081.05234912,28.8006865534,92.4700078063,0.0,348.885089477,398.725816546,65.2057288733,52.0489420285,13.1567868448
 02/13  19:00:00,913.267246773,28.8006865534,98.3795608391,0.0,249.203635341,299.044362409,116.056716858,107.297937226,8.75877963183
 02/13  20:00:00,889.053807224,28.8006865534,98.6021350949,0.0,249.203635341,299.044362409,132.299912073,123.562430044,8.73748202835
 02/13  21:00:00,702.611475634,28.8006865534,62.8154210435,0.0,149.522181205,249.203635341,191.066455181,184.503323755,6.56313142544
 02/13  22:00:00,591.216005727,28.8006865534,8.20929280011,0.0,149.522181205,249.203635341,219.160888853,214.795268924,4.36561992854
 02/13  23:00:00,349.356874554,0.0,0.0,0.0,49.8407270682,199.362908273,2.19014552401,0.0,2.19014552401
 02/13  24:00:00,299.99211563,0.0,0.0,0.0,24.9203635341,199.362908273,2.19009358444,0.0,2.19009358444
 02/14  01:00:00,287.769918053,0.0,0.0,0.0,24.9203635341,199.362908273,2.19004160415,0.0,2.19004160415
 02/14  02:00:00,287.769918029,0.0,0.0,0.0,24.9203635341,199.362908273,4.36061120044,0.0,4.36061120044
 02/14  03:00:00,287.769917793,0.0,0.0,0.0,24.9203635341,199.362908273,2.19022747954,0.0,2.19022747954
 02/14  04:00:00,287.769917691,0.0,0.0,0.0,24.9203635341,199.362908273,2.19017543292,0.0,2.19017543292
 02/14  05:00:00,299.99211552,0.0,0.0,0.0,24.9203635341,199.362908273,2.1901234163,0.0,2.1901234163
 02/14  06:00:00,349.35834395,0.0,0.0,0.0,49.8407270682,199.362908273,4.36594139862,0.0,4.36594139862
 02/14  07:00:00,427.36702814,28.8006865534,0.0,0.0,49.8407270682,199.362908273,428.632160844,424.268211834,4.36394901044
 02/14  08:00:00,508.727265718,28.8006865534,0.0,0.0,149.522181205,199.362908273,362.763619443,354.012739359,8.75088008394
 02/14  09:00:00,1048.27105875,28.8006865534,0.0,0.0,448.566543614,448.566543614,146.035076292,130.628457502,15.4066187896
 02/14  10:00:00,1011.61675508,28.8006865534,0.0,0.0,448.566543614,448.566543614,162.9676485,145.341701384,17.6259471162
 02/14  11:00:00,962.707453879,28.8006865534,0.0,0.0,448.566543614,448.566543614,135.204229267,117.57004456,17.6341847074
 02/14  12:00:00,962.69880261,28.8006865534,0.0,0.0,448.566543614,448.566543614,123.052250331,100.937655714,22.1145946165
 02/14  13:00:00,912.889190974,28.8006865534,0.0,0.0,448.566543614,398.725816546,162.886475767,136.242642813,26.6438329542
 02/14  14:00:00,962.702452786,28.8006865534,0.0,0.0,448.566543614,448.566543614,125.976510896,101.575469324,24.4010415721
 02/14  15:00:00,962.701497574,28.8006865534,0.0,0.0,448.566543614,448.566543614,129.001060828,113.603154074,15.397906754
 02/14  16:00:00,962.693421252,28.8006865534,0.0,0.0,448.566543614,448.566543614,118.947625692,103.55575046,15.391875232
 02/14  17:00:00,1011.54875088,28.8006865534,0.0,0.0,448.566543614,448.566543614,71.1776848883,51.2948308868,19.8828540015
 02/14  18:00:00,924.367071408,28.8006865534,0.0,0.0,348.885089477,398.725816546,134.311128133,121.157730518,13.1533976155
 02/14  19:00:00,750.708473065,28.8006865534,0.0,0.0,249.203635341,299.044362409,232.49895258,223.740416784,8.75853579585
 02/14  20:00:00,726.285011031,28.8006865534,0.0,0.0,249.203635341,299.044362409,262.849275034,256.292330149,6.55694488555
 02/14  21:00:00,576.808906855,28.8006865534,0.0,0.0,149.522181205,249.203635341,326.086252314,317.341458022,8.74479429255
 02/14  22:00:00,552.382580556,28.8006865534,0.0,0.0,149.522181205,249.203635341,351.579608063,347.213515022,4.36609304028
 02/14  23:00:00,349.356874782,0.0,0.0,0.0,49.8407270682,199.362908273,2.19027560897,0.0,2.19027560897
 02/14  24:00:00,299.992115541,0.0,0.0,0.0,24.9203635341,199.362908273,2.19022354046,0.0,2.19022354046
 02/15  01:00:00,287.769917679,0.0,0.0,0.0,24.9203635341,199.362908273,2.19017130584,0.0,2.19017130584
 02/15  02:00:00,287.769917816,0.0,0.0,0.0,24.9203635341,199.362908273,2.19011917042,0.0,2.19011917042
 02/15  03:00:00,287.769918041,0.0,0.0,0.0,24.9203635341,199.362908273,4.36008205374,0.0,4.36008205374
 02/15  04:00:00,287.769918032,0.0,0.0,0.0,24.9203635341,199.362908273,2.19030496488,0.0,2.19030496488
 02/15  05:00:00,299.992115564,0.0,0.0,0.0,24.9203635341,199.362908273,2.19025274726,0.0,2.19025274726
 02/15  06:00:00,349.358343623,0.0,0.0,0.0,49.8407270682,199.362908273,4.36588345251,0.0,4.36588345251
 02/15  07:00:00,427.457673099,28.8006865534,0.0,0.0,49.8407270682,199.362908273,548.922725909,546.730656983,2.19206892562
 02/15  08:00:00,508.81648099,28.8006865534,0.0,0.0,149.522181205,199.362908273,478.551254449,469.800349755,8.75090469432
 02/15  09:00:00,1048.31381358,28.8006865534,0.0,0.0,448.566543614,448.566543614,201.894085132,184.288442107,17.6056430244
 02/15  10:00:00,1011.57657352,28.8006865534,0.0,0.0,448.566543614,448.566543614,107.303241942,89.6778475913,17.6253943504
 02/15  11:00:00,963.177779169,29.3160145526,0.0,0.0,448.566543614,448.566543614,73.7183779276,56.0827059716,17.635671956
 02/15  12:00:00,965.46512417,31.6076564692,0.0,0.0,448.566543614,448.566543614,66.2992207035,45.4225732995,20.876647404
 02/15  13:00:00,915.951030502,31.9254068588,0.0,0.0,448.566543614,398.725816546,76.378562231,50.6970493477,25.6815128832
 02/15  14:00:00,1031.56558627,32.6338972788,13.8556753703,0.0,448.566543614,448.566543614,50.3048655789,25.907448551,24.3974170279
 02/15  15:00:00,1060.45168389,29.8334837436,34.5826926594,0.0,448.566543614,448.566543614,30.5344444743,12.9368878154,17.5975566589
 02/15  16:00:00,1023.19612859,30.5333330513,7.85640101221,0.0,448.566543614,448.566543614,21.566107636,6.17211466705,15.3939929689
 02/15  17:00:00,1012.10046315,29.3822849156,0.0,0.0,448.566543614,448.566543614,30.5797872295,10.7024134725,19.877373757
 02/15  18:00:00,924.299030131,28.8006865534,0.0,0.0,348.885089477,398.725816546,39.4700435844,28.5014742965,10.9685692879
 02/15  19:00:00,750.606544388,28.8006865534,0.0,0.0,249.203635341,299.044362409,94.4855832376,83.5418737048,10.9437095328
 02/15  20:00:00,726.185675661,28.8006865534,0.0,0.0,249.203635341,299.044362409,125.13195319,118.573882049,6.55807114069
 02/15  21:00:00,576.711468394,28.8006865534,0.0,0.0,149.522181205,249.203635341,189.67981838,180.936300319,8.74351806114
 02/15  22:00:00,552.293928715,28.8006865534,0.0,0.0,149.522181205,249.203635341,225.006513284,222.813432165,2.19308111928
 02/15  23:00:00,349.356875019,0.0,0.0,0.0,49.8407270682,199.362908273,4.3603301865,0.0,4.3603301865
 02/15  24:00:00,299.992115844,0.0,0.0,0.0,24.9203635341,199.362908273,2.19032551378,0.0,2.19032551378
 02/16  01:00:00,287.769917667,0.0,0.0,0.0,24.9203635341,199.362908273,2.19027296269,0.0,2.19027296269
 02/16  02:00:00,287.769917548,0.0,0.0,0.0,24.9203635341,199.362908273,2.19022058938,0.0,2.19022058938
 02/16  03:00:00,287.769917567,0.0,0.0,0.0,24.9203635341,199.362908273,2.19016823916,0.0,2.19016823916
 02/16  04:00:00,287.769917709,0.0,0.0,0.0,24.9203635341,199.362908273,2.19011591637,0.0,2.19011591637
 02/16  05:00:00,299.992115742,0.0,0.0,0.0,24.9203635341,199.362908273,4.36007498988,0.0,4.36007498988
 02/16  06:00:00,349.358343263,0.0,0.0,0.0,49.8407270682,199.362908273,2.19297689589,0.0,2.19297689589
 02/16  07:00:00,427.437738817,28.8453568,0.0,0.0,49.8407270682,199.362908273,459.887620121,455.523532864,4.36408725638
 02/16  08:00:00,508.770577626,28.8006865534,0.0,0.0,149.522181205,199.362908273,415.776507972,407.025538918,8.75096905471
 02/16  09:00:00,1048.33825551,28.8006865534,0.0,0.0,448.566543614,448.566543614,232.192272823,216.785812423,15.4064604005
 02/16  10:00:00,1011.62820393,28.8006865534,0.0,0.0,448.566543614,448.566543614,175.987234674,158.361105611,17.6261290637
 02/16  11:00:00,962.723178844,28.8006865534,0.0,0.0,448.566543614,448.566543614,154.422768568,136.78853782,17.6342307476
 02/16  12:00:00,962.696294624,28.8006865534,0.0,0.0,448.566543614,448.566543614,118.510603471,96.3957763253,22.1148271457
 02/16  13:00:00,912.856602978,28.8006865534,0.0,0.0,448.566543614,398.725816546,118.125048673,91.473949688,26.6510989851
 02/16  14:00:00,962.679203394,28.8006865534,0.0,0.0,448.566543614,448.566543614,93.9096716873,69.5121347134,24.3975369739
 02/16  15:00:00,962.654311742,28.8006865534,0.0,0.0,448.566543614,448.566543614,64.9498131385,49.5498724502,15.3999406882
 02/16  16:00:00,962.640052814,28.8006865534,0.0,0.0,448.566543614,448.566543614,46.6764089455,31.2845521111,15.3918568345
 02/16  17:00:00,1011.53408298,28.8006865534,0.0,0.0,448.566543614,448.566543614,50.9881802409,31.1083550054,19.8798252355
 02/16  18:00:00,924.327007646,28.8006865534,0.0,0.0,348.885089477,398.725816546,79.3565931106,66.1996139505,13.1569791602
 02/16  19:00:00,750.66180723,28.8006865534,0.0,0.0,249.203635341,299.044362409,167.339572761,158.580667448,8.75890531304
 02/16  20:00:00,726.235219336,28.8006865534,0.0,0.0,249.203635341,299.044362409,195.444602831,186.706997415,8.73760541655
 02/16  21:00:00,576.754177161,28.8006865534,0.0,0.0,149.522181205,249.203635341,247.530102894,240.966885832,6.56321706139
 02/16  22:00:00,552.319600056,28.8006865534,0.0,0.0,149.522181205,249.203635341,264.89941073,260.53373218,4.36567855047
 02/16  23:00:00,349.356874366,0.0,0.0,0.0,49.8407270682,199.362908273,2.19017474568,0.0,2.19017474568
 02/16  24:00:00,299.992115428,0.0,0.0,0.0,24.9203635341,199.362908273,2.1901223951,0.0,2.1901223951
 02/17  01:00:00,287.769917754,0.0,0.0,0.0,24.9203635341,199.362908273,4.36008720591,0.0,4.36008720591
 02/17  02:00:00,287.769917771,0.0,0.0,0.0,24.9203635341,199.362908273,2.19030684322,0.0,2.19030684322
 02/17  03:00:00,287.769917513,0.0,0.0,0.0,24.9203635341,199.362908273,2.19025422024,0.0,2.19025422024
 02/17  04:00:00,287.769917407,0.0,0.0,0.0,24.9203635341,199.362908273,2.19020161926,0.0,2.19020161926
 02/17  05:00:00,299.992115235,0.0,0.0,0.0,24.9203635341,199.362908273,2.19014904488,0.0,2.19014904488
 02/17  06:00:00,349.358343519,0.0,0.0,0.0,49.8407270682,199.362908273,4.36598900614,0.0,4.36598900614
 02/17  07:00:00,427.453735557,28.8791035951,0.0,0.0,49.8407270682,199.362908273,443.008447188,438.64445239,4.36399479788
 02/17  08:00:00,508.733774545,28.8006865534,0.0,0.0,149.522181205,199.362908273,373.577300126,364.826350525,8.75094960172
 02/17  09:00:00,1048.3045248,28.8006865534,0.0,0.0,448.566543614,448.566543614,191.472909331,176.067739099,15.4051702318
 02/17  10:00:00,1011.60383611,28.8006865534,0.0,0.0,448.566543614,448.566543614,146.379407973,128.753426492,17.6259814812
 02/17  11:00:00,962.706203289,28.8006865534,0.0,0.0,448.566543614,448.566543614,134.080439383,116.44626335,17.6341760322
 02/17  12:00:00,962.678620811,28.8006865534,0.0,0.0,448.566543614,448.566543614,96.3758850234,74.2605943807,22.1152906428
 02/17  13:00:00,913.268146781,29.2304258833,0.0,0.0,448.566543614,398.725816546,95.0812876999,68.4379119161,26.6433757837
 02/17  14:00:00,965.726570792,31.8658010528,0.0,0.0,448.566543614,448.566543614,71.0770771294,46.6763342503,24.4007428791
 02/17  15:00:00,966.349000641,32.5170861406,0.0,0.0,448.566543614,448.566543614,36.4039478918,21.0048092105,15.3991386813
 02/17  16:00:00,965.200063407,31.3694873129,0.0,0.0,448.566543614,448.566543614,35.2590407497,19.8673662016,15.3916745481
 02/17  17:00:00,1012.04218033,29.3154961698,0.0,0.0,448.566543614,448.566543614,42.3634639151,22.4809641772,19.8824997379
 02/17  18:00:00,915.762974293,28.8006865534,0.0,0.0,348.885089477,398.725816546,52.4650693525,39.5860813754,12.878987977
 02/17  19:00:00,750.608460222,28.8006865534,0.0,0.0,249.203635341,299.044362409,97.498413779,88.4606512435,9.03776253548
 02/17  20:00:00,726.18809061,28.8006865534,0.0,0.0,249.203635341,299.044362409,131.551292841,124.994470363,6.55682247804
 02/17  21:00:00,576.72874248,28.8006865534,0.0,0.0,149.522181205,249.203635341,217.490630252,208.746012087,8.74461816564
 02/17  22:00:00,552.323266497,28.8006865534,0.0,0.0,149.522181205,249.203635341,271.308506675,266.942498055,4.36600861969
 02/17  23:00:00,349.356874522,0.0,0.0,0.0,49.8407270682,199.362908273,2.19023373953,0.0,2.19023373953
 02/17  24:00:00,299.992115291,0.0,0.0,0.0,24.9203635341,199.362908273,2.19018114897,0.0,2.19018114897
 02/18  01:00:00,237.929190283,0.0,0.0,0.0,24.9203635341,149.522181205,2.19012820532,0.0,2.19012820532
 02/18  02:00:00,237.929190409,0.0,0.0,0.0,24.9203635341,149.522181205,2.19007543054,0.0,2.19007543054
 02/18  03:00:00,237.929190645,0.0,0.0,0.0,24.9203635341,149.522181205,2.19002268266,0.0,2.19002268266
 02/18  04:00:00,237.929190582,0.0,0.0,0.0,24.9203635341,149.522181205,4.36057074512,0.0,4.36057074512
 02/18  05:00:00,250.151388159,0.0,0.0,0.0,24.9203635341,149.522181205,2.19020605277,0.0,2.19020605277
 02/18  06:00:00,274.597252417,0.0,0.0,0.0,24.9203635341,149.522181205,4.36578532255,0.0,4.36578532255
 02/18  07:00:00,427.438493478,28.8006865534,0.0,0.0,49.8407270682,199.362908273,522.938747351,520.746728071,2.19201927977
 02/18  08:00:00,409.120695131,28.8006865534,0.0,0.0,49.8407270682,199.362908273,462.064876821,455.518303588,6.54657323302
 02/18  09:00:00,649.675778943,28.8006865534,0.0,0.0,249.203635341,249.203635341,319.054085673,312.496438967,6.55764670641
 02/18  10:00:00,612.938274174,28.8006865534,0.0,0.0,249.203635341,249.203635341,224.148574539,215.390483489,8.75809105064
 02/18  11:00:00,563.995490279,28.8006865534,0.0,0.0,249.203635341,249.203635341,155.121445309,146.368568513,8.7528767963
 02/18  12:00:00,565.040218925,29.8442779405,0.0,0.0,249.203635341,249.203635341,156.653432224,145.699162943,10.954269281
 02/18  13:00:00,567.32501096,32.1399221964,0.0,0.0,249.203635341,249.203635341,144.664666706,133.725841123,10.9388255839
 02/18  14:00:00,568.327109333,33.1557821273,0.0,0.0,249.203635341,249.203635341,125.264173496,116.513223308,8.75095018801
 02/18  15:00:00,380.219382314,32.283251735,10.8201114756,0.0,74.7610906023,174.442544739,119.77560575,113.21788834,6.55771741032
 02/18  16:00:00,451.196596725,30.6748667871,71.1286469696,0.0,74.7610906023,174.442544739,104.20746198,97.6552097927,6.55225218731
 02/18  17:00:00,527.050896332,28.9260977164,99.0170432184,0.0,74.7610906023,174.442544739,106.268487999,99.713785919,6.55470208029
 02/18  18:00:00,416.651253137,28.8006865534,32.287232801,0.0,24.9203635341,149.522181205,151.360147737,149.1685085,2.19163923716
 02/18  19:00:00,347.929950222,0.0,0.0,0.0,24.9203635341,149.522181205,4.36405517134,0.0,4.36405517134
 02/18  20:00:00,323.48555412,0.0,0.0,0.0,24.9203635341,149.522181205,2.1920291517,0.0,2.1920291517
 02/18  21:00:00,323.485554347,0.0,0.0,0.0,24.9203635341,149.522181205,4.36387799149,0.0,4.36387799149
 02/18  22:00:00,299.04213758,0.0,0.0,0.0,24.9203635341,149.522181205,4.36768719392,0.0,4.36768719392
 02/18  23:00:00,274.595783667,0.0,0.0,0.0,24.9203635341,149.522181205,2.19019274361,0.0,2.19019274361
 02/18  24:00:00,250.151388201,0.0,0.0,0.0,24.9203635341,149.522181205,2.19013989738,0.0,2.19013989738
 02/19  01:00:00,237.928700719,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915289706,0.0,2.18915289706
 02/19  02:00:00,237.928700714,0.0,0.0,0.0,24.9203635341,149.522181205,2.18935431491,0.0,2.18935431491
 02/19  03:00:00,237.928700697,0.0,0.0,0.0,24.9203635341,149.522181205,2.18927550789,0.0,2.18927550789
 02/19  04:00:00,237.928700722,0.0,0.0,0.0,24.9203635341,149.522181205,2.18919668953,0.0,2.18919668953
 02/19  05:00:00,250.150898577,0.0,0.0,0.0,24.9203635341,149.522181205,2.18939790969,0.0,2.18939790969
 02/19  06:00:00,274.596763036,0.0,0.0,0.0,24.9203635341,149.522181205,4.364148167,0.0,4.364148167
 02/19  07:00:00,324.995424333,1.50632335433,0.0,0.0,24.9203635341,149.522181205,8.86761223962,6.67826094534,2.18935129428
 02/19  08:00:00,307.098484846,1.88290419292,0.0,0.0,24.9203635341,149.522181205,9.4236831596,7.23434100917,2.18934215043
 02/19  09:00:00,297.609924638,0.941452096458,0.0,0.0,24.9203635341,149.522181205,4.84101864817,2.65196061659,2.18905803158
 02/19  10:00:00,259.99988746,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932460754,0.0,2.18932460754
 02/19  11:00:00,211.111096247,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/19  12:00:00,227.55928579,16.44721,0.0,0.0,24.9203635341,149.522181205,4.36252138602,0.0,4.36252138602
 02/19  13:00:00,232.31860212,21.2065270836,0.0,0.0,24.9203635341,149.522181205,2.19119739473,0.0,2.19119739473
 02/19  14:00:00,265.3636622,18.5000700899,5.1490195682,0.0,24.9203635341,149.522181205,4.36721330631,0.0,4.36721330631
 02/19  15:00:00,412.182089828,23.219385698,113.072897831,0.0,24.9203635341,149.522181205,4.36245389318,0.0,4.36245389318
 02/19  16:00:00,441.802151926,18.0152824724,147.37316717,0.0,24.9203635341,149.522181205,2.18939270033,0.0,2.18939270033
 02/19  17:00:00,356.075208929,7.76126864043,66.0823442321,0.0,24.9203635341,149.522181205,2.18914476887,0.0,2.18914476887
 02/19  18:00:00,313.753814208,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/19  19:00:00,347.928480891,0.0,0.0,0.0,24.9203635341,149.522181205,2.18934678577,0.0,2.18934678577
 02/19  20:00:00,323.484085263,0.0,0.0,0.0,24.9203635341,149.522181205,2.18926733759,0.0,2.18926733759
 02/19  21:00:00,323.484085299,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918848379,0.0,2.18918848379
 02/19  22:00:00,299.041158442,0.0,0.0,0.0,24.9203635341,149.522181205,4.36392042467,0.0,4.36392042467
 02/19  23:00:00,274.595294107,0.0,0.0,0.0,24.9203635341,149.522181205,2.18921075675,0.0,2.18921075675
 02/19  24:00:00,250.150898554,0.0,0.0,0.0,24.9203635341,149.522181205,2.18913190126,0.0,2.18913190126
 02/20  01:00:00,237.928700548,0.0,0.0,0.0,24.9203635341,149.522181205,2.18933282509,0.0,2.18933282509
 02/20  02:00:00,237.928700526,0.0,0.0,0.0,24.9203635341,149.522181205,2.18925367688,0.0,2.18925367688
 02/20  03:00:00,237.928700549,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891745187,0.0,2.1891745187
 02/20  04:00:00,239.060889116,1.12974251575,0.0,0.0,24.9203635341,149.522181205,5.44643019076,3.25705481306,2.1893753777
 02/20  05:00:00,251.661170066,1.50632335433,0.0,0.0,24.9203635341,149.522181205,7.44618475525,5.2568175572,2.18936719805
 02/20  06:00:00,276.485099533,1.88290419292,0.0,0.0,24.9203635341,149.522181205,9.4269699889,7.23480100587,2.19216898304
 02/20  07:00:00,324.995544069,1.50632335433,0.0,0.0,24.9203635341,149.522181205,9.02801329419,6.83869591829,2.18931737591
 02/20  08:00:00,307.100070889,1.88290419292,0.0,0.0,24.9203635341,149.522181205,11.5365545516,9.34723402013,2.18932053145
 02/20  09:00:00,298.178964436,1.50632335433,0.0,0.0,24.9203635341,149.522181205,10.3928932174,8.20365278247,2.18924043491
 02/20  10:00:00,261.889836973,1.88290419292,0.0,0.0,24.9203635341,149.522181205,11.5719572945,9.38260847506,2.18934881944
 02/20  11:00:00,212.244322811,1.12974251575,0.0,0.0,24.9203635341,149.522181205,6.82952329133,4.64016126156,2.18936202977
 02/20  12:00:00,212.244976829,1.12974251575,0.0,0.0,24.9203635341,149.522181205,6.39894085741,4.20782483698,2.19111602043
 02/20  13:00:00,211.112075548,0.0,0.0,0.0,24.9203635341,149.522181205,4.36218349744,0.0,4.36218349744
 02/20  14:00:00,211.113543479,0.0,0.0,0.0,24.9203635341,149.522181205,4.3676752268,0.0,4.3676752268
 02/20  15:00:00,211.112074938,0.0,0.0,0.0,24.9203635341,149.522181205,2.19106035942,0.0,2.19106035942
 02/20  16:00:00,211.111096187,0.0,0.0,0.0,24.9203635341,149.522181205,2.18919951098,0.0,2.18919951098
 02/20  17:00:00,259.999887437,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889307227,0.0,2.18889307227
 02/20  18:00:00,314.31985818,0.564871257875,0.0,0.0,24.9203635341,149.522181205,3.75130768509,1.5619857357,2.18932194939
 02/20  19:00:00,349.439280539,1.50632335433,0.0,0.0,24.9203635341,149.522181205,8.15151805544,5.96213537758,2.18938267786
 02/20  20:00:00,324.618086153,1.12974251575,0.0,0.0,24.9203635341,149.522181205,7.86132092784,5.67215805092,2.18916287692
 02/20  21:00:00,325.374631697,1.88290419292,0.0,0.0,24.9203635341,149.522181205,12.3694780705,10.180113641,2.18936442955
 02/20  22:00:00,300.553976952,1.50632335433,0.0,0.0,24.9203635341,149.522181205,10.8457070316,8.65357760432,2.1921294273
 02/20  23:00:00,276.487043649,1.88290419292,0.0,0.0,24.9203635341,149.522181205,13.9741634502,11.7848359333,2.1893275169
 02/20  24:00:00,251.664458271,1.50632335433,0.0,0.0,24.9203635341,149.522181205,11.8314227441,9.64203421959,2.18938852453
 02/21  01:00:00,289.661813189,1.88290419292,0.0,0.0,24.9203635341,199.362908273,14.1722803078,11.9819773036,2.19030300415
 02/21  02:00:00,289.283488508,1.50632335433,0.0,0.0,24.9203635341,199.362908273,14.0196099141,9.65905066458,4.36055924951
 02/21  03:00:00,289.662430811,1.88290419292,0.0,0.0,24.9203635341,199.362908273,14.9976804442,12.8073675466,2.19031289755
 02/21  04:00:00,289.284879993,1.50632335433,0.0,0.0,24.9203635341,199.362908273,13.705910078,11.5158227995,2.19008727848
 02/21  05:00:00,301.886661006,1.88290419292,0.0,0.0,24.9203635341,199.362908273,17.7080321203,15.5179987445,2.19003337578
 02/21  06:00:00,350.873025443,1.50632335433,0.0,0.0,49.8407270682,199.362908273,15.507996164,11.1422441098,4.36575205422
