Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/10  11:00:00,963.024688989,29.1851694147,0.0,0.0,448.566543614,448.566543614,45.9360015599,28.3026695881,17.6333319719
 03/10  12:00:00,965.450586688,31.6171058359,0.0,0.0,448.566543614,448.566543614,34.6803508584,14.779619518,19.9007313403
 03/10  13:00:00,916.915819089,32.9134776512,0.0,0.0,448.566543614,398.725816546,47.8436002676,21.1937502797,26.6498499879
 03/10  14:00:00,1074.72576379,37.0666847191,41.3369074042,0.0,448.566543614,448.566543614,28.4953311956,4.10096365021,24.3943675454
 03/10  15:00:00,1246.6447956,37.5776663745,206.278176603,0.0,448.566543614,448.566543614,15.6499549855,0.251501683665,15.3984533018
 03/10  16:00:00,1300.1104686,37.2418090852,258.468296245,0.0,448.566543614,448.566543614,15.3884748412,0.0,15.3884748412
 03/10  17:00:00,1353.64098442,36.067008312,264.852294045,0.0,448.566543614,448.566543614,19.8743272175,0.0,19.8743272175
 03/10  18:00:00,1225.91417144,30.0693517178,257.147684637,0.0,348.885089477,398.725816546,21.9213892384,8.76643007559,13.1549591628
 03/10  19:00:00,951.524839384,28.8006865534,136.253359016,0.0,249.203635341,299.044362409,37.8325140549,29.0740481484,8.75846590651
 03/10  20:00:00,776.027396871,28.8006865534,9.04576766221,0.0,249.203635341,299.044362409,53.5114899783,46.9546156372,6.55687434118
 03/10  21:00:00,576.634233131,28.8006865534,0.0,0.0,149.522181205,249.203635341,90.3281557275,81.5837869887,8.74436873876
 03/10  22:00:00,552.20220314,28.8006865534,0.0,0.0,149.522181205,249.203635341,108.861602937,104.496253085,4.36534985199
 03/10  23:00:00,349.356866739,0.0,0.0,0.0,49.8407270682,199.362908273,2.19020426991,0.0,2.19020426991
 03/10  24:00:00,299.992107519,0.0,0.0,0.0,24.9203635341,199.362908273,2.19013676016,0.0,2.19013676016
 03/11  01:00:00,237.929182041,0.0,0.0,0.0,24.9203635341,149.522181205,2.1900676247,0.0,2.1900676247
 03/11  02:00:00,237.929182169,0.0,0.0,0.0,24.9203635341,149.522181205,2.18999912521,0.0,2.18999912521
 03/11  03:00:00,237.929182351,0.0,0.0,0.0,24.9203635341,149.522181205,2.19026925856,0.0,2.19026925856
 03/11  04:00:00,237.929182298,0.0,0.0,0.0,24.9203635341,149.522181205,4.36033260229,0.0,4.36033260229
 03/11  05:00:00,250.151380007,0.0,0.0,0.0,24.9203635341,149.522181205,2.19006336527,0.0,2.19006336527
 03/11  06:00:00,274.597239232,0.0,0.0,0.0,24.9203635341,149.522181205,4.36539351075,0.0,4.36539351075
 03/11  07:00:00,402.743381651,29.8600536792,0.0,0.0,49.8407270682,199.362908273,365.868920331,363.677112959,2.19180737215
 03/11  08:00:00,400.484221795,28.8006865534,0.0,0.0,49.8407270682,199.362908273,345.399313401,341.027997569,4.37131583218
 03/11  09:00:00,649.615884575,28.8006865534,0.0,0.0,249.203635341,249.203635341,248.481755853,239.745701088,8.73605476451
 03/11  10:00:00,612.887408356,28.8006865534,0.0,0.0,249.203635341,249.203635341,161.142247657,152.383489158,8.75875849883
 03/11  11:00:00,563.959498968,28.822269332,0.0,0.0,249.203635341,249.203635341,81.213303173,72.4602449416,8.7530582314
 03/11  12:00:00,575.848236662,30.5720222126,0.0,0.0,249.203635341,249.203635341,90.2434114857,79.2903542697,10.9530572159
 03/11  13:00:00,669.431156864,32.4845423781,58.4088427818,0.0,249.203635341,249.203635341,77.3984505232,68.6444987319,8.7539517913
 03/11  14:00:00,858.772115424,33.4449597358,218.978575361,0.0,249.203635341,249.203635341,62.71099626,53.960891375,8.75010488499
 03/11  15:00:00,668.553376194,32.3690859144,271.768146977,0.0,74.7610906023,174.442544739,49.0531564554,42.495393655,6.55776280041
 03/11  16:00:00,684.071351546,30.5192161073,285.14435054,0.0,74.7610906023,174.442544739,47.3483169948,40.7957678741,6.55254912076
 03/11  17:00:00,739.848339732,29.0058837504,294.366259589,0.0,74.7610906023,174.442544739,48.8834351903,42.3288018729,6.55463331737
 03/11  18:00:00,701.0046381,28.8006865534,297.605097078,0.0,24.9203635341,149.522181205,80.4432554382,76.0795136245,4.36374181376
 03/11  19:00:00,347.929938061,0.0,0.0,0.0,24.9203635341,149.522181205,2.19210299332,0.0,2.19210299332
 03/11  20:00:00,323.48554272,0.0,0.0,0.0,24.9203635341,149.522181205,4.36397381179,0.0,4.36397381179
 03/11  21:00:00,323.485542758,0.0,0.0,0.0,24.9203635341,149.522181205,4.36382195942,0.0,4.36382195942
 03/11  22:00:00,299.042123115,0.0,0.0,0.0,24.9203635341,149.522181205,3.84601040195,0.0,3.84601040195
 03/11  23:00:00,274.595775749,0.0,0.0,0.0,24.9203635341,149.522181205,2.70996490897,0.0,2.70996490897
 03/11  24:00:00,250.151379911,0.0,0.0,0.0,24.9203635341,149.522181205,2.19015214786,0.0,2.19015214786
 03/12  01:00:00,237.928693716,0.0,0.0,0.0,24.9203635341,149.522181205,2.18925298838,0.0,2.18925298838
 03/12  02:00:00,237.928693723,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915829428,0.0,2.18915829428
 03/12  03:00:00,237.928693743,0.0,0.0,0.0,24.9203635341,149.522181205,2.18934093211,0.0,2.18934093211
 03/12  04:00:00,250.150891467,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924617152,0.0,2.18924617152
 03/12  05:00:00,274.596750159,0.0,0.0,0.0,24.9203635341,149.522181205,2.19191521201,0.0,2.19191521201
 03/12  06:00:00,323.484078341,0.0,0.0,0.0,24.9203635341,149.522181205,2.18931343233,0.0,2.18931343233
 03/12  07:00:00,322.297473927,0.0,0.0,0.0,24.9203635341,149.522181205,2.18921858502,0.0,2.18921858502
 03/12  08:00:00,296.666473997,0.0,0.0,0.0,24.9203635341,149.522181205,2.18930951152,0.0,2.18930951152
 03/12  09:00:00,259.999880581,0.0,0.0,0.0,24.9203635341,149.522181205,2.18930623453,0.0,2.18930623453
 03/12  10:00:00,211.111089339,0.0,0.0,0.0,24.9203635341,149.522181205,2.18921136494,0.0,2.18921136494
 03/12  11:00:00,211.112064699,0.0,0.0,0.0,24.9203635341,149.522181205,2.1911974922,0.0,2.1911974922
 03/12  12:00:00,286.96809037,18.6358730421,33.1517724123,0.0,24.9203635341,149.522181205,4.36229610004,0.0,4.36229610004
 03/12  13:00:00,437.73068539,18.4384628777,140.651350078,0.0,24.9203635341,149.522181205,4.36783098784,0.0,4.36783098784
 03/12  14:00:00,498.071785624,23.0273076075,195.662267718,0.0,24.9203635341,149.522181205,2.19118947835,0.0,2.19118947835
 03/12  15:00:00,470.467150735,19.0389810473,172.222659024,0.0,24.9203635341,149.522181205,2.18931983255,0.0,2.18931983255
 03/12  16:00:00,555.471538934,21.6957756087,203.76602795,0.0,24.9203635341,149.522181205,2.1893358729,0.0,2.1893358729
 03/12  17:00:00,551.352430775,16.6582472483,169.714850033,0.0,24.9203635341,149.522181205,2.18935189489,0.0,2.18935189489
 03/12  18:00:00,328.464428527,0.7397381753,10.4736498068,0.0,24.9203635341,149.522181205,2.18920054407,0.0,2.18920054407
 03/12  19:00:00,323.484078373,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910563912,0.0,2.18910563912
 03/12  20:00:00,323.484078312,0.0,0.0,0.0,24.9203635341,149.522181205,2.18928826407,0.0,2.18928826407
 03/12  21:00:00,299.041145755,0.0,0.0,0.0,24.9203635341,149.522181205,2.1919569817,0.0,2.1919569817
 03/12  22:00:00,274.59528717,0.0,0.0,0.0,24.9203635341,149.522181205,2.18935529128,0.0,2.18935529128
 03/12  23:00:00,250.150891524,0.0,0.0,0.0,24.9203635341,149.522181205,2.18926040711,0.0,2.18926040711
 03/12  24:00:00,237.928693747,0.0,0.0,0.0,24.9203635341,149.522181205,2.18916550036,0.0,2.18916550036
 03/13  01:00:00,287.769907791,0.0,0.0,0.0,24.9203635341,199.362908273,2.1901138638,0.0,2.1901138638
 03/13  02:00:00,287.769907921,0.0,0.0,0.0,24.9203635341,199.362908273,2.19004287338,0.0,2.19004287338
 03/13  03:00:00,287.769908153,0.0,0.0,0.0,24.9203635341,199.362908273,2.18997188526,0.0,2.18997188526
 03/13  04:00:00,299.99210589,0.0,0.0,0.0,24.9203635341,199.362908273,4.36040706551,0.0,4.36040706551
 03/13  05:00:00,349.358327756,0.0,0.0,0.0,49.8407270682,199.362908273,2.19255629699,0.0,2.19255629699
 03/13  06:00:00,427.502578895,28.9505908999,0.0,0.0,49.8407270682,199.362908273,413.411915755,409.047847748,4.36406800671
 03/13  07:00:00,535.990876988,28.8006865534,0.0,0.0,149.522181205,199.362908273,421.554247298,412.803724034,8.75052326387
 03/13  08:00:00,1048.30191473,28.8006865534,0.0,0.0,448.566543614,448.566543614,185.238399629,169.834872476,15.403527153
 03/13  09:00:00,1011.59187517,28.8006865534,0.0,0.0,448.566543614,448.566543614,128.320879316,110.697257705,17.6236216108
 03/13  10:00:00,962.670712477,28.8006865534,0.0,0.0,448.566543614,448.566543614,85.2296190021,67.5956570865,17.6339619157
 03/13  11:00:00,962.716572853,28.8694878991,0.0,0.0,448.566543614,448.566543614,54.395393855,32.2856511644,22.1097426906
 03/13  12:00:00,914.801264206,30.7815986059,0.0,0.0,448.566543614,398.725816546,67.8470882462,43.4293962494,24.4176919969
 03/13  13:00:00,1049.73747185,33.2620724024,50.3971328843,0.0,448.566543614,448.566543614,46.6107607718,22.2182032745,24.3925574972
 03/13  14:00:00,1285.03687242,34.3720918718,244.115329759,0.0,448.566543614,448.566543614,24.7416777629,7.14735635582,17.5943214071
 03/13  15:00:00,1324.05698272,33.923759766,277.54220944,0.0,448.566543614,448.566543614,14.207456602,1.01235601289,13.1951005891
 03/13  16:00:00,1386.11833475,32.0117730018,289.651752053,0.0,448.566543614,448.566543614,20.2376797312,0.35989458974,19.8777851415
 03/13  17:00:00,1275.00901342,29.2226645419,293.43759181,0.0,348.885089477,398.725816546,16.1967746581,3.04088946729,13.1558851908
 03/13  18:00:00,1073.47221539,28.8006865534,294.506982903,0.0,249.203635341,299.044362409,32.3614039794,23.6034185243,8.75798545515
 03/13  19:00:00,1086.12642583,28.8006865534,292.556322706,0.0,249.203635341,299.044362409,47.6017783184,38.865163939,8.73661437939
 03/13  20:00:00,910.070213768,28.8006865534,263.174771575,0.0,149.522181205,249.203635341,75.9421621681,69.3799703779,6.56219179028
 03/13  21:00:00,783.137832877,28.8006865534,164.535612885,0.0,149.522181205,249.203635341,90.9177001434,86.5520808452,4.36561929815
 03/13  22:00:00,349.356864579,0.0,0.0,0.0,49.8407270682,199.362908273,2.19022608102,0.0,2.19022608102
 03/13  23:00:00,299.992105509,0.0,0.0,0.0,24.9203635341,199.362908273,2.19015489743,0.0,2.19015489743
 03/13  24:00:00,287.769907856,0.0,0.0,0.0,24.9203635341,199.362908273,2.19008374226,0.0,2.19008374226
 03/14  01:00:00,287.769907419,0.0,0.0,0.0,24.9203635341,199.362908273,2.38715476739,0.0,2.38715476739
 03/14  02:00:00,287.7699074,0.0,0.0,0.0,24.9203635341,199.362908273,4.16315898614,0.0,4.16315898614
 03/14  03:00:00,287.769907184,0.0,0.0,0.0,24.9203635341,199.362908273,2.19013212606,0.0,2.19013212606
 03/14  04:00:00,299.992104905,0.0,0.0,0.0,24.9203635341,199.362908273,2.19005975799,0.0,2.19005975799
 03/14  05:00:00,349.35832699,0.0,0.0,0.0,49.8407270682,199.362908273,4.36551811995,0.0,4.36551811995
 03/14  06:00:00,428.245399836,29.8511955037,0.0,0.0,49.8407270682,199.362908273,198.379991487,196.18855735,2.19143413683
 03/14  07:00:00,525.704723022,28.8006865534,0.0,0.0,149.522181205,199.362908273,217.619669265,208.869327983,8.75034128175
 03/14  08:00:00,1048.22152071,28.8006865534,0.0,0.0,448.566543614,448.566543614,82.6406968261,65.0412529741,17.599443852
 03/14  09:00:00,1011.52734948,28.8006865534,0.0,0.0,448.566543614,448.566543614,41.7056822277,26.2827604127,15.422921815
 03/14  10:00:00,1005.41604566,29.0412562602,11.6483681312,0.0,448.566543614,448.566543614,34.7918511241,17.158686286,17.6331648381
 03/14  11:00:00,1120.02849901,31.2660319,90.1327999073,0.0,448.566543614,448.566543614,32.4025897283,10.2911490309,22.1114406974
 03/14  12:00:00,1229.21058187,33.5222791482,239.589557681,0.0,448.566543614,398.725816546,37.2991060003,10.6598883718,26.6392176284
 03/14  13:00:00,1333.69529221,36.3063631596,282.428837223,0.0,448.566543614,448.566543614,25.5589120378,1.16800437976,24.390907658
 03/14  14:00:00,1354.16013306,37.9208467467,299.921981135,0.0,448.566543614,448.566543614,15.5975968226,0.201511753647,15.3960850689
 03/14  15:00:00,1363.26202071,37.8296258501,310.611433559,0.0,448.566543614,448.566543614,15.3916780177,0.0,15.3916780177
 03/14  16:00:00,1414.75424563,37.8585333421,316.005669232,0.0,448.566543614,448.566543614,19.8733161471,0.0,19.8733161471
 03/14  17:00:00,1289.635007,33.1296258913,309.677647063,0.0,348.885089477,398.725816546,10.9665610075,0.0,10.9665610075
 03/14  18:00:00,1075.25141183,28.8605504672,295.10829021,0.0,249.203635341,299.044362409,11.6216894444,0.678879496253,10.9428099481
 03/14  19:00:00,1083.16791713,28.8006865534,287.448935444,0.0,249.203635341,299.044362409,14.8858364333,8.32915952342,6.55667690989
 03/14  20:00:00,868.25609862,28.8006865534,220.687486622,0.0,149.522181205,249.203635341,40.5852483989,34.0229647857,6.56228361317
 03/14  21:00:00,687.794210435,28.8006865534,71.1512382574,0.0,149.522181205,249.203635341,62.9956479054,58.6302918106,4.36535609478
 03/14  22:00:00,349.356864118,0.0,0.0,0.0,49.8407270682,199.362908273,2.1897411938,0.0,2.1897411938
 03/14  23:00:00,299.992105103,0.0,0.0,0.0,24.9203635341,199.362908273,2.19020457076,0.0,2.19020457076
 03/14  24:00:00,287.769907356,0.0,0.0,0.0,24.9203635341,199.362908273,4.36019178223,0.0,4.36019178223
 03/15  01:00:00,287.769906657,0.0,0.0,0.0,24.9203635341,199.362908273,2.18998492178,0.0,2.18998492178
 03/15  02:00:00,287.769906518,0.0,0.0,0.0,24.9203635341,199.362908273,2.19024895632,0.0,2.19024895632
 03/15  03:00:00,287.769906386,0.0,0.0,0.0,24.9203635341,199.362908273,2.19017524471,0.0,2.19017524471
 03/15  04:00:00,299.992104202,0.0,0.0,0.0,24.9203635341,199.362908273,2.19010153328,0.0,2.19010153328
 03/15  05:00:00,349.358325869,0.0,0.0,0.0,49.8407270682,199.362908273,4.36574869624,0.0,4.36574869624
 03/15  06:00:00,429.055307241,30.6313986468,0.0,0.0,49.8407270682,199.362908273,239.964542802,237.772503073,2.19203972915
 03/15  07:00:00,525.716395361,28.8006865534,0.0,0.0,149.522181205,199.362908273,237.042298014,226.109427794,10.9328702199
 03/15  08:00:00,1048.20956484,28.8006865534,0.0,0.0,448.566543614,448.566543614,64.8065703003,49.4032801307,15.4032901696
 03/15  09:00:00,1011.53158046,28.8006865534,0.0,0.0,448.566543614,448.566543614,49.7720083533,32.1488839909,17.6231243624
 03/15  10:00:00,963.006348134,29.1718155111,0.0,0.0,448.566543614,448.566543614,38.9498713742,21.3201206348,17.6297507393
 03/15  11:00:00,995.361917644,32.1928098671,8.59768101903,0.0,448.566543614,448.566543614,32.934593746,13.0328780299,19.901715716
 03/15  12:00:00,1163.26287607,33.3678400498,176.65743883,0.0,448.566543614,398.725816546,38.0799514881,11.4372237147,26.6427277734
 03/15  13:00:00,1322.96401982,38.1888876125,273.671563765,0.0,448.566543614,448.566543614,25.7386256272,1.34805174966,24.3905738775
 03/15  14:00:00,1348.20576979,39.5903967392,293.015614563,0.0,448.566543614,448.566543614,15.7338183146,0.337957041433,15.3958612732
 03/15  15:00:00,1358.50869082,39.3537062239,304.37960095,0.0,448.566543614,448.566543614,15.3899779267,0.0,15.3899779267
 03/15  16:00:00,1413.12474473,39.6648233085,311.458882435,0.0,448.566543614,448.566543614,19.8755344951,0.0,19.8755344951
 03/15  17:00:00,1284.33699919,34.8856215907,299.610975692,0.0,348.885089477,398.725816546,10.9645225971,0.0,10.9645225971
 03/15  18:00:00,1059.83241977,29.3796045405,283.462073024,0.0,249.203635341,299.044362409,10.9426730337,0.0,10.9426730337
 03/15  19:00:00,1054.88141966,28.8006865534,266.866493098,0.0,249.203635341,299.044362409,9.2514316616,2.69355313254,6.55787852907
 03/15  20:00:00,821.638170559,28.8006865534,179.193990438,0.0,149.522181205,249.203635341,29.34162528,22.778641687,6.562983593
 03/15  21:00:00,638.647068498,28.8006865534,34.6591534029,0.0,149.522181205,249.203635341,51.37920723,47.0133830051,4.36582422492
 03/15  22:00:00,349.356863582,0.0,0.0,0.0,49.8407270682,199.362908273,2.19017350105,0.0,2.19017350105
 03/15  23:00:00,299.9921045,0.0,0.0,0.0,24.9203635341,199.362908273,4.36012376502,0.0,4.36012376502
 03/15  24:00:00,287.769906743,0.0,0.0,0.0,24.9203635341,199.362908273,2.18995128833,0.0,2.18995128833
 03/16  01:00:00,287.769905784,0.0,0.0,0.0,24.9203635341,199.362908273,2.19021285828,0.0,2.19021285828
 03/16  02:00:00,287.769905667,0.0,0.0,0.0,24.9203635341,199.362908273,2.19013782489,0.0,2.19013782489
 03/16  03:00:00,287.769905688,0.0,0.0,0.0,24.9203635341,199.362908273,2.19006278512,0.0,2.19006278512
 03/16  04:00:00,299.992103623,0.0,0.0,0.0,24.9203635341,199.362908273,2.18998775251,0.0,2.18998775251
 03/16  05:00:00,349.358324673,0.0,0.0,0.0,49.8407270682,199.362908273,4.36566774382,0.0,4.36566774382
 03/16  06:00:00,429.595150883,31.1642341703,0.0,0.0,49.8407270682,199.362908273,252.794283451,248.430384875,4.36389857605
 03/16  07:00:00,517.206295092,28.8006865534,0.0,0.0,149.522181205,199.362908273,280.425941175,271.675663458,8.75027771643
 03/16  08:00:00,1048.22676894,28.8006865534,0.0,0.0,448.566543614,448.566543614,87.677077513,72.2720805635,15.4049969495
 03/16  09:00:00,1012.484272,29.7513995145,0.0,0.0,448.566543614,448.566543614,52.2946845693,34.6701067598,17.6245778094
 03/16  10:00:00,964.847429825,31.0127513309,0.0,0.0,448.566543614,448.566543614,39.0687815177,21.4365137015,17.6322678162
 03/16  11:00:00,1045.16071174,33.5567499672,35.9631882061,0.0,448.566543614,448.566543614,30.5095543221,10.6109816138,19.8985727083
 03/16  12:00:00,1200.99792827,34.0422687808,215.341137837,0.0,448.566543614,398.725816546,35.4206126359,8.77645549731,26.6441571386
 03/16  13:00:00,1313.07278199,39.4803054742,267.386923709,0.0,448.566543614,448.566543614,25.6444856739,1.25280301152,24.3916826624
 03/16  14:00:00,1343.33323958,40.6666671523,292.280277903,0.0,448.566543614,448.566543614,15.5974483946,0.201947408485,15.3955009862
 03/16  15:00:00,1367.66780815,40.2983269737,314.192673417,0.0,448.566543614,448.566543614,15.3905995711,0.0,15.3905995711
 03/16  16:00:00,1430.33983605,41.2527394817,325.018825215,0.0,448.566543614,448.566543614,19.8761488937,0.0,19.8761488937
 03/16  17:00:00,1314.89878367,35.7689878355,327.173842244,0.0,348.885089477,398.725816546,10.9634206045,0.0,10.9634206045
 03/16  18:00:00,1090.10981865,29.1687042274,310.77608737,0.0,249.203635341,299.044362409,10.9430162057,0.0,10.9430162057
 03/16  19:00:00,1081.62638897,28.8006865534,289.549472638,0.0,249.203635341,299.044362409,6.69483990125,0.137238297998,6.55760160325
 03/16  20:00:00,922.031933292,28.8006865534,274.675373204,0.0,149.522181205,249.203635341,20.3053121757,11.5628829969,8.74242917885
 03/16  21:00:00,826.549995169,28.8006865534,207.755267676,0.0,149.522181205,249.203635341,37.0558417412,34.8629768004,2.19286494079
 03/16  22:00:00,349.356862892,0.0,0.0,0.0,49.8407270682,199.362908273,2.19023049461,0.0,2.19023049461
 03/16  23:00:00,299.992103752,0.0,0.0,0.0,24.9203635341,199.362908273,4.36023373759,0.0,4.36023373759
 03/16  24:00:00,287.769905916,0.0,0.0,0.0,24.9203635341,199.362908273,2.19000417594,0.0,2.19000417594
 03/17  01:00:00,287.769905083,0.0,0.0,0.0,24.9203635341,199.362908273,2.19026384049,0.0,2.19026384049
 03/17  02:00:00,287.769904934,0.0,0.0,0.0,24.9203635341,199.362908273,2.19018738832,0.0,2.19018738832
 03/17  03:00:00,287.769904938,0.0,0.0,0.0,24.9203635341,199.362908273,2.19011092284,0.0,2.19011092284
 03/17  04:00:00,299.992102868,0.0,0.0,0.0,24.9203635341,199.362908273,2.19003445924,0.0,2.19003445924
 03/17  05:00:00,349.358323498,0.0,0.0,0.0,49.8407270682,199.362908273,4.36502778657,0.0,4.36502778657
 03/17  06:00:00,429.965222577,31.5619392612,0.0,0.0,49.8407270682,199.362908273,214.754894785,210.390916687,4.36397809863
 03/17  07:00:00,517.176043696,28.8006865534,0.0,0.0,149.522181205,199.362908273,239.296264196,230.545884918,8.75037927727
 03/17  08:00:00,1048.29223704,28.8815836238,0.0,0.0,448.566543614,448.566543614,67.0913895637,51.6863788525,15.4050107111
 03/17  09:00:00,1013.36921336,30.6401348133,0.0,0.0,448.566543614,448.566543614,47.2728663009,29.6494843666,17.6233819343
 03/17  10:00:00,965.688516678,31.8562190441,0.0,0.0,448.566543614,448.566543614,35.9176553898,18.2856037992,17.6320515906
 03/17  11:00:00,1020.01768224,34.3790092203,20.712552784,0.0,448.566543614,448.566543614,28.5535599642,8.65541475371,19.8981452105
 03/17  12:00:00,1192.76493789,34.674276834,203.514915467,0.0,448.566543614,398.725816546,34.0495740257,7.4063133108,26.643260715
 03/17  13:00:00,1322.72379502,39.914694782,270.611988501,0.0,448.566543614,448.566543614,25.353337422,0.962651405543,24.3906860165
 03/17  14:00:00,1349.62433207,41.2307863583,292.715946954,0.0,448.566543614,448.566543614,15.5083284614,0.112372991117,15.3959554703
 03/17  15:00:00,1368.50616675,41.1486915065,311.040824916,0.0,448.566543614,448.566543614,15.3899191839,0.0,15.3899191839
 03/17  16:00:00,1439.82409189,41.8652636842,332.748029223,0.0,448.566543614,448.566543614,19.8750597218,0.0,19.8750597218
 03/17  17:00:00,1323.92888257,36.2569519942,335.325484001,0.0,348.885089477,398.725816546,10.9642994526,0.0,10.9642994526
 03/17  18:00:00,1110.40834613,29.8562505089,327.570997269,0.0,249.203635341,299.044362409,10.9430811808,0.0,10.9430811808
 03/17  19:00:00,1103.18660868,28.8006865534,306.033057287,0.0,249.203635341,299.044362409,6.62796399188,0.0704054305717,6.55755856131
 03/17  20:00:00,916.272114845,28.8006865534,268.111826599,0.0,149.522181205,249.203635341,17.4453952974,10.8826144905,6.56278080695
 03/17  21:00:00,729.069310552,28.8006865534,111.352720951,0.0,149.522181205,249.203635341,35.6697711296,31.3040666205,4.36570450907
 03/17  22:00:00,349.356862111,0.0,0.0,0.0,49.8407270682,199.362908273,2.1901144808,0.0,2.1901144808
 03/17  23:00:00,299.992103075,0.0,0.0,0.0,24.9203635341,199.362908273,4.3599973043,0.0,4.3599973043
 03/17  24:00:00,287.769905285,0.0,0.0,0.0,24.9203635341,199.362908273,2.19022098254,0.0,2.19022098254
 03/18  01:00:00,237.929177202,0.0,0.0,0.0,24.9203635341,149.522181205,2.19014185076,0.0,2.19014185076
 03/18  02:00:00,237.929177112,0.0,0.0,0.0,24.9203635341,149.522181205,2.19006398788,0.0,2.19006398788
 03/18  03:00:00,237.929177145,0.0,0.0,0.0,24.9203635341,149.522181205,2.18998612149,0.0,2.18998612149
 03/18  04:00:00,250.151375045,0.0,0.0,0.0,24.9203635341,149.522181205,2.19024497034,0.0,2.19024497034
 03/18  05:00:00,274.597231657,0.0,0.0,0.0,24.9203635341,149.522181205,4.36548820029,0.0,4.36548820029
 03/18  06:00:00,429.313666197,30.9529652968,0.0,0.0,49.8407270682,199.362908273,157.810176357,153.446465637,4.36371071957
 03/18  07:00:00,417.457548785,28.8006865534,0.0,0.0,49.8407270682,199.362908273,191.053867301,186.683132962,4.37073433823
 03/18  08:00:00,649.51606871,28.8006865534,0.0,0.0,249.203635341,249.203635341,112.919693279,106.362881363,6.55681191557
 03/18  09:00:00,612.808322898,28.8006865534,0.0,0.0,249.203635341,249.203635341,57.8601543638,46.9182063362,10.9419480277
 03/18  10:00:00,563.910130269,28.8006865534,0.0,0.0,249.203635341,249.203635341,44.3222286703,35.5720491859,8.75017948441
 03/18  11:00:00,664.980937921,29.8002196363,37.5429065134,0.0,249.203635341,249.203635341,37.0544884852,28.2899683458,8.76452013944
 03/18  12:00:00,821.082682981,31.7646650829,185.2889582,0.0,249.203635341,249.203635341,31.6973409378,20.7595120542,10.9378288836
 03/18  13:00:00,905.04453887,31.7082158146,262.711438143,0.0,249.203635341,249.203635341,22.7728185175,14.0231112611,8.74970725635
 03/18  14:00:00,643.148516121,30.9432895882,255.776099262,0.0,74.7610906023,174.442544739,22.4355513906,15.8788875057,6.5566638849
 03/18  15:00:00,657.093126792,30.7907595725,268.961270707,0.0,74.7610906023,174.442544739,10.6542189236,4.10317758735,6.55104133629
 03/18  16:00:00,543.815988232,29.3898487675,113.213129009,0.0,74.7610906023,174.442544739,20.6395405698,14.0858897285,6.55365084138
 03/18  17:00:00,325.508609712,28.8006865534,0.0,0.0,24.9203635341,149.522181205,56.3399812543,54.1482253556,2.19175589869
 03/18  18:00:00,296.667931507,0.0,0.0,0.0,24.9203635341,149.522181205,4.36394365438,0.0,4.36394365438
 03/18  19:00:00,314.941868738,0.0,0.0,0.0,24.9203635341,149.522181205,2.19195670904,0.0,2.19195670904
 03/18  20:00:00,323.485536274,0.0,0.0,0.0,24.9203635341,149.522181205,4.36411388958,0.0,4.36411388958
 03/18  21:00:00,299.042113906,0.0,0.0,0.0,24.9203635341,149.522181205,4.3675351677,0.0,4.3675351677
 03/18  22:00:00,274.595770659,0.0,0.0,0.0,24.9203635341,149.522181205,2.1902317678,0.0,2.1902317678
 03/18  23:00:00,250.151374915,0.0,0.0,0.0,24.9203635341,149.522181205,2.19015374193,0.0,2.19015374193
 03/18  24:00:00,237.929177121,0.0,0.0,0.0,24.9203635341,149.522181205,2.1900757359,0.0,2.1900757359
 03/19  01:00:00,237.928689731,0.0,0.0,0.0,24.9203635341,149.522181205,2.18929323872,0.0,2.18929323872
 03/19  02:00:00,237.928689714,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918942671,0.0,2.18918942671
 03/19  03:00:00,237.92868977,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908552314,0.0,2.18908552314
 03/19  04:00:00,250.150887534,0.0,0.0,0.0,24.9203635341,149.522181205,2.18925757556,0.0,2.18925757556
 03/19  05:00:00,274.596743508,0.0,0.0,0.0,24.9203635341,149.522181205,2.19199534419,0.0,2.19199534419
 03/19  06:00:00,323.484074334,0.0,0.0,0.0,24.9203635341,149.522181205,2.18930477856,0.0,2.18930477856
 03/19  07:00:00,313.753803224,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920079141,0.0,2.18920079141
 03/19  08:00:00,296.666469956,0.0,0.0,0.0,24.9203635341,149.522181205,2.18928152161,0.0,2.18928152161
 03/19  09:00:00,267.761145199,7.76126864043,0.0,0.0,24.9203635341,149.522181205,2.18926922059,0.0,2.18926922059
 03/19  10:00:00,214.991719689,3.88063432022,0.0,0.0,24.9203635341,149.522181205,2.18933099785,0.0,2.18933099785
 03/19  11:00:00,211.112059179,0.0,0.0,0.0,24.9203635341,149.522181205,4.36206079111,0.0,4.36206079111
 03/19  12:00:00,228.390975911,17.2789169305,0.0,0.0,24.9203635341,149.522181205,2.19106552491,0.0,2.19106552491
 03/19  13:00:00,227.831095543,16.7175761265,0.0,0.0,24.9203635341,149.522181205,4.36776642392,0.0,4.36776642392
 03/19  14:00:00,290.430882794,22.4237921678,5.8243223016,0.0,24.9203635341,149.522181205,2.19114496294,0.0,2.19114496294
 03/19  15:00:00,307.023913261,17.4370001315,26.2899601204,0.0,24.9203635341,149.522181205,2.18931154872,0.0,2.18931154872
 03/19  16:00:00,382.74532895,15.1170723776,50.6515972239,0.0,24.9203635341,149.522181205,2.18926226992,0.0,2.18926226992
 03/19  17:00:00,458.880737617,20.639862438,77.7950031768,0.0,24.9203635341,149.522181205,2.18932397725,0.0,2.18932397725
 03/19  18:00:00,372.282614637,11.0880963625,23.0911328743,0.0,24.9203635341,149.522181205,2.18932998191,0.0,2.18932998191
 03/19  19:00:00,314.940407698,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922583957,0.0,2.18922583957
 03/19  20:00:00,323.484074352,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912109552,0.0,2.18912109552
 03/19  21:00:00,299.041138851,0.0,0.0,0.0,24.9203635341,149.522181205,2.19185788132,0.0,2.19185788132
 03/19  22:00:00,274.595283111,0.0,0.0,0.0,24.9203635341,149.522181205,2.18916822785,0.0,2.18916822785
 03/19  23:00:00,250.150887577,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906412625,0.0,2.18906412625
 03/19  24:00:00,237.928689723,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923607144,0.0,2.18923607144
 03/20  01:00:00,287.769902792,0.0,0.0,0.0,24.9203635341,199.362908273,2.19010813266,0.0,2.19010813266
 03/20  02:00:00,287.76990295,0.0,0.0,0.0,24.9203635341,199.362908273,4.35997378981,0.0,4.35997378981
 03/20  03:00:00,287.769902949,0.0,0.0,0.0,24.9203635341,199.362908273,2.19020183995,0.0,2.19020183995
 03/20  04:00:00,299.99210051,0.0,0.0,0.0,24.9203635341,199.362908273,2.19012088887,0.0,2.19012088887
 03/20  05:00:00,349.358319459,0.0,0.0,0.0,49.8407270682,199.362908273,4.36542630926,0.0,4.36542630926
 03/20  06:00:00,427.608470634,29.0090096153,0.0,0.0,49.8407270682,199.362908273,474.753519786,472.561708944,2.19181084202
 03/20  07:00:00,517.359099858,28.8006865534,0.0,0.0,149.522181205,199.362908273,475.496139712,466.745011954,8.75112775788
 03/20  08:00:00,1048.32904104,28.8006865534,0.0,0.0,448.566543614,448.566543614,216.504886399,201.102880126,15.4020062729
 03/20  09:00:00,1011.74614362,28.9704611786,0.0,0.0,448.566543614,448.566543614,105.382598942,87.7622804166,17.620318525
 03/20  10:00:00,962.944594909,29.0953049467,0.0,0.0,448.566543614,448.566543614,56.7720916472,39.1404819844,17.6316096628
 03/20  11:00:00,963.307268921,29.4643819165,0.0,0.0,448.566543614,448.566543614,48.1208009936,26.014670547,22.1061304466
 03/20  12:00:00,1012.42987064,31.0924039349,44.9236474381,0.0,448.566543614,398.725816546,46.4440253093,22.0266057919,24.4174195174
 03/20  13:00:00,1234.73255948,33.1642952478,200.132620926,0.0,448.566543614,448.566543614,30.1368936572,5.7481784204,24.3887152368
 03/20  14:00:00,1299.97905756,34.2169719483,259.630305361,0.0,448.566543614,448.566543614,16.9072208639,1.5124286348,15.3947922291
 03/20  15:00:00,1327.49671564,34.0002686041,283.214531274,0.0,448.566543614,448.566543614,15.3897239348,0.0,15.3897239348
 03/20  16:00:00,1407.8785384,34.489090228,311.398923476,0.0,448.566543614,448.566543614,19.8694344161,0.0,19.8694344161
 03/20  17:00:00,1300.0358345,31.7597066156,318.085232035,0.0,348.885089477,398.725816546,10.9628058693,0.0,10.9628058693
 03/20  18:00:00,1089.69935625,28.9337084918,307.78445915,0.0,249.203635341,299.044362409,11.070600622,0.127097344104,10.9435032779
 03/20  19:00:00,1092.54499862,28.8006865534,295.525419159,0.0,249.203635341,299.044362409,10.5573591577,4.00004815112,6.55731100658
 03/20  20:00:00,935.817546761,28.8006865534,285.105434234,0.0,149.522181205,249.203635341,32.4853878326,23.7422002823,8.7431875503
 03/20  21:00:00,812.442770377,28.8006865534,191.279176616,0.0,149.522181205,249.203635341,48.3886346372,46.1960864191,2.19254821812
 03/20  22:00:00,349.356859871,0.0,0.0,0.0,49.8407270682,199.362908273,4.36025292966,0.0,4.36025292966
 03/20  23:00:00,299.992100699,0.0,0.0,0.0,24.9203635341,199.362908273,2.18993703025,0.0,2.18993703025
 03/20  24:00:00,287.76990269,0.0,0.0,0.0,24.9203635341,199.362908273,2.19019229109,0.0,2.19019229109
 03/21  01:00:00,287.76990174,0.0,0.0,0.0,24.9203635341,199.362908273,2.19010878951,0.0,2.19010878951
 03/21  02:00:00,287.769901765,0.0,0.0,0.0,24.9203635341,199.362908273,2.1900263868,0.0,2.1900263868
 03/21  03:00:00,287.7699019,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994397639,0.0,2.18994397639
 03/21  04:00:00,299.992099824,0.0,0.0,0.0,24.9203635341,199.362908273,2.1901974417,0.0,2.1901974417
 03/21  05:00:00,349.358318003,0.0,0.0,0.0,49.8407270682,199.362908273,4.36551789437,0.0,4.36551789437
 03/21  06:00:00,428.605746195,30.1928945414,0.0,0.0,49.8407270682,199.362908273,218.518202495,214.154187757,4.36401473889
 03/21  07:00:00,517.161609672,28.8006865534,0.0,0.0,149.522181205,199.362908273,212.380352786,203.629689373,8.7506634129
 03/21  08:00:00,1048.20778713,28.8006865534,0.0,0.0,448.566543614,448.566543614,60.8582077966,45.4577384696,15.400469327
 03/21  09:00:00,1011.52901146,28.8006865534,0.0,0.0,448.566543614,448.566543614,45.3986325911,27.7779109159,17.6207216752
 03/21  10:00:00,994.073158051,28.8006865534,10.6651887398,0.0,448.566543614,448.566543614,29.6029163039,11.9714009304,17.6315153735
 03/21  11:00:00,1204.43643218,30.4166093993,171.901249951,0.0,448.566543614,448.566543614,23.0180638857,3.12205747283,19.8960064128
 03/21  12:00:00,1274.37650616,31.7202512262,281.657399288,0.0,448.566543614,398.725816546,28.6353887375,1.99629227455,26.6390964629
 03/21  13:00:00,1357.35991095,32.1225849883,309.245048789,0.0,448.566543614,448.566543614,24.7312345125,0.34489171443,24.3863427981
 03/21  14:00:00,1379.91625433,33.5667620229,330.032373982,0.0,448.566543614,448.566543614,15.3952727267,0.0,15.3952727267
 03/21  15:00:00,1383.43498296,31.6334586,335.484893985,0.0,448.566543614,448.566543614,15.3896385411,0.0,15.3896385411
 03/21  16:00:00,1434.99582399,31.3045358702,338.480518525,0.0,448.566543614,448.566543614,19.8700852004,0.0,19.8700852004
 03/21  17:00:00,1314.99486314,29.2488804151,333.399555973,0.0,348.885089477,398.725816546,10.9648997322,0.0,10.9648997322
 03/21  18:00:00,1104.65978876,28.8006865534,322.877967356,0.0,249.203635341,299.044362409,8.81923936451,0.0617179126387,8.75752145187
 03/21  19:00:00,1098.69839211,28.8006865534,310.569269816,0.0,249.203635341,299.044362409,18.8357876266,10.0999598737,8.73582775288
 03/21  20:00:00,954.017198264,28.8006865534,303.598316288,0.0,149.522181205,249.203635341,49.9000122911,43.3378717381,6.56214055305
 03/21  21:00:00,917.994701248,28.8006865534,293.984318752,0.0,149.522181205,249.203635341,63.1204991658,58.754858106,4.36564105976
 03/21  22:00:00,349.356858609,0.0,0.0,0.0,49.8407270682,199.362908273,2.19023795502,0.0,2.19023795502
 03/21  23:00:00,299.992099501,0.0,0.0,0.0,24.9203635341,199.362908273,2.19015534826,0.0,2.19015534826
 03/21  24:00:00,287.769901826,0.0,0.0,0.0,24.9203635341,199.362908273,2.19007276093,0.0,2.19007276093
 03/22  01:00:00,287.769901207,0.0,0.0,0.0,24.9203635341,199.362908273,2.18998850441,0.0,2.18998850441
 03/22  02:00:00,287.769901189,0.0,0.0,0.0,24.9203635341,199.362908273,4.36039596299,0.0,4.36039596299
 03/22  03:00:00,287.769900999,0.0,0.0,0.0,24.9203635341,199.362908273,2.19007188686,0.0,2.19007188686
 03/22  04:00:00,299.992098743,0.0,0.0,0.0,24.9203635341,199.362908273,2.18998781872,0.0,2.18998781872
 03/22  05:00:00,349.358317058,0.0,0.0,0.0,49.8407270682,199.362908273,4.36529447098,0.0,4.36529447098
 03/22  06:00:00,429.174226083,30.7693270434,0.0,0.0,49.8407270682,199.362908273,209.289906187,207.09790616,2.19200002699
 03/22  07:00:00,508.599155511,28.8006865534,0.0,0.0,149.522181205,199.362908273,190.655501651,181.906124951,8.74937669971
 03/22  08:00:00,1048.31226039,28.9005366558,0.0,0.0,448.566543614,448.566543614,67.5861609551,52.1833796573,15.4027812977
 03/22  09:00:00,1012.87509339,30.1441937679,0.0,0.0,448.566543614,448.566543614,49.1810316163,31.5601141487,17.6209174676
 03/22  10:00:00,1019.02192768,30.9932044387,13.1106704584,0.0,448.566543614,448.566543614,37.1304459691,19.5021073679,17.6283386012
 03/22  11:00:00,1224.37482144,32.8018752857,188.453772017,0.0,448.566543614,448.566543614,31.6786837478,9.5729743932,22.1057093546
 03/22  12:00:00,1268.47608913,33.1428298021,274.045385236,0.0,448.566543614,398.725816546,32.6173478514,8.20077252225,24.4165753292
 03/22  13:00:00,1350.56765941,37.9020753578,296.882221621,0.0,448.566543614,448.566543614,25.2232919195,0.835659175265,24.3876327443
 03/22  14:00:00,1373.50456081,38.4166863548,318.770761986,0.0,448.566543614,448.566543614,15.4015167904,0.00736272384171,15.3941540665
 03/22  15:00:00,1383.34792846,37.6359053693,329.395399303,0.0,448.566543614,448.566543614,15.3866009591,0.0,15.3866009591
 03/22  16:00:00,1439.59968263,36.3448892658,338.044027225,0.0,448.566543614,448.566543614,19.8684480462,0.0,19.8684480462
 03/22  17:00:00,1310.44103302,32.8592074529,328.768226089,0.0,348.885089477,398.725816546,10.962034018,0.0,10.962034018
 03/22  18:00:00,1080.27452399,29.4371098883,306.526384055,0.0,249.203635341,299.044362409,10.9426699614,0.0,10.9426699614
 03/22  19:00:00,1073.37944388,28.8006865534,291.691762641,0.0,249.203635341,299.044362409,6.63684489981,0.0790798140173,6.5577650858
 03/22  20:00:00,839.984773523,28.8006865534,195.27255915,0.0,149.522181205,249.203635341,19.2425731475,10.4995726668,8.74300048073
 03/22  21:00:00,690.873677287,28.8006865534,74.8161549336,0.0,149.522181205,249.203635341,37.8227203541,35.6298267087,2.19289364547
 03/22  22:00:00,349.356858189,0.0,0.0,0.0,49.8407270682,199.362908273,2.19019872677,0.0,2.19019872677
 03/22  23:00:00,299.992098994,0.0,0.0,0.0,24.9203635341,199.362908273,4.36027593082,0.0,4.36027593082
 03/22  24:00:00,287.769901095,0.0,0.0,0.0,24.9203635341,199.362908273,2.19001172324,0.0,2.19001172324
 03/23  01:00:00,287.769900163,0.0,0.0,0.0,24.9203635341,199.362908273,2.18992500705,0.0,2.18992500705
 03/23  02:00:00,287.769900063,0.0,0.0,0.0,24.9203635341,199.362908273,2.19017471649,0.0,2.19017471649
 03/23  03:00:00,287.769900053,0.0,0.0,0.0,24.9203635341,199.362908273,2.19008903329,0.0,2.19008903329
 03/23  04:00:00,299.992097975,0.0,0.0,0.0,24.9203635341,199.362908273,2.19000334287,0.0,2.19000334287
 03/23  05:00:00,349.358315656,0.0,0.0,0.0,49.8407270682,199.362908273,4.36562485166,0.0,4.36562485166
 03/23  06:00:00,429.975583856,31.6348907734,0.0,0.0,49.8407270682,199.362908273,128.821738945,124.457917132,4.3638218131
 03/23  07:00:00,508.555208974,28.8006865534,0.0,0.0,149.522181205,199.362908273,134.14123387,125.390954278,8.75027959196
 03/23  08:00:00,1048.52533925,29.1288358118,0.0,0.0,448.566543614,448.566543614,47.8393309733,32.4381580277,15.4011729456
 03/23  09:00:00,1014.27340034,31.5515893875,0.0,0.0,448.566543614,448.566543614,37.3779094419,19.7568364893,17.6210729526
 03/23  10:00:00,994.44580638,32.5138881543,7.49172426754,0.0,448.566543614,448.566543614,27.6372683197,10.0105620268,17.6267062929
 03/23  11:00:00,1096.66279618,34.4358454705,64.9558550452,0.0,448.566543614,448.566543614,22.8165547094,2.92134364706,19.8952110623
 03/23  12:00:00,1166.21522648,34.0479581695,181.677713406,0.0,448.566543614,398.725816546,28.3823033377,1.74897304967,26.633330288
 03/23  13:00:00,1285.10251585,36.9327591389,244.00834318,0.0,448.566543614,448.566543614,24.450201966,0.0630507838964,24.3871511822
 03/23  14:00:00,1304.65688724,39.5327484626,259.296204558,0.0,448.566543614,448.566543614,15.3938610219,0.0,15.3938610219
 03/23  15:00:00,1309.48431275,40.1340505214,263.505531815,0.0,448.566543614,448.566543614,13.1923297275,0.0,13.1923297275
 03/23  16:00:00,1361.70207767,40.8609708765,266.093129262,0.0,448.566543614,448.566543614,19.873082974,0.0,19.873082974
 03/23  17:00:00,1241.56924952,35.2502671255,264.49340032,0.0,348.885089477,398.725816546,13.152994022,0.0,13.152994022
 03/23  18:00:00,1035.90497121,28.9371512296,264.567211773,0.0,249.203635341,299.044362409,8.7578955643,0.0,8.7578955643
 03/23  19:00:00,1046.13925533,28.8006865534,266.240437104,0.0,249.203635341,299.044362409,6.56970071998,0.0132784481591,6.55642227182
 03/23  20:00:00,806.229925851,28.8006865534,161.504697602,0.0,149.522181205,249.203635341,17.3776222269,8.63425020338,8.74337202356
 03/23  21:00:00,748.645305951,28.8006865534,130.454811035,0.0,149.522181205,249.203635341,31.2002590773,26.8347366986,4.36552237862
 03/23  22:00:00,349.356857265,0.0,0.0,0.0,49.8407270682,199.362908273,2.18999914617,0.0,2.18999914617
 03/23  23:00:00,299.992098078,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991340602,0.0,2.18991340602
 03/23  24:00:00,287.769900126,0.0,0.0,0.0,24.9203635341,199.362908273,2.19016295847,0.0,2.19016295847
 03/24  01:00:00,287.769899207,0.0,0.0,0.0,24.9203635341,199.362908273,2.1900748094,0.0,2.1900748094
 03/24  02:00:00,287.769899317,0.0,0.0,0.0,24.9203635341,199.362908273,2.1899875499,0.0,2.1899875499
 03/24  03:00:00,287.769899533,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990027635,0.0,2.18990027635
 03/24  04:00:00,299.992097245,0.0,0.0,0.0,24.9203635341,199.362908273,4.36020856523,0.0,4.36020856523
 03/24  05:00:00,349.358313877,0.0,0.0,0.0,49.8407270682,199.362908273,2.19292139046,0.0,2.19292139046
 03/24  06:00:00,430.03881673,31.6949581203,0.0,0.0,49.8407270682,199.362908273,133.912419352,129.548987706,4.36343164565
 03/24  07:00:00,508.569495664,28.8006865534,0.0,0.0,149.522181205,199.362908273,154.054249136,145.305100498,8.74914863794
 03/24  08:00:00,1048.51281953,29.1223841774,0.0,0.0,448.566543614,448.566543614,39.9502060116,24.5473366615,15.4028693501
 03/24  09:00:00,1014.25744397,31.5386224322,0.0,0.0,448.566543614,448.566543614,33.5125326707,15.8928306422,17.6197020285
 03/24  10:00:00,965.388608993,31.5559052812,0.0,0.0,448.566543614,448.566543614,36.4559358842,18.8259490076,17.6299868766
 03/24  11:00:00,1017.21372257,32.2221910711,10.0628897608,0.0,448.566543614,448.566543614,32.0150423191,12.1197739761,19.895268343
 03/24  12:00:00,1035.152621,30.3641549498,57.3703291803,0.0,448.566543614,398.725816546,29.1293820705,2.49185547644,26.637526594
 03/24  13:00:00,1207.83823633,33.5017247451,174.016028154,0.0,448.566543614,448.566543614,24.7249312134,0.339729236302,24.3852019771
 03/24  14:00:00,1263.17890092,35.2188580663,227.163016688,0.0,448.566543614,448.566543614,15.3940147546,0.0,15.3940147546
 03/24  15:00:00,1259.27091983,35.7685959573,223.153278408,0.0,448.566543614,448.566543614,15.3881156839,0.0,15.3881156839
 03/24  16:00:00,1306.01508852,35.6146069817,221.250704603,0.0,448.566543614,448.566543614,19.4902508503,0.0,19.4902508503
 03/24  17:00:00,1113.59295066,31.0517832273,147.627393473,0.0,348.885089477,398.725816546,11.3392985492,0.0,11.3392985492
 03/24  18:00:00,826.641604521,28.8006865534,64.2817028603,0.0,249.203635341,299.044362409,8.91296366824,0.155919726294,8.75704394194
 03/24  19:00:00,767.971046234,28.8006865534,7.97120435917,0.0,249.203635341,299.044362409,16.8566129283,10.2993498787,6.55726304961
 03/24  20:00:00,637.405996784,28.8006865534,0.00448497445349,0.0,149.522181205,249.203635341,55.8769485284,47.1335583236,8.74339020478
 03/24  21:00:00,612.968977992,28.8006865534,0.00413642000819,0.0,149.522181205,249.203635341,67.7872952995,63.4217452358,4.36555006374
 03/24  22:00:00,349.356856105,0.0,0.0,0.0,49.8407270682,199.362908273,2.18993569507,0.0,2.18993569507
 03/24  23:00:00,299.99209696,0.0,0.0,0.0,24.9203635341,199.362908273,2.19018313806,0.0,2.19018313806
 03/24  24:00:00,287.769899146,0.0,0.0,0.0,24.9203635341,199.362908273,2.19009566393,0.0,2.19009566393
 03/25  01:00:00,237.929171284,0.0,0.0,0.0,24.9203635341,149.522181205,2.1900061018,0.0,2.1900061018
 03/25  02:00:00,237.929171511,0.0,0.0,0.0,24.9203635341,149.522181205,2.18991716888,0.0,2.18991716888
 03/25  03:00:00,237.929171447,0.0,0.0,0.0,24.9203635341,149.522181205,4.36023654197,0.0,4.36023654197
 03/25  04:00:00,250.151369166,0.0,0.0,0.0,24.9203635341,149.522181205,2.18998465927,0.0,2.18998465927
 03/25  05:00:00,274.597221864,0.0,0.0,0.0,24.9203635341,149.522181205,2.19266011619,0.0,2.19266011619
 03/25  06:00:00,428.999971619,30.6121718063,0.0,0.0,49.8407270682,199.362908273,193.929561304,189.56587849,4.36368281377
 03/25  07:00:00,419.065084895,28.8006865534,0.000723159638511,0.0,49.8407270682,199.362908273,215.647690952,211.276883082,4.37080786938
 03/25  08:00:00,649.550539686,28.8006865534,0.0,0.0,249.203635341,249.203635341,161.438130881,152.702607703,8.73552317743
 03/25  09:00:00,612.855521716,28.8006865534,0.0,0.0,249.203635341,249.203635341,119.398333653,110.640437082,8.7578965708
 03/25  10:00:00,574.470770426,28.8006865534,0.00112846195239,0.0,249.203635341,249.203635341,124.226252534,115.476868092,8.74938444228
 03/25  11:00:00,605.920842289,28.8006865534,9.97362428099,0.0,249.203635341,249.203635341,123.171348185,112.222147173,10.9492010114
 03/25  12:00:00,571.946569562,28.8006865534,2.61808702692,0.0,249.203635341,249.203635341,123.028115402,114.273724381,8.75439102186
 03/25  13:00:00,563.974756519,28.8006865534,0.0,0.0,249.203635341,249.203635341,132.165144474,123.416293682,8.74885079192
 03/25  14:00:00,314.8151502,28.8006865534,0.0,0.0,74.7610906023,174.442544739,192.577999139,186.020251941,6.55774719743
 03/25  15:00:00,314.843598503,28.8006865534,0.0,0.0,74.7610906023,174.442544739,232.797189829,226.245148952,6.55204087743
 03/25  16:00:00,363.72650778,28.8006865534,0.0,0.0,74.7610906023,174.442544739,224.355240725,217.801173905,6.55406681919
 03/25  17:00:00,325.590550373,28.8006865534,0.0,0.0,24.9203635341,149.522181205,168.337098197,166.145261258,2.19183693929
 03/25  18:00:00,296.667923516,0.0,0.0,0.0,24.9203635341,149.522181205,4.36374507424,0.0,4.36374507424
 03/25  19:00:00,306.398193959,0.0,0.0,0.0,24.9203635341,149.522181205,2.19192519036,0.0,2.19192519036
 03/25  20:00:00,323.485527603,0.0,0.0,0.0,24.9203635341,149.522181205,4.36370493467,0.0,4.36370493467
 03/25  21:00:00,299.042103601,0.0,0.0,0.0,24.9203635341,149.522181205,4.36681149284,0.0,4.36681149284
 03/25  22:00:00,274.595764572,0.0,0.0,0.0,24.9203635341,149.522181205,2.19011961792,0.0,2.19011961792
 03/25  23:00:00,250.151369053,0.0,0.0,0.0,24.9203635341,149.522181205,2.19019855608,0.0,2.19019855608
 03/25  24:00:00,237.929171295,0.0,0.0,0.0,24.9203635341,149.522181205,2.18994131635,0.0,2.18994131635
 03/26  01:00:00,237.928684805,0.0,0.0,0.0,24.9203635341,149.522181205,2.18921330628,0.0,2.18921330628
 03/26  02:00:00,237.928684858,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909858383,0.0,2.18909858383
 03/26  03:00:00,237.928684883,0.0,0.0,0.0,24.9203635341,149.522181205,2.18925784229,0.0,2.18925784229
 03/26  04:00:00,250.150882678,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914301131,0.0,2.18914301131
 03/26  05:00:00,274.596735152,0.0,0.0,0.0,24.9203635341,149.522181205,4.36338850243,0.0,4.36338850243
 03/26  06:00:00,323.484069484,0.0,0.0,0.0,24.9203635341,149.522181205,2.189048799,0.0,2.189048799
 03/26  07:00:00,305.210131729,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/26  08:00:00,296.666465026,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920800528,0.0,2.18920800528
 03/26  09:00:00,259.999871666,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909302152,0.0,2.18909302152
 03/26  10:00:00,211.111080479,0.0,0.0,0.0,24.9203635341,149.522181205,2.18925204958,0.0,2.18925204958
 03/26  11:00:00,211.112051913,0.0,0.0,0.0,24.9203635341,149.522181205,4.36197154923,0.0,4.36197154923
 03/26  12:00:00,211.112051645,0.0,0.0,0.0,24.9203635341,149.522181205,2.19110032228,0.0,2.19110032228
 03/26  13:00:00,211.113508452,0.0,0.0,0.0,24.9203635341,149.522181205,4.36682951201,0.0,4.36682951201
 03/26  14:00:00,211.112051301,0.0,0.0,0.0,24.9203635341,149.522181205,2.19082644956,0.0,2.19082644956
 03/26  15:00:00,211.111080457,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890925482,0.0,2.1890925482
 03/26  16:00:00,259.999871682,0.0,0.0,0.0,24.9203635341,149.522181205,2.18925151771,0.0,2.18925151771
 03/26  17:00:00,296.666465126,0.0,0.0,0.0,24.9203635341,149.522181205,2.18927402051,0.0,2.18927402051
 03/26  18:00:00,296.666465144,0.0,0.0,0.0,24.9203635341,149.522181205,2.18929529466,0.0,2.18929529466
 03/26  19:00:00,306.396736137,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918026657,0.0,2.18918026657
 03/26  20:00:00,323.484069523,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906520779,0.0,2.18906520779
 03/26  21:00:00,299.041130309,0.0,0.0,0.0,24.9203635341,149.522181205,2.19176907882,0.0,2.19176907882
 03/26  22:00:00,274.595278275,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890877388,0.0,2.1890877388
 03/26  23:00:00,250.150882683,0.0,0.0,0.0,24.9203635341,149.522181205,2.1892467426,0.0,2.1892467426
 03/26  24:00:00,237.928684886,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891317253,0.0,2.1891317253
 03/27  01:00:00,287.76989655,0.0,0.0,0.0,24.9203635341,199.362908273,2.18998508313,0.0,2.18998508313
 03/27  02:00:00,287.769896759,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989266803,0.0,2.18989266803
 03/27  03:00:00,287.769896672,0.0,0.0,0.0,24.9203635341,199.362908273,4.36017575737,0.0,4.36017575737
 03/27  04:00:00,299.992094432,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994905356,0.0,2.18994905356
 03/27  05:00:00,349.358309491,0.0,0.0,0.0,49.8407270682,199.362908273,2.19261440184,0.0,2.19261440184
 03/27  06:00:00,427.488791275,28.8006865534,0.0,0.0,49.8407270682,199.362908273,592.85287254,588.489288459,4.36358408082
 03/27  07:00:00,508.777572915,28.8006865534,0.0,0.0,149.522181205,199.362908273,427.901529367,419.151777185,8.74975218199
 03/27  08:00:00,1053.54887522,28.8006865534,0.0,0.0,448.566543614,448.566543614,182.042019341,166.643065541,15.3989538003
 03/27  09:00:00,1011.60052679,28.8006865534,0.0,0.0,448.566543614,448.566543614,140.830912803,123.211096362,17.6198164414
 03/27  10:00:00,962.661392905,28.8006865534,0.0,0.0,448.566543614,448.566543614,73.5238841773,55.8984804757,17.6254037016
 03/27  11:00:00,962.653027354,28.8006865534,0.0,0.0,448.566543614,448.566543614,59.5669082978,39.6722959202,19.8946123776
