Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/27  12:00:00,961.237377362,28.8006865534,21.2256320103,0.0,448.566543614,398.725816546,72.4247016463,45.7898483401,26.6348533062
 03/27  13:00:00,1109.989697,29.1546104135,93.477311146,0.0,448.566543614,448.566543614,41.866828074,17.4828662158,24.3839618582
 03/27  14:00:00,1119.66293876,30.288142244,90.0825474143,0.0,448.566543614,448.566543614,22.312889731,6.92045217517,15.3924375559
 03/27  15:00:00,1227.38915215,30.2058854375,193.391681772,0.0,448.566543614,448.566543614,14.9344707523,1.74211652641,13.1923542259
 03/27  16:00:00,1352.04321679,29.9213118834,264.009636119,0.0,448.566543614,448.566543614,21.2052421499,1.33400908314,19.8712330668
 03/27  17:00:00,1209.79647821,30.3848293375,240.205152286,0.0,348.885089477,398.725816546,18.4364330374,5.28393793163,13.1524951058
 03/27  18:00:00,983.904179884,29.374512834,216.068179085,0.0,249.203635341,299.044362409,32.2584876839,23.5010130976,8.75747458627
 03/27  19:00:00,803.002753305,28.8006865534,41.0137734877,0.0,249.203635341,299.044362409,44.8142421802,38.2570215412,6.55722063902
 03/27  20:00:00,576.62921783,28.8006865534,0.0,0.0,149.522181205,249.203635341,81.9654274147,73.222613936,8.74281347875
 03/27  21:00:00,552.220408741,28.8006865534,0.0,0.0,149.522181205,249.203635341,131.09487607,126.72960595,4.36527011951
 03/27  22:00:00,349.356853742,0.0,0.0,0.0,49.8407270682,199.362908273,2.19020880481,0.0,2.19020880481
 03/27  23:00:00,299.992094357,0.0,0.0,0.0,24.9203635341,199.362908273,2.19011614759,0.0,2.19011614759
 03/27  24:00:00,287.769896447,0.0,0.0,0.0,24.9203635341,199.362908273,2.19002349791,0.0,2.19002349791
 03/28  01:00:00,287.769895501,0.0,0.0,0.0,24.9203635341,199.362908273,2.18992831704,0.0,2.18992831704
 03/28  02:00:00,287.769895539,0.0,0.0,0.0,24.9203635341,199.362908273,2.19016755678,0.0,2.19016755678
 03/28  03:00:00,287.769895592,0.0,0.0,0.0,24.9203635341,199.362908273,2.19007323824,0.0,2.19007323824
 03/28  04:00:00,299.992093572,0.0,0.0,0.0,24.9203635341,199.362908273,4.35986345972,0.0,4.35986345972
 03/28  05:00:00,349.358307789,0.0,0.0,0.0,49.8407270682,199.362908273,2.19272390463,0.0,2.19272390463
 03/28  06:00:00,427.796185609,29.2709299543,0.0,0.0,49.8407270682,199.362908273,376.080233927,371.716645486,4.36358844038
 03/28  07:00:00,500.177670843,28.8006865534,0.0,0.0,149.522181205,199.362908273,356.313486515,347.563086111,8.75040040419
 03/28  08:00:00,1048.28879506,28.8006865534,0.0,0.0,448.566543614,448.566543614,170.042443314,154.643783929,15.398659385
 03/28  09:00:00,1011.5658549,28.8006865534,0.0,0.0,448.566543614,448.566543614,95.2862187261,77.6662434433,17.6199752828
 03/28  10:00:00,962.644210453,28.8006865534,0.0,0.0,448.566543614,448.566543614,50.8740318089,33.2478208468,17.6262109622
 03/28  11:00:00,962.827284355,28.986153325,0.0,0.0,448.566543614,448.566543614,44.7824979876,24.889436098,19.8930618896
 03/28  12:00:00,938.78793185,30.6492315884,3.63331133944,0.0,448.566543614,398.725816546,52.4959843935,25.8678623916,26.6281220019
 03/28  13:00:00,1172.36851711,32.5782429328,138.026509402,0.0,448.566543614,448.566543614,30.4088005486,8.24163814863,22.1671624
 03/28  14:00:00,1306.92115121,33.0003343264,263.701730833,0.0,448.566543614,448.566543614,16.9255279632,1.53301576097,15.3925122022
 03/28  15:00:00,1328.69816548,32.5503819971,283.072105058,0.0,448.566543614,448.566543614,15.388046233,0.0,15.388046233
 03/28  16:00:00,1407.92762507,33.2271462187,309.816602284,0.0,448.566543614,448.566543614,19.8663222275,0.0,19.8663222275
 03/28  17:00:00,1310.44441982,31.3284864112,326.769537476,0.0,348.885089477,398.725816546,10.961291948,0.0,10.961291948
 03/28  18:00:00,1097.73269689,29.2878651158,315.460162528,0.0,249.203635341,299.044362409,15.7667551947,4.82565775105,10.9410974437
 03/28  19:00:00,1082.8895419,28.8006865534,296.894640619,0.0,249.203635341,299.044362409,25.3475971071,18.7904047067,6.55719240045
 03/28  20:00:00,874.722507411,28.8006865534,229.281940321,0.0,149.522181205,249.203635341,44.9107475318,38.3487948917,6.56195264005
 03/28  21:00:00,645.252857073,28.8006865534,40.7854422085,0.0,149.522181205,249.203635341,67.9176027687,63.5520076856,4.36559508308
 03/28  22:00:00,349.356852566,0.0,0.0,0.0,49.8407270682,199.362908273,2.19006327736,0.0,2.19006327736
 03/28  23:00:00,299.992093555,0.0,0.0,0.0,24.9203635341,199.362908273,2.18996780808,0.0,2.18996780808
 03/28  24:00:00,287.769895723,0.0,0.0,0.0,24.9203635341,199.362908273,4.36031888701,0.0,4.36031888701
 03/29  01:00:00,287.769894554,0.0,0.0,0.0,24.9203635341,199.362908273,2.19001450681,0.0,2.19001450681
 03/29  02:00:00,287.769894516,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991841521,0.0,2.18991841521
 03/29  03:00:00,287.769894467,0.0,0.0,0.0,24.9203635341,199.362908273,2.19015538731,0.0,2.19015538731
 03/29  04:00:00,299.992092246,0.0,0.0,0.0,24.9203635341,199.362908273,2.19005919283,0.0,2.19005919283
 03/29  05:00:00,349.358306746,0.0,0.0,0.0,49.8407270682,199.362908273,4.36550919743,0.0,4.36550919743
 03/29  06:00:00,428.37311191,29.9448306565,0.0,0.0,49.8407270682,199.362908273,245.611775192,243.419879266,2.19189592538
 03/29  07:00:00,500.089188171,28.8006865534,0.0,0.0,149.522181205,199.362908273,239.873176672,231.122866741,8.75030993099
 03/29  08:00:00,1048.2078774,28.8006865534,0.0,0.0,448.566543614,448.566543614,64.8251597263,47.2264206963,17.59873903
 03/29  09:00:00,1011.52644768,28.8006865534,0.0,0.0,448.566543614,448.566543614,40.759173182,25.3414904956,15.4176826865
 03/29  10:00:00,991.265510965,28.8006865534,8.00299416808,0.0,448.566543614,448.566543614,29.6585380876,12.0337229526,17.624815135
 03/29  11:00:00,1197.81492254,29.0729407073,167.445992461,0.0,448.566543614,448.566543614,24.5766907676,2.47355881552,22.1031319521
 03/29  12:00:00,1279.08521192,31.5282445451,289.369018191,0.0,448.566543614,398.725816546,26.1235938582,1.71045463582,24.4131392224
 03/29  13:00:00,1377.482621,34.9851548289,327.2086157,0.0,448.566543614,448.566543614,24.6525830473,0.270076775013,24.3825062722
 03/29  14:00:00,1396.391785,36.5734417394,343.501275882,0.0,448.566543614,448.566543614,15.3942605808,0.0,15.3942605808
 03/29  15:00:00,1391.48132892,36.7033542927,338.461393465,0.0,448.566543614,448.566543614,15.3860185337,0.0,15.3860185337
 03/29  16:00:00,1451.8961529,37.3203635244,349.600201401,0.0,448.566543614,448.566543614,19.8672604684,0.0,19.8672604684
 03/29  17:00:00,1311.53208037,32.350131337,328.72631065,0.0,348.885089477,398.725816546,10.9651218156,0.0,10.9651218156
 03/29  18:00:00,1066.01630588,28.9445101561,290.408451685,0.0,249.203635341,299.044362409,8.78717361964,0.0302164828964,8.75695713675
 03/29  19:00:00,1016.65927823,28.8006865534,244.626703446,0.0,249.203635341,299.044362409,9.77559743155,3.21841347162,6.55718395992
 03/29  20:00:00,798.380265064,28.8006865534,153.530938712,0.0,149.522181205,249.203635341,29.5325716625,20.7894725787,8.74309908388
 03/29  21:00:00,732.608289373,28.8006865534,113.593614774,0.0,149.522181205,249.203635341,42.2421390083,37.8766981471,4.36544086117
 03/29  22:00:00,349.356851418,0.0,0.0,0.0,49.8407270682,199.362908273,2.18988366255,0.0,2.18988366255
 03/29  23:00:00,299.992092206,0.0,0.0,0.0,24.9203635341,199.362908273,2.19012056686,0.0,2.19012056686
 03/29  24:00:00,287.769894413,0.0,0.0,0.0,24.9203635341,199.362908273,2.19002427206,0.0,2.19002427206
 03/30  01:00:00,287.769893535,0.0,0.0,0.0,24.9203635341,199.362908273,2.18992567699,0.0,2.18992567699
 03/30  02:00:00,287.769893682,0.0,0.0,0.0,24.9203635341,199.362908273,2.1901604605,0.0,2.1901604605
 03/30  03:00:00,287.769893689,0.0,0.0,0.0,24.9203635341,199.362908273,4.36002688581,0.0,4.36002688581
 03/30  04:00:00,299.992091559,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970178554,0.0,2.18970178554
 03/30  05:00:00,349.358304679,0.0,0.0,0.0,49.8407270682,199.362908273,2.19251556769,0.0,2.19251556769
 03/30  06:00:00,429.364612477,30.967468221,0.0,0.0,49.8407270682,199.362908273,207.225956593,202.86203888,4.36391771301
 03/30  07:00:00,500.088947168,28.8006865534,0.0,0.0,149.522181205,199.362908273,240.86563723,232.11654287,8.74909436051
 03/30  08:00:00,1048.23597621,28.8006865534,0.0,0.0,448.566543614,448.566543614,100.88226453,85.4829239301,15.3993405997
 03/30  09:00:00,1011.54782151,28.8006865534,0.0,0.0,448.566543614,448.566543614,72.0494263907,54.4297740672,17.6196523235
 03/30  10:00:00,962.79157416,28.9379770458,0.0,0.0,448.566543614,448.566543614,65.0199178068,47.3932657758,17.626652031
 03/30  11:00:00,963.245594282,29.3907236516,0.0,0.0,448.566543614,448.566543614,63.7889474641,43.8955490966,19.8933983676
 03/30  12:00:00,912.819274765,28.8006865534,0.0,0.0,448.566543614,398.725816546,70.0059361545,43.377731199,26.6282049555
 03/30  13:00:00,963.70361196,29.8399812727,0.0,0.0,448.566543614,448.566543614,73.3973486846,51.2307683279,22.1665803567
 03/30  14:00:00,963.991771109,30.1409915648,0.0,0.0,448.566543614,448.566543614,62.3775332004,46.9852556669,15.3922775335
 03/30  15:00:00,964.37872408,30.5506699022,0.0,0.0,448.566543614,448.566543614,32.1901775508,16.8061566984,15.3840208524
 03/30  16:00:00,1013.58737874,30.8665088443,0.0,0.0,448.566543614,448.566543614,34.8968178345,15.0283559974,19.868461837
 03/30  17:00:00,898.86693717,29.0093044647,0.0,0.0,348.885089477,398.725816546,27.4577618498,16.4954108395,10.9623510103
 03/30  18:00:00,699.308849177,28.8006865534,0.0,0.0,249.203635341,299.044362409,49.0034402724,38.0616422727,10.9417979997
 03/30  19:00:00,700.531487465,28.8006865534,0.0,0.0,249.203635341,299.044362409,97.5997180453,91.0429233645,6.55679468075
 03/30  20:00:00,576.694242787,28.8006865534,0.0,0.0,149.522181205,249.203635341,169.799529821,163.237488831,6.56204098959
 03/30  21:00:00,552.277373023,28.8006865534,0.0,0.0,149.522181205,249.203635341,211.221582259,206.856257668,4.36532459087
 03/30  22:00:00,349.356850508,0.0,0.0,0.0,49.8407270682,199.362908273,2.19009545916,0.0,2.19009545916
 03/30  23:00:00,299.99209151,0.0,0.0,0.0,24.9203635341,199.362908273,2.19016255399,0.0,2.19016255399
 03/30  24:00:00,287.769893701,0.0,0.0,0.0,24.9203635341,199.362908273,4.36003064821,0.0,4.36003064821
 03/31  01:00:00,287.769892742,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972951354,0.0,2.18972951354
 03/31  02:00:00,287.769892495,0.0,0.0,0.0,24.9203635341,199.362908273,2.19009737457,0.0,2.19009737457
 03/31  03:00:00,287.769892416,0.0,0.0,0.0,24.9203635341,199.362908273,2.18999746238,0.0,2.18999746238
 03/31  04:00:00,299.992090265,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989751824,0.0,2.18989751824
 03/31  05:00:00,349.358303531,0.0,0.0,0.0,49.8407270682,199.362908273,4.36515976344,0.0,4.36515976344
 03/31  06:00:00,428.35944088,29.749672674,0.0,0.0,49.8407270682,199.362908273,492.289164382,490.09744683,2.19171755253
 03/31  07:00:00,500.278022249,28.8006865534,0.0,0.0,149.522181205,199.362908273,488.391122691,479.641683872,8.74943881937
 03/31  08:00:00,1048.32894042,28.8006865534,0.0,0.0,448.566543614,448.566543614,219.236154698,203.835467164,15.4006875346
 03/31  09:00:00,1011.59141028,28.8006865534,0.0,0.0,448.566543614,448.566543614,126.210758093,108.593147772,17.6176103208
 03/31  10:00:00,962.659803907,28.8006865534,0.0,0.0,448.566543614,448.566543614,70.0484081121,52.4204690066,17.6279391055
 03/31  11:00:00,962.707871776,28.8581035888,0.0,0.0,448.566543614,448.566543614,57.4554213886,35.3554720725,22.0999493161
 03/31  12:00:00,914.108158088,30.0943349392,0.0,0.0,448.566543614,398.725816546,59.7337734546,35.3174020335,24.4163714211
 03/31  13:00:00,965.854887607,32.0121548985,0.0,0.0,448.566543614,448.566543614,46.2809716239,21.9010530846,24.3799185392
 03/31  14:00:00,966.92619148,33.102579577,0.0,0.0,448.566543614,448.566543614,25.0637349349,9.67212794577,15.3916069891
 03/31  15:00:00,966.273288045,32.4574915306,0.0,0.0,448.566543614,448.566543614,13.3547134297,0.164181770576,13.1905316592
 03/31  16:00:00,1063.56861874,30.6409022163,9.12684467718,0.0,448.566543614,448.566543614,20.1736668797,0.304223929138,19.8694429506
 03/31  17:00:00,944.837069627,28.8006865534,5.33721639103,0.0,348.885089477,398.725816546,14.1072973313,0.956199278799,13.1510980525
 03/31  18:00:00,699.29452409,28.8006865534,0.0,0.0,249.203635341,299.044362409,26.5269477886,17.7704952586,8.75645253005
 03/31  19:00:00,710.637909633,28.8006865534,0.000450995234374,0.0,249.203635341,299.044362409,59.7580546844,53.2027031478,6.55535153658
 03/31  20:00:00,576.65089908,28.8006865534,0.0,0.0,149.522181205,249.203635341,108.521482492,99.7787918001,8.74269069163
 03/31  21:00:00,552.2360422,28.8006865534,0.0,0.0,149.522181205,249.203635341,146.59090077,144.398425844,2.19247492622
 03/31  22:00:00,349.356849702,0.0,0.0,0.0,49.8407270682,199.362908273,4.36010690793,0.0,4.36010690793
 03/31  23:00:00,299.992090543,0.0,0.0,0.0,24.9203635341,199.362908273,2.19016843464,0.0,2.19016843464
 03/31  24:00:00,287.769892507,0.0,0.0,0.0,24.9203635341,199.362908273,2.19006838462,0.0,2.19006838462
 04/01  01:00:00,237.929164325,0.0,0.0,0.0,24.9203635341,149.522181205,2.18996526728,0.0,2.18996526728
 04/01  02:00:00,237.929164391,0.0,0.0,0.0,24.9203635341,149.522181205,2.18986351593,0.0,2.18986351593
 04/01  03:00:00,237.929164339,0.0,0.0,0.0,24.9203635341,149.522181205,2.19009378917,0.0,2.19009378917
 04/01  04:00:00,250.151362228,0.0,0.0,0.0,24.9203635341,149.522181205,2.18999192784,0.0,2.18999192784
 04/01  05:00:00,274.59721116,0.0,0.0,0.0,24.9203635341,149.522181205,4.36548938195,0.0,4.36548938195
 04/01  06:00:00,427.862565435,29.2949399364,0.0,0.0,49.8407270682,199.362908273,423.267394363,418.903759121,4.36363524211
 04/01  07:00:00,400.530164703,28.8006865534,0.0,0.0,49.8407270682,199.362908273,392.592452498,388.222011793,4.37044070512
 04/01  08:00:00,649.610866221,28.8006865534,0.0,0.0,249.203635341,249.203635341,231.007874308,224.451877413,6.55599689508
 04/01  09:00:00,612.877806402,28.8006865534,0.0,0.0,249.203635341,249.203635341,143.7269895,134.970062719,8.75692678167
 04/01  10:00:00,563.946124866,28.8006865534,0.0,0.0,249.203635341,249.203635341,89.6906295341,80.9408469403,8.74978259379
 04/01  11:00:00,563.933745527,28.8006865534,0.0,0.0,249.203635341,249.203635341,73.4197895352,62.4697501455,10.9500393898
 04/01  12:00:00,661.147789838,29.7983911083,61.8192110533,0.0,249.203635341,249.203635341,59.5522559113,50.7994126684,8.75284324291
 04/01  13:00:00,858.154858158,31.1669826447,223.490532138,0.0,249.203635341,249.203635341,48.9973177108,40.2488436993,8.74847401159
 04/01  14:00:00,654.071646212,30.9058238371,264.951302992,0.0,74.7610906023,174.442544739,56.4178581195,49.8610445605,6.556813559
 04/01  15:00:00,674.374718751,29.9697585598,283.238063921,0.0,74.7610906023,174.442544739,27.1396121364,20.5878663689,6.55174576755
 04/01  16:00:00,737.099578749,28.893305157,296.165228698,0.0,74.7610906023,174.442544739,27.5124869723,20.9598623685,6.55262460386
 04/01  17:00:00,697.238966927,28.8006865534,295.98714064,0.0,24.9203635341,149.522181205,37.7617062124,33.3985221955,4.36318401686
 04/01  18:00:00,488.857081955,12.5123917982,137.340277766,0.0,24.9203635341,149.522181205,2.19187988561,0.0,2.19187988561
 04/01  19:00:00,297.854517785,0.0,0.0,0.0,24.9203635341,149.522181205,4.36365202856,0.0,4.36365202856
 04/01  20:00:00,323.485517475,0.0,0.0,0.0,24.9203635341,149.522181205,2.19177232558,0.0,2.19177232558
 04/01  21:00:00,299.042091113,0.0,0.0,0.0,24.9203635341,149.522181205,4.36743199347,0.0,4.36743199347
 04/01  22:00:00,274.595757704,0.0,0.0,0.0,24.9203635341,149.522181205,2.19010363951,0.0,2.19010363951
 04/01  23:00:00,250.151362193,0.0,0.0,0.0,24.9203635341,149.522181205,2.19000166023,0.0,2.19000166023
 04/01  24:00:00,237.929164604,0.0,0.0,0.0,24.9203635341,149.522181205,2.18989969548,0.0,2.18989969548
 04/02  01:00:00,237.92867914,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922408624,0.0,2.18922408624
 04/02  02:00:00,237.928679176,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909695798,0.0,2.18909695798
 04/02  03:00:00,237.928679242,0.0,0.0,0.0,24.9203635341,149.522181205,2.1892415822,0.0,2.1892415822
 04/02  04:00:00,250.150877045,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911429601,0.0,2.18911429601
 04/02  05:00:00,274.596725556,0.0,0.0,0.0,24.9203635341,149.522181205,4.36378955587,0.0,4.36378955587
 04/02  06:00:00,314.940397211,0.0,0.0,0.0,24.9203635341,149.522181205,2.18925121787,0.0,2.18925121787
 04/02  07:00:00,296.666459401,0.0,0.0,0.0,24.9203635341,149.522181205,2.18921469522,0.0,2.18921469522
 04/02  08:00:00,296.666459352,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/02  09:00:00,276.151479778,16.1516138399,0.0,0.0,24.9203635341,149.522181205,2.18926809628,0.0,2.18926809628
 04/02  10:00:00,228.348762289,13.8601204532,0.000239216546432,0.0,24.9203635341,149.522181205,2.18927643349,0.0,2.18927643349
 04/02  11:00:00,211.112043556,0.0,0.0,0.0,24.9203635341,149.522181205,4.36209271481,0.0,4.36209271481
 04/02  12:00:00,357.429743201,10.4413239758,97.736923488,0.0,24.9203635341,149.522181205,2.19100934083,0.0,2.19100934083
 04/02  13:00:00,507.073775038,20.2524009961,207.711874037,0.0,24.9203635341,149.522181205,4.36753120908,0.0,4.36753120908
 04/02  14:00:00,491.05816084,17.9297769293,192.857233146,0.0,24.9203635341,149.522181205,2.19104661087,0.0,2.19104661087
 04/02  15:00:00,517.535652871,21.0640024019,221.891046492,0.0,24.9203635341,149.522181205,2.18926477096,0.0,2.18926477096
 04/02  16:00:00,527.55449033,16.5951117665,179.366105072,0.0,24.9203635341,149.522181205,2.18924603977,0.0,2.18924603977
 04/02  17:00:00,593.392566056,18.8028899057,205.390991388,0.0,24.9203635341,149.522181205,2.18922732072,0.0,2.18922732072
 04/02  18:00:00,615.56177415,21.8958125225,224.89576262,0.0,24.9203635341,149.522181205,2.1892628211,0.0,2.1892628211
 04/02  19:00:00,313.883764603,0.376580838583,5.36146653858,0.0,24.9203635341,149.522181205,2.18918964141,0.0,2.18918964141
 04/02  20:00:00,323.484063906,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890612344,0.0,2.1890612344
 04/02  21:00:00,299.041120502,0.0,0.0,0.0,24.9203635341,149.522181205,2.19172756704,0.0,2.19172756704
 04/02  22:00:00,274.59527267,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905555159,0.0,2.18905555159
 04/02  23:00:00,250.150877076,0.0,0.0,0.0,24.9203635341,149.522181205,2.18919994742,0.0,2.18919994742
 04/02  24:00:00,237.928679301,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907241562,0.0,2.18907241562
 04/03  01:00:00,287.769889415,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990446208,0.0,2.18990446208
 04/03  02:00:00,287.769889527,0.0,0.0,0.0,24.9203635341,199.362908273,2.19012993589,0.0,2.19012993589
 04/03  03:00:00,287.769889541,0.0,0.0,0.0,24.9203635341,199.362908273,4.35994261249,0.0,4.35994261249
 04/03  04:00:00,299.992087383,0.0,0.0,0.0,24.9203635341,199.362908273,2.19014368407,0.0,2.19014368407
 04/03  05:00:00,349.358298009,0.0,0.0,0.0,49.8407270682,199.362908273,2.19243931994,0.0,2.19243931994
 04/03  06:00:00,418.762410862,28.8006865534,0.0,0.0,49.8407270682,199.362908273,342.804779113,338.441033121,4.36374599149
 04/03  07:00:00,500.127329359,28.8006865534,0.0,0.0,149.522181205,199.362908273,284.174706888,275.426282532,8.74842435621
 04/03  08:00:00,1048.23336118,28.8006865534,0.0,0.0,448.566543614,448.566543614,94.8557090441,79.4584537404,15.3972553037
 04/03  09:00:00,1012.11985958,29.3838472806,0.0,0.0,448.566543614,448.566543614,55.8420756138,38.2254525485,17.6166230653
 04/03  10:00:00,963.356286429,29.5197162847,0.0,0.0,448.566543614,448.566543614,41.2672989748,23.6442731874,17.6230257874
 04/03  11:00:00,1114.75837043,29.2492702925,87.9804845151,0.0,448.566543614,448.566543614,33.4369934303,13.5444296689,19.8925637614
 04/03  12:00:00,1218.85547717,30.8134892879,235.663182338,0.0,448.566543614,398.725816546,35.6956420613,11.2887497549,24.4068923064
 04/03  13:00:00,1307.70204696,32.4402310885,269.120501409,0.0,448.566543614,448.566543614,25.8778552758,1.49906336636,24.3787919095
 04/03  14:00:00,1339.8795662,32.8126394733,295.633412625,0.0,448.566543614,448.566543614,15.6218900582,0.230912973431,15.3909770848
 04/03  15:00:00,1360.82317668,32.1199655321,313.673219538,0.0,448.566543614,448.566543614,15.3864799892,0.0,15.3864799892
 04/03  16:00:00,1413.2323636,32.4970317449,316.022526377,0.0,448.566543614,448.566543614,19.8650765093,0.0,19.8650765093
 04/03  17:00:00,1294.25265374,31.6791388592,310.75620889,0.0,348.885089477,398.725816546,10.9640162771,0.0,10.9640162771
 04/03  18:00:00,1079.37833177,29.9896509318,299.27665112,0.0,249.203635341,299.044362409,8.75534359098,0.0,8.75534359098
 04/03  19:00:00,1052.53419957,28.822788825,276.358111617,0.0,249.203635341,299.044362409,6.94030005245,0.38383369562,6.55646635683
 04/03  20:00:00,909.250003153,28.8006865534,261.087119161,0.0,149.522181205,249.203635341,21.3431048565,12.6011717556,8.74193310099
 04/03  21:00:00,851.142084257,28.8006865534,231.261276816,0.0,149.522181205,249.203635341,34.2239617215,29.8585509003,4.36541082125
 04/03  22:00:00,349.356846363,0.0,0.0,0.0,49.8407270682,199.362908273,2.18994816652,0.0,2.18994816652
 04/03  23:00:00,299.992087236,0.0,0.0,0.0,24.9203635341,199.362908273,2.18987960142,0.0,2.18987960142
 04/03  24:00:00,287.769889266,0.0,0.0,0.0,24.9203635341,199.362908273,2.19006737223,0.0,2.19006737223
 04/04  01:00:00,287.769888169,0.0,0.0,0.0,24.9203635341,199.362908273,2.18995859719,0.0,2.18995859719
 04/04  02:00:00,287.769888308,0.0,0.0,0.0,24.9203635341,199.362908273,2.18985090601,0.0,2.18985090601
 04/04  03:00:00,287.769888334,0.0,0.0,0.0,24.9203635341,199.362908273,2.19007402137,0.0,2.19007402137
 04/04  04:00:00,299.992086263,0.0,0.0,0.0,24.9203635341,199.362908273,4.35982461739,0.0,4.35982461739
 04/04  05:00:00,349.358296128,0.0,0.0,0.0,49.8407270682,199.362908273,2.1926572903,0.0,2.1926572903
 04/04  06:00:00,419.885213789,30.0051528881,0.0,0.0,49.8407270682,199.362908273,237.720839888,233.357324113,4.36351577495
 04/04  07:00:00,500.054153683,28.8006865534,0.0,0.0,149.522181205,199.362908273,189.999291418,181.249200973,8.75009044522
 04/04  08:00:00,1048.28263508,28.8760414023,0.0,0.0,448.566543614,448.566543614,61.171309392,45.7721800615,15.3991293306
 04/04  09:00:00,1012.57755168,29.8518227632,0.0,0.0,448.566543614,448.566543614,40.4062945553,24.9901310766,15.4161634787
 04/04  10:00:00,1069.63896228,30.0369416333,53.3644183968,0.0,448.566543614,448.566543614,29.6474080095,12.022581506,17.6248265035
 04/04  11:00:00,1244.1902014,30.039671934,212.726913902,0.0,448.566543614,448.566543614,25.7110490051,3.61121485605,22.099834149
 04/04  12:00:00,1252.87006184,31.5623634191,266.198814133,0.0,448.566543614,398.725816546,26.9450485919,2.53647591552,24.4085726764
 04/04  13:00:00,1338.49756881,34.815253677,290.347836718,0.0,448.566543614,448.566543614,24.7449444404,0.365919456076,24.3790249843
 04/04  14:00:00,1376.11052194,35.9721043665,323.82139239,0.0,448.566543614,448.566543614,15.392755469,0.0,15.392755469
 04/04  15:00:00,1392.6504785,35.9381478904,340.395790614,0.0,448.566543614,448.566543614,13.1913150696,0.0,13.1913150696
 04/04  16:00:00,1442.22315959,37.3379660175,339.674543908,0.0,448.566543614,448.566543614,19.8683783709,0.0,19.8683783709
 04/04  17:00:00,1339.49514422,33.731236103,353.41755235,0.0,348.885089477,398.725816546,13.1501976325,0.0,13.1501976325
 04/04  18:00:00,1125.55066444,30.5151830853,342.054450759,0.0,249.203635341,299.044362409,8.75705917227,0.0,8.75705917227
 04/04  19:00:00,1091.48554199,28.9025646197,311.662283361,0.0,249.203635341,299.044362409,6.60348815562,0.0463154713968,6.55717268422
 04/04  20:00:00,877.716121284,28.8006865534,230.718617989,0.0,149.522181205,249.203635341,17.0358704898,8.2935241624,8.74234632737
 04/04  21:00:00,644.041372248,28.8006865534,39.2135366457,0.0,149.522181205,249.203635341,29.6287795931,27.4359909997,2.19278859341
 04/04  22:00:00,349.356845393,0.0,0.0,0.0,49.8407270682,199.362908273,2.19011084707,0.0,2.19011084707
 04/04  23:00:00,299.992086211,0.0,0.0,0.0,24.9203635341,199.362908273,4.36002698423,0.0,4.36002698423
 04/04  24:00:00,287.769888458,0.0,0.0,0.0,24.9203635341,199.362908273,2.18985161438,0.0,2.18985161438
 04/05  01:00:00,287.769887121,0.0,0.0,0.0,24.9203635341,199.362908273,2.19007088723,0.0,2.19007088723
 04/05  02:00:00,287.769887049,0.0,0.0,0.0,24.9203635341,199.362908273,2.18996111992,0.0,2.18996111992
 04/05  03:00:00,287.769887116,0.0,0.0,0.0,24.9203635341,199.362908273,2.18985131449,0.0,2.18985131449
 04/05  04:00:00,299.992084881,0.0,0.0,0.0,24.9203635341,199.362908273,2.1900718885,0.0,2.1900718885
 04/05  05:00:00,349.358294945,0.0,0.0,0.0,49.8407270682,199.362908273,4.36544055918,0.0,4.36544055918
 04/05  06:00:00,423.065397831,31.260980861,0.0001078371662,0.0,49.8407270682,199.362908273,101.715833558,99.5239866631,2.19184689517
 04/05  07:00:00,500.010809369,28.8006865534,0.0,0.0,149.522181205,199.362908273,133.633161843,124.883601523,8.74956031933
 04/05  08:00:00,1048.20289273,28.8006865534,0.0,0.0,448.566543614,448.566543614,55.6621939356,40.2660627217,15.3961312139
 04/05  09:00:00,1011.59039882,28.858207935,0.0,0.0,448.566543614,448.566543614,51.4175678028,33.8018444629,17.6157233399
 04/05  10:00:00,963.203331675,29.3643202306,0.0,0.0,448.566543614,448.566543614,44.9467101147,27.3226805487,17.624029566
 04/05  11:00:00,963.683714031,29.846859304,0.0,0.0,448.566543614,448.566543614,39.1812887641,19.2928176933,19.8884710708
 04/05  12:00:00,912.809332575,28.8006865534,0.0,0.0,448.566543614,398.725816546,56.197540773,29.5709182022,26.6266225709
 04/05  13:00:00,964.139803022,30.3036600503,0.0,0.0,448.566543614,448.566543614,35.9941357964,13.8328512192,22.1612845771
 04/05  14:00:00,964.464338097,30.637007225,0.0,0.0,448.566543614,448.566543614,30.3831587331,14.9925514341,15.390607299
 04/05  15:00:00,1030.60361917,30.8680234036,14.3413791088,0.0,448.566543614,448.566543614,28.3422801107,12.958515263,15.3837648477
 04/05  16:00:00,1053.62138997,31.0717276843,8.90107471637,0.0,448.566543614,448.566543614,33.9576723652,14.0912410691,19.8664312962
 04/05  17:00:00,898.871670996,29.0168550334,0.0,0.0,348.885089477,398.725816546,23.4874371838,12.5259366609,10.961500523
 04/05  18:00:00,765.074294437,28.8006865534,14.2265067056,0.0,249.203635341,299.044362409,33.2905318643,24.5347141409,8.75581772347
 04/05  19:00:00,750.31619604,28.8006865534,8.75879942438,0.0,249.203635341,299.044362409,58.4792307041,49.7448363996,8.73439430445
 04/05  20:00:00,586.792279741,28.8006865534,0.000828599105253,0.0,149.522181205,249.203635341,120.771192453,114.209853373,6.56133907982
 04/05  21:00:00,562.357307994,28.8006865534,0.000797853558128,0.0,149.522181205,249.203635341,137.342002946,132.976759214,4.365243732
 04/05  22:00:00,349.356843824,0.0,0.0,0.0,49.8407270682,199.362908273,2.19004306187,0.0,2.19004306187
 04/05  23:00:00,299.992084777,0.0,0.0,0.0,24.9203635341,199.362908273,2.1899330813,0.0,2.1899330813
 04/05  24:00:00,287.769887125,0.0,0.0,0.0,24.9203635341,199.362908273,2.19015325329,0.0,2.19015325329
 04/06  01:00:00,287.769886011,0.0,0.0,0.0,24.9203635341,199.362908273,2.19004069353,0.0,2.19004069353
 04/06  02:00:00,287.76988619,0.0,0.0,0.0,24.9203635341,199.362908273,2.18992888875,0.0,2.18992888875
 04/06  03:00:00,287.769886169,0.0,0.0,0.0,24.9203635341,199.362908273,4.36018169283,0.0,4.36018169283
 04/06  04:00:00,299.992083863,0.0,0.0,0.0,24.9203635341,199.362908273,2.18992295603,0.0,2.18992295603
 04/06  05:00:00,349.358292671,0.0,0.0,0.0,49.8407270682,199.362908273,2.19253248309,0.0,2.19253248309
 04/06  06:00:00,420.462525429,30.5954291369,0.0,0.0,49.8407270682,199.362908273,225.342764752,220.978938159,4.3638265933
 04/06  07:00:00,500.073696699,28.8006865534,0.0,0.0,149.522181205,199.362908273,220.133990521,211.385478343,8.74851217751
 04/06  08:00:00,1048.21270107,28.8006865534,0.0,0.0,448.566543614,448.566543614,69.4443004671,54.0468345163,15.3974659509
 04/06  09:00:00,1011.52709739,28.8006865534,0.0,0.0,448.566543614,448.566543614,44.0549828958,26.439529257,17.6154536388
 04/06  10:00:00,1028.03268058,28.8006865534,13.8483881844,0.0,448.566543614,448.566543614,44.9866084789,29.5657663279,15.4208421511
 04/06  11:00:00,1013.01176741,29.0388367987,9.04936047783,0.0,448.566543614,448.566543614,51.0290823446,28.9304244195,22.0986579251
 04/06  12:00:00,1025.28364957,28.8006865534,48.7638348556,0.0,448.566543614,398.725816546,50.3198598782,25.914032974,24.4058269042
 04/06  13:00:00,1131.04025077,29.6191704866,101.130421621,0.0,448.566543614,448.566543614,30.4605318039,6.08384075664,24.3766910472
 04/06  14:00:00,1150.63048489,30.1113485142,120.655496514,0.0,448.566543614,448.566543614,20.6042543181,5.214512981,15.3897413371
 04/06  15:00:00,1163.03400278,30.4986478448,131.941775032,0.0,448.566543614,448.566543614,13.848512064,0.659297176674,13.1892148873
 04/06  16:00:00,1254.94424654,30.9726969326,174.233724941,0.0,448.566543614,448.566543614,19.9022461449,0.0345414906826,19.8677046543
 04/06  17:00:00,1087.91646117,29.0883856349,121.328190123,0.0,348.885089477,398.725816546,14.5863483514,1.43654720419,13.1498011473
 04/06  18:00:00,813.807089653,28.8006865534,50.8885853272,0.0,249.203635341,299.044362409,26.9536220135,18.1968784994,8.75674351409
 04/06  19:00:00,748.099062784,28.8006865534,6.75965138534,0.0,249.203635341,299.044362409,38.4740443579,31.9171140617,6.55693029617
 04/06  20:00:00,576.637069143,28.8006865534,0.0,0.0,149.522181205,249.203635341,93.7866461464,85.0452355707,8.74141057572
 04/06  21:00:00,552.213683474,28.8006865534,0.0,0.0,149.522181205,249.203635341,121.722207953,119.529509656,2.19269829694
 04/06  22:00:00,349.356843099,0.0,0.0,0.0,49.8407270682,199.362908273,2.19008897265,0.0,2.19008897265
 04/06  23:00:00,299.992084018,0.0,0.0,0.0,24.9203635341,199.362908273,4.35984001576,0.0,4.35984001576
 04/06  24:00:00,287.769886222,0.0,0.0,0.0,24.9203635341,199.362908273,2.19008187401,0.0,2.19008187401
 04/07  01:00:00,287.76988489,0.0,0.0,0.0,24.9203635341,199.362908273,2.18996610714,0.0,2.18996610714
 04/07  02:00:00,287.76988488,0.0,0.0,0.0,24.9203635341,199.362908273,2.18985218282,0.0,2.18985218282
 04/07  03:00:00,287.769884785,0.0,0.0,0.0,24.9203635341,199.362908273,2.19006775436,0.0,2.19006775436
 04/07  04:00:00,299.992082573,0.0,0.0,0.0,24.9203635341,199.362908273,2.18995373555,0.0,2.18995373555
 04/07  05:00:00,349.358291319,0.0,0.0,0.0,49.8407270682,199.362908273,4.3651752686,0.0,4.3651752686
 04/07  06:00:00,420.248701366,30.3568414521,0.0,0.0,49.8407270682,199.362908273,258.598591843,256.406881754,2.19171008892
 04/07  07:00:00,500.075676476,28.8006865534,0.0,0.0,149.522181205,199.362908273,224.348235236,215.599394258,8.74884097816
 04/07  08:00:00,1048.21135072,28.8006865534,0.0,0.0,448.566543614,448.566543614,67.9903270088,52.5930991038,15.397227905
 04/07  09:00:00,1011.52753801,28.8006865534,0.0,0.0,448.566543614,448.566543614,44.8432378954,27.226357668,17.6168802274
 04/07  10:00:00,1031.69630841,28.8046770684,17.4529959616,0.0,448.566543614,448.566543614,29.2000178846,11.579341244,17.6206766406
 04/07  11:00:00,1093.11082768,29.3305013481,65.8285655531,0.0,448.566543614,448.566543614,23.5640236992,3.67630668047,19.8877170187
 04/07  12:00:00,1164.2482303,30.2019313305,181.151783136,0.0,448.566543614,398.725816546,31.3421055192,4.72141500039,26.6206905188
 04/07  13:00:00,1310.30164384,33.7935838103,265.124466561,0.0,448.566543614,448.566543614,23.2167338407,1.05462944122,22.1621043995
 04/07  14:00:00,1310.72408803,34.4874604963,271.278520032,0.0,448.566543614,448.566543614,15.4952934668,0.106222577473,15.3890708893
 04/07  15:00:00,1310.56745665,34.1263759824,269.469651601,0.0,448.566543614,448.566543614,15.3852084099,0.0,15.3852084099
 04/07  16:00:00,1365.20392686,34.9170907187,273.546162653,0.0,448.566543614,448.566543614,19.8635338704,0.0,19.8635338704
 04/07  17:00:00,1243.64888249,31.9651945433,269.051165391,0.0,348.885089477,398.725816546,10.9632624067,0.0,10.9632624067
 04/07  18:00:00,1039.91455414,30.018077836,267.488896105,0.0,249.203635341,299.044362409,8.76616092199,0.0101865186696,8.75597440332
 04/07  19:00:00,1028.91032223,28.8402932955,267.294536585,0.0,249.203635341,299.044362409,12.3056859456,5.74927058691,6.55641535873
 04/07  20:00:00,825.416387022,28.8006865534,182.964478098,0.0,149.522181205,249.203635341,34.4722810295,25.7301580283,8.74212300117
 04/07  21:00:00,705.82980373,28.8006865534,89.6825971418,0.0,149.522181205,249.203635341,45.814037172,41.4490226766,4.36501449543
 04/07  22:00:00,349.356842053,0.0,0.0,0.0,49.8407270682,199.362908273,2.19008211596,0.0,2.19008211596
 04/07  23:00:00,299.992082754,0.0,0.0,0.0,24.9203635341,199.362908273,2.18996799103,0.0,2.18996799103
 04/07  24:00:00,287.769884922,0.0,0.0,0.0,24.9203635341,199.362908273,2.18985386433,0.0,2.18985386433
 04/08  01:00:00,237.929156582,0.0,0.0,0.0,24.9203635341,149.522181205,2.19006583638,0.0,2.19006583638
 04/08  02:00:00,237.929156569,0.0,0.0,0.0,24.9203635341,149.522181205,2.18994980307,0.0,2.18994980307
 04/08  03:00:00,237.9291567,0.0,0.0,0.0,24.9203635341,149.522181205,2.18983371849,0.0,2.18983371849
 04/08  04:00:00,250.151354526,0.0,0.0,0.0,24.9203635341,149.522181205,2.19004673778,0.0,2.19004673778
 04/08  05:00:00,274.597198603,0.0,0.0,0.0,24.9203635341,149.522181205,4.36499281977,0.0,4.36499281977
 04/08  06:00:00,411.481797576,30.1535190557,0.0,0.0,49.8407270682,199.362908273,234.496961583,230.133360742,4.36360084144
 04/08  07:00:00,400.399190341,28.8006865534,0.0,0.0,49.8407270682,199.362908273,232.659072254,228.288795992,4.37027626275
 04/08  08:00:00,649.539611988,28.8006865534,0.0,0.0,249.203635341,249.203635341,146.208137103,139.651684792,6.55645231064
 04/08  09:00:00,622.970117727,28.8006865534,0.000323259042717,0.0,249.203635341,249.203635341,96.5266661704,87.7708345158,8.75583165455
 04/08  10:00:00,574.044227164,28.8006865534,0.0,0.0,249.203635341,249.203635341,47.689178079,38.9406764411,8.74850163795
 04/08  11:00:00,574.042805179,28.8006865534,0.00117171765601,0.0,249.203635341,249.203635341,43.6387535256,32.6894613339,10.9492921918
 04/08  12:00:00,774.564106901,29.6989768548,141.208261906,0.0,249.203635341,249.203635341,37.0588473895,28.3066878858,8.75215950373
 04/08  13:00:00,910.669970555,31.1792236555,266.117999821,0.0,249.203635341,249.203635341,28.8115370416,20.0628643915,8.74867265019
 04/08  14:00:00,691.357433184,30.6837326988,292.418035869,0.0,74.7610906023,174.442544739,30.076013456,23.520415923,6.55559753303
 04/08  15:00:00,713.487497993,29.3854232215,315.717483539,0.0,74.7610906023,174.442544739,16.3804486298,9.82968140874,6.55076722102
 04/08  16:00:00,770.854108644,28.8006865534,324.772954044,0.0,74.7610906023,174.442544739,25.4136696662,18.8603853278,6.5532843384
 04/08  17:00:00,728.788360146,28.8006865534,320.784586994,0.0,24.9203635341,149.522181205,49.0912005238,46.8993498268,2.19185069705
 04/08  18:00:00,296.667903165,0.0,0.0,0.0,24.9203635341,149.522181205,4.36377554092,0.0,4.36377554092
 04/08  19:00:00,289.310840089,0.0,0.0,0.0,24.9203635341,149.522181205,2.19192230375,0.0,2.19192230375
 04/08  20:00:00,323.485507493,0.0,0.0,0.0,24.9203635341,149.522181205,4.36302158174,0.0,4.36302158174
 04/08  21:00:00,299.042076808,0.0,0.0,0.0,24.9203635341,149.522181205,4.36708370045,0.0,4.36708370045
 04/08  22:00:00,274.595750066,0.0,0.0,0.0,24.9203635341,149.522181205,2.19003533279,0.0,2.19003533279
 04/08  23:00:00,250.151354395,0.0,0.0,0.0,24.9203635341,149.522181205,2.18991907649,0.0,2.18991907649
 04/08  24:00:00,237.929156644,0.0,0.0,0.0,24.9203635341,149.522181205,2.19013168544,0.0,2.19013168544
 04/09  01:00:00,237.928672987,0.0,0.0,0.0,24.9203635341,149.522181205,2.18900022005,0.0,2.18900022005
 04/09  02:00:00,237.928672946,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912888335,0.0,2.18912888335
 04/09  03:00:00,237.928672996,0.0,0.0,0.0,24.9203635341,149.522181205,2.18898770716,0.0,2.18898770716
 04/09  04:00:00,250.150870712,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911620704,0.0,2.18911620704
 04/09  05:00:00,274.596713846,0.0,0.0,0.0,24.9203635341,149.522181205,2.1919182063,0.0,2.1919182063
 04/09  06:00:00,306.396724175,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907903682,0.0,2.18907903682
 04/09  07:00:00,296.666453184,0.0,0.0,0.0,24.9203635341,149.522181205,2.1892071257,0.0,2.1892071257
 04/09  08:00:00,296.666453177,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906578438,0.0,2.18906578438
 04/09  09:00:00,259.999859803,0.0,0.0,0.0,24.9203635341,149.522181205,2.18919386417,0.0,2.18919386417
 04/09  10:00:00,211.111068572,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905248389,0.0,2.18905248389
 04/09  11:00:00,211.112033523,0.0,0.0,0.0,24.9203635341,149.522181205,2.19066451613,0.0,2.19066451613
 04/09  12:00:00,211.112033857,0.0,0.0,0.0,24.9203635341,149.522181205,2.19083946366,0.0,2.19083946366
 04/09  13:00:00,211.113481389,0.0,0.0,0.0,24.9203635341,149.522181205,4.36733190678,0.0,4.36733190678
 04/09  14:00:00,211.112034023,0.0,0.0,0.0,24.9203635341,149.522181205,4.36152028978,0.0,4.36152028978
 04/09  15:00:00,211.111068506,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922709863,0.0,2.18922709863
 04/09  16:00:00,259.999859597,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908569412,0.0,2.18908569412
 04/09  17:00:00,296.666453014,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/09  18:00:00,296.666453022,0.0,0.0,0.0,24.9203635341,149.522181205,2.18921363529,0.0,2.18921363529
 04/09  19:00:00,289.309390772,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907223256,0.0,2.18907223256
 04/09  20:00:00,323.484057533,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920021073,0.0,2.18920021073
 04/09  21:00:00,299.041110297,0.0,0.0,0.0,24.9203635341,149.522181205,4.36341207293,0.0,4.36341207293
 04/09  22:00:00,274.595266279,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901925255,0.0,2.18901925255
 04/09  23:00:00,250.15087061,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914738159,0.0,2.18914738159
 04/09  24:00:00,237.928672791,0.0,0.0,0.0,24.9203635341,149.522181205,2.18900591561,0.0,2.18900591561
 04/10  01:00:00,287.769881434,0.0,0.0,0.0,24.9203635341,199.362908273,2.19004749592,0.0,2.19004749592
 04/10  02:00:00,287.769881309,0.0,0.0,0.0,24.9203635341,199.362908273,2.18992710974,0.0,2.18992710974
 04/10  03:00:00,287.769881339,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980667484,0.0,2.18980667484
 04/10  04:00:00,299.992078992,0.0,0.0,0.0,24.9203635341,199.362908273,2.1900145122,0.0,2.1900145122
 04/10  05:00:00,349.35828556,0.0,0.0,0.0,49.8407270682,199.362908273,4.36510042698,0.0,4.36510042698
 04/10  06:00:00,412.292319866,31.005749361,0.0,0.0,49.8407270682,199.362908273,176.338677056,174.146817677,2.19185937865
 04/10  07:00:00,500.041272115,28.8006865534,0.0,0.0,149.522181205,199.362908273,178.945748231,170.197198174,8.74855005725
 04/10  08:00:00,1048.19654775,28.8006865534,0.0,0.0,448.566543614,448.566543614,48.1427564905,32.7470726121,15.3956838785
 04/10  09:00:00,1058.15209903,28.8369236089,15.6379521643,0.0,448.566543614,448.566543614,31.0784199979,13.4624193059,17.616000692
 04/10  10:00:00,1073.17749732,29.4116137057,47.047811542,0.0,448.566543614,448.566543614,22.7983643185,5.17717949987,17.6211848186
 04/10  11:00:00,1121.70477771,29.9319120442,92.4470633435,0.0,448.566543614,448.566543614,23.5379167635,3.65089213305,19.8870246304
 04/10  12:00:00,1187.71630251,28.8006865534,202.77270063,0.0,448.566543614,398.725816546,31.5064153958,7.10395008709,24.4024653087
 04/10  13:00:00,1304.64850227,30.5472321683,264.832866039,0.0,448.566543614,448.566543614,25.6495058886,1.27694726816,24.3725586204
 04/10  14:00:00,1313.94840289,31.1954497891,272.577527908,0.0,448.566543614,448.566543614,15.5266393183,0.137509761973,15.3891295563
 04/10  15:00:00,1322.2325106,31.8060375967,278.51076755,0.0,448.566543614,448.566543614,13.1864790524,0.0,13.1864790524
 04/10  16:00:00,1375.38316193,32.000746953,281.037954484,0.0,448.566543614,448.566543614,19.8624872384,0.0,19.8624872384
 04/10  17:00:00,1258.32723024,29.5170226224,282.82435078,0.0,348.885089477,398.725816546,11.6179749484,0.657109576844,10.9608653715
 04/10  18:00:00,1049.81968835,28.8006865534,277.058912726,0.0,249.203635341,299.044362409,32.5276961516,21.5884188481,10.9392773035
 04/10  19:00:00,1005.95151785,28.8006865534,242.465038907,0.0,249.203635341,299.044362409,49.2195923353,42.6639581943,6.55563414107
 04/10  20:00:00,786.307707522,28.8006865534,141.758047629,0.0,149.522181205,249.203635341,80.4869439373,73.9253311741,6.56161276324
 04/10  21:00:00,691.762475698,28.8006865534,75.1886216208,0.0,149.522181205,249.203635341,100.423255516,96.0582869457,4.36496856998
 04/10  22:00:00,349.356838129,0.0,0.0,0.0,49.8407270682,199.362908273,2.18999607297,0.0,2.18999607297
 04/10  23:00:00,299.992079008,0.0,0.0,0.0,24.9203635341,199.362908273,2.19003848949,0.0,2.19003848949
 04/10  24:00:00,287.769881296,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991789747,0.0,2.18991789747
 04/11  01:00:00,287.769880282,0.0,0.0,0.0,24.9203635341,199.362908273,2.19012250121,0.0,2.19012250121
 04/11  02:00:00,287.76988024,0.0,0.0,0.0,24.9203635341,199.362908273,4.35987736969,0.0,4.35987736969
 04/11  03:00:00,287.769880292,0.0,0.0,0.0,24.9203635341,199.362908273,2.19008239308,0.0,2.19008239308
 04/11  04:00:00,299.992077912,0.0,0.0,0.0,24.9203635341,199.362908273,2.18995972453,0.0,2.18995972453
 04/11  05:00:00,349.358283314,0.0,0.0,0.0,49.8407270682,199.362908273,2.1925384356,0.0,2.1925384356
 04/11  06:00:00,412.070430104,30.7853290205,0.0,0.0,49.8407270682,199.362908273,177.092036402,172.728670392,4.36336601036
 04/11  07:00:00,500.007801231,28.8006865534,0.0,0.0,149.522181205,199.362908273,133.539958747,124.79192425,8.74803449638
 04/11  08:00:00,1078.45548909,28.8006865534,9.48313344139,0.0,448.566543614,448.566543614,47.3185556976,31.9231639736,15.395391724
 04/11  09:00:00,1151.09953329,28.8006865534,75.0581007895,0.0,448.566543614,448.566543614,39.7805559645,22.2198759311,17.5606800334
 04/11  10:00:00,1234.55930916,29.0877470946,203.058293627,0.0,448.566543614,448.566543614,29.1109919262,13.6383110521,15.4726808741
 04/11  11:00:00,1320.72189325,29.761103623,284.832623202,0.0,448.566543614,448.566543614,24.1944217782,2.09968244054,22.0947393377
 04/11  12:00:00,1281.66228102,28.8006865534,293.157814535,0.0,448.566543614,398.725816546,25.8513798874,1.44818854324,24.4031913442
 04/11  13:00:00,1340.87518287,30.878373692,295.645569322,0.0,448.566543614,448.566543614,24.6250623301,0.252860492005,24.3722018381
 04/11  14:00:00,1344.84428369,31.520069756,297.007247534,0.0,448.566543614,448.566543614,13.1910895705,0.0,13.1910895705
 04/11  15:00:00,1345.88126189,31.9725376675,297.592238444,0.0,448.566543614,448.566543614,15.3817772066,0.0,15.3817772066
 04/11  16:00:00,1390.83207551,32.5258026029,295.886970553,0.0,448.566543614,448.566543614,19.8645941245,0.0,19.8645941245
 04/11  17:00:00,1268.38177375,30.4077488758,290.927392513,0.0,348.885089477,398.725816546,10.960813295,0.0,10.960813295
 04/11  18:00:00,1058.97931795,28.8006865534,282.755015674,0.0,249.203635341,299.044362409,8.93033796394,0.174528617518,8.75580934643
 04/11  19:00:00,1022.03634699,28.8006865534,257.931313309,0.0,249.203635341,299.044362409,13.8124575205,7.25617592937,6.55628159111
 04/11  20:00:00,799.100779308,28.8006865534,155.11478064,0.0,149.522181205,249.203635341,43.7632308661,35.0218857298,8.74134513626
 04/11  21:00:00,734.094841403,28.8006865534,115.821972251,0.0,149.522181205,249.203635341,62.8451334133,58.4799507081,4.3651827052
 04/11  22:00:00,349.356837276,0.0,0.0,0.0,49.8407270682,199.362908273,2.18983832333,0.0,2.18983832333
 04/11  23:00:00,299.992078003,0.0,0.0,0.0,24.9203635341,199.362908273,2.19004327328,0.0,2.19004327328
 04/11  24:00:00,287.769880103,0.0,0.0,0.0,24.9203635341,199.362908273,2.18992050055,0.0,2.18992050055
 04/12  01:00:00,287.769878933,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966530879,0.0,2.18966530879
 04/12  02:00:00,287.769878842,0.0,0.0,0.0,24.9203635341,199.362908273,2.18999718318,0.0,2.18999718318
 04/12  03:00:00,287.769878929,0.0,0.0,0.0,24.9203635341,199.362908273,2.18987235503,0.0,2.18987235503
 04/12  04:00:00,299.992076855,0.0,0.0,0.0,24.9203635341,199.362908273,2.19007467221,0.0,2.19007467221
 04/12  05:00:00,349.358281411,0.0,0.0,0.0,49.8407270682,199.362908273,4.36499074751,0.0,4.36499074751
 04/12  06:00:00,412.512900125,31.2587840409,0.0,0.0,49.8407270682,199.362908273,134.843319831,130.47975184,4.36356799171
 04/12  07:00:00,499.986675832,28.8006865534,0.0,0.0,149.522181205,199.362908273,104.751561228,96.0034510546,8.74811017342
 04/12  08:00:00,1078.54443025,28.8621758501,9.56695658453,0.0,448.566543614,448.566543614,36.24921619,20.8538363374,15.3953798526
 04/12  09:00:00,1158.439553,30.586753168,80.7585328324,0.0,448.566543614,448.566543614,23.8037548278,8.39194071571,15.411814112
 04/12  10:00:00,1275.52150586,31.6504353255,239.245641544,0.0,448.566543614,448.566543614,20.0130812954,2.39240822129,17.6206730741
 04/12  11:00:00,1328.6180759,31.7624342272,286.608316451,0.0,448.566543614,448.566543614,20.7683010138,0.882826141964,19.8854748719
 04/12  12:00:00,1296.27362616,31.5339588005,299.987663403,0.0,448.566543614,398.725816546,24.9754746783,0.575760395901,24.3997142824
 04/12  13:00:00,1371.72774084,36.388586945,319.012559781,0.0,448.566543614,448.566543614,24.3726010563,0.0,24.3726010563
 04/12  14:00:00,1386.34781598,37.6375193488,332.393336402,0.0,448.566543614,448.566543614,15.3889980325,0.0,15.3889980325
 04/12  15:00:00,1395.572447,37.8757676975,341.380200329,0.0,448.566543614,448.566543614,15.3845507639,0.0,15.3845507639
 04/12  16:00:00,1451.36361342,37.5826752467,348.570371942,0.0,448.566543614,448.566543614,17.6572869198,0.0,17.6572869198
 04/12  17:00:00,1333.68373845,32.2327744227,349.10465572,0.0,348.885089477,398.725816546,13.1479363019,0.0,13.1479363019
 04/12  18:00:00,1120.32104566,28.8571763238,340.331030278,0.0,249.203635341,299.044362409,8.75533527414,0.0,8.75533527414
 04/12  19:00:00,1092.54222601,28.8115023759,323.110195859,0.0,249.203635341,299.044362409,6.55630725738,0.0,6.55630725738
 04/12  20:00:00,966.976236743,28.8006865534,315.654751512,0.0,149.522181205,249.203635341,10.671660211,4.11048409481,6.5611761162
 04/12  21:00:00,937.242104175,28.8006865534,312.591368649,0.0,149.522181205,249.203635341,25.5549202233,21.1900320227,4.36488820061
 04/12  22:00:00,349.356835785,0.0,0.0,0.0,49.8407270682,199.362908273,2.19004383702,0.0,2.19004383702
 04/12  23:00:00,299.992076688,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991792966,0.0,2.18991792966
 04/12  24:00:00,287.769879092,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979291172,0.0,2.18979291172
 04/13  01:00:00,287.769877782,0.0,0.0,0.0,24.9203635341,199.362908273,4.35985870947,0.0,4.35985870947
 04/13  02:00:00,287.769877827,0.0,0.0,0.0,24.9203635341,199.362908273,2.19006556454,0.0,2.19006556454
 04/13  03:00:00,287.769877652,0.0,0.0,0.0,24.9203635341,199.362908273,2.18993847264,0.0,2.18993847264
 04/13  04:00:00,299.992075466,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981132845,0.0,2.18981132845
 04/13  05:00:00,349.358279508,0.0,0.0,0.0,49.8407270682,199.362908273,4.36515092971,0.0,4.36515092971
 04/13  06:00:00,726.448181299,31.8801411137,246.1487589,0.0,49.8407270682,199.362908273,49.0576651809,46.8660397957,2.19162538516
 04/13  07:00:00,794.842397116,28.8006865534,227.725695462,0.0,149.522181205,199.362908273,75.8303790306,67.0818862866,8.74849274402
 04/13  08:00:00,1342.31287771,29.0566763509,226.722516794,0.0,448.566543614,448.566543614,29.2553846357,13.8597108733,15.3956737624
 04/13  09:00:00,1313.79609424,30.088591178,233.839125626,0.0,448.566543614,448.566543614,22.0057003332,4.39279386908,17.6129064641
