Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/13  10:00:00,1339.77681501,30.6693098036,303.465680331,0.0,448.566543614,448.566543614,16.6750871647,1.2559065863,15.4191805784
 04/13  11:00:00,1358.55011509,31.1611414508,318.425366666,0.0,448.566543614,448.566543614,22.6276740631,0.534161661736,22.0935124014
 04/13  12:00:00,1313.5062898,29.4010294111,323.674072845,0.0,448.566543614,398.725816546,25.5488958599,1.14564507064,24.4032507892
 04/13  13:00:00,1377.19981589,31.6522514577,333.644282623,0.0,448.566543614,448.566543614,23.0875239459,0.931297831667,22.1562261142
 04/13  14:00:00,1370.05177701,31.9241487189,329.065781388,0.0,448.566543614,448.566543614,15.8411363148,0.453472167767,15.387664147
 04/13  15:00:00,1355.43829679,32.2362693852,316.07900151,0.0,448.566543614,448.566543614,15.46838905,0.0864673836226,15.3819216664
 04/13  16:00:00,1397.92621484,32.4729625812,309.85765709,0.0,448.566543614,448.566543614,20.0036851242,0.142190978579,19.8614941456
 04/13  17:00:00,1273.04493543,30.0510019589,301.502365429,0.0,348.885089477,398.725816546,10.9622948215,0.0,10.9622948215
 04/13  18:00:00,1027.9081474,28.8006865534,260.26754469,0.0,249.203635341,299.044362409,18.7787208076,10.0236351244,8.75508568315
 04/13  19:00:00,884.265066644,28.8006865534,127.22139141,0.0,249.203635341,299.044362409,46.8061838572,40.2509238567,6.55526000055
 04/13  20:00:00,680.873014417,28.8006865534,41.6726075963,0.0,149.522181205,249.203635341,93.0719405218,84.3310101205,8.74093040132
 04/13  21:00:00,594.387102934,28.8006865534,1.57943552674,0.0,149.522181205,249.203635341,113.101555437,110.909186863,2.19236857393
 04/13  22:00:00,349.356834915,0.0,0.0,0.0,49.8407270682,199.362908273,4.35989486995,0.0,4.35989486995
 04/13  23:00:00,299.992075687,0.0,0.0,0.0,24.9203635341,199.362908273,2.1900172989,0.0,2.1900172989
 04/13  24:00:00,287.769877743,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989005071,0.0,2.18989005071
 04/14  01:00:00,287.769876452,0.0,0.0,0.0,24.9203635341,199.362908273,2.1900853796,0.0,2.1900853796
 04/14  02:00:00,287.769876313,0.0,0.0,0.0,24.9203635341,199.362908273,2.1899561005,0.0,2.1899561005
 04/14  03:00:00,287.769876365,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982674524,0.0,2.18982674524
 04/14  04:00:00,299.992074168,0.0,0.0,0.0,24.9203635341,199.362908273,2.19002371559,0.0,2.19002371559
 04/14  05:00:00,349.358277792,0.0,0.0,0.0,49.8407270682,199.362908273,4.36520958222,0.0,4.36520958222
 04/14  06:00:00,403.944385003,31.1806843198,0.0,0.0,49.8407270682,199.362908273,206.564739092,204.373028522,2.19171057061
 04/14  07:00:00,500.050770422,28.8006865534,0.0,0.0,149.522181205,199.362908273,193.431207897,184.682985412,8.74822248494
 04/14  08:00:00,1048.2019559,28.8006865534,0.0,0.0,448.566543614,448.566543614,55.9007935296,40.5064530094,15.3943405201
 04/14  09:00:00,1011.80919579,29.084351123,0.0,0.0,448.566543614,448.566543614,42.5588784122,24.947742108,17.6111363042
 04/14  10:00:00,963.58982588,29.7621194545,0.0,0.0,448.566543614,448.566543614,30.3910025198,12.7707910164,17.6202115034
 04/14  11:00:00,964.234714758,30.4096951021,0.0,0.0,448.566543614,448.566543614,23.6336233471,3.74894082613,19.8846825209
 04/14  12:00:00,912.907949121,28.9172789301,0.0,0.0,448.566543614,398.725816546,30.3070150953,5.90582223927,24.401192856
 04/14  13:00:00,965.141551472,31.3150360561,0.0,0.0,448.566543614,448.566543614,25.531771966,1.1622635252,24.3695084408
 04/14  14:00:00,965.364693111,31.5479725423,0.0,0.0,448.566543614,448.566543614,14.1191873119,0.92751005081,13.1916772611
 04/14  15:00:00,965.486747022,31.6703824778,0.0,0.0,448.566543614,448.566543614,16.4859076234,1.10585859201,15.3800490314
 04/14  16:00:00,1014.63478056,31.9251072686,0.0,0.0,448.566543614,448.566543614,19.8882750677,0.0269404976208,19.8613345701
 04/14  17:00:00,899.578637943,29.7332165026,0.0,0.0,348.885089477,398.725816546,10.9907318815,0.0301959485836,10.9605359329
 04/14  18:00:00,699.298687484,28.8006865534,0.0,0.0,249.203635341,299.044362409,33.4891741312,24.7336353959,8.75553873526
 04/14  19:00:00,691.967145277,28.8006865534,0.0,0.0,249.203635341,299.044362409,70.527617162,63.9715468303,6.55607033171
 04/14  20:00:00,576.660823921,28.8006865534,0.0,0.0,149.522181205,249.203635341,128.305817201,119.564892909,8.74092429167
 04/14  21:00:00,552.233735388,28.8006865534,0.0,0.0,149.522181205,249.203635341,153.86226891,149.497269706,4.36499920399
 04/14  22:00:00,349.356833614,0.0,0.0,0.0,49.8407270682,199.362908273,2.19007466342,0.0,2.19007466342
 04/14  23:00:00,299.992074284,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994516655,0.0,2.18994516655
 04/14  24:00:00,287.769876461,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981564332,0.0,2.18981564332
 04/15  01:00:00,237.929148013,0.0,0.0,0.0,24.9203635341,149.522181205,2.19000880019,0.0,2.19000880019
 04/15  02:00:00,237.92914801,0.0,0.0,0.0,24.9203635341,149.522181205,2.18987723226,0.0,2.18987723226
 04/15  03:00:00,237.929148103,0.0,0.0,0.0,24.9203635341,149.522181205,2.19007135356,0.0,2.19007135356
 04/15  04:00:00,250.1513459,0.0,0.0,0.0,24.9203635341,149.522181205,2.18993969247,0.0,2.18993969247
 04/15  05:00:00,274.597184987,0.0,0.0,0.0,24.9203635341,149.522181205,4.36517701044,0.0,4.36517701044
 04/15  06:00:00,402.720297165,29.8439298765,0.0,0.0,49.8407270682,199.362908273,363.2267359,358.863506977,4.36322892303
 04/15  07:00:00,400.482625143,28.8006865534,0.0,0.0,49.8407270682,199.362908273,348.392473764,344.022033731,4.3704400334
 04/15  08:00:00,649.598026604,28.8006865534,0.0,0.0,249.203635341,249.203635341,226.684739513,220.128401903,6.55633760988
 04/15  09:00:00,612.90885833,28.8006865534,0.0,0.0,249.203635341,249.203635341,194.100843758,185.345584543,8.75525921454
 04/15  10:00:00,564.009360645,28.8006865534,0.0,0.0,249.203635341,249.203635341,180.857036679,172.108293161,8.74874351898
 04/15  11:00:00,563.99868811,28.8006865534,0.0,0.0,249.203635341,249.203635341,165.899062456,154.952293038,10.9467694185
 04/15  12:00:00,563.983560863,28.8006865534,0.0,0.0,249.203635341,249.203635341,145.032913757,136.281098747,8.75181501019
 04/15  13:00:00,563.952121504,28.8006865534,0.0,0.0,249.203635341,249.203635341,102.630230459,93.8822733082,8.74795715048
 04/15  14:00:00,314.785341752,28.8006865534,0.0,0.0,74.7610906023,174.442544739,153.718056751,147.162967997,6.5550887542
 04/15  15:00:00,314.7760452,28.8006865534,0.0,0.0,74.7610906023,174.442544739,140.171000527,135.797269252,4.37373127529
 04/15  16:00:00,363.732349075,28.8006865534,0.0,0.0,74.7610906023,174.442544739,234.522753553,227.969330554,6.55342299888
 04/15  17:00:00,325.644187558,28.8006865534,0.0,0.0,24.9203635341,149.522181205,245.600138123,241.237240548,4.36289757554
 04/15  18:00:00,296.667890206,0.0,0.0,0.0,24.9203635341,149.522181205,2.19168237877,0.0,2.19168237877
 04/15  19:00:00,289.310828702,0.0,0.0,0.0,24.9203635341,149.522181205,4.36323550984,0.0,4.36323550984
 04/15  20:00:00,323.485494601,0.0,0.0,0.0,24.9203635341,149.522181205,2.19147874739,0.0,2.19147874739
 04/15  21:00:00,299.042061554,0.0,0.0,0.0,24.9203635341,149.522181205,4.36643310314,0.0,4.36643310314
 04/15  22:00:00,274.595741426,0.0,0.0,0.0,24.9203635341,149.522181205,2.18986282964,0.0,2.18986282964
 04/15  23:00:00,250.15134597,0.0,0.0,0.0,24.9203635341,149.522181205,2.19005675021,0.0,2.19005675021
 04/15  24:00:00,237.929148215,0.0,0.0,0.0,24.9203635341,149.522181205,4.3597180582,0.0,4.3597180582
 04/16  01:00:00,237.928665871,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/16  02:00:00,237.928665879,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907458615,0.0,2.18907458615
 04/16  03:00:00,237.92866599,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918531342,0.0,2.18918531342
 04/16  04:00:00,250.150863793,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890291207,0.0,2.1890291207
 04/16  05:00:00,274.596702341,0.0,0.0,0.0,24.9203635341,149.522181205,4.36341129602,0.0,4.36341129602
 04/16  06:00:00,297.853050592,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920084834,0.0,2.18920084834
 04/16  07:00:00,296.666446083,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/16  08:00:00,296.6664461,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917724987,0.0,2.18917724987
 04/16  09:00:00,259.999852733,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890208461,0.0,2.1890208461
 04/16  10:00:00,211.111061587,0.0,0.0,0.0,24.9203635341,149.522181205,2.18913133297,0.0,2.18913133297
 04/16  11:00:00,211.112023531,0.0,0.0,0.0,24.9203635341,149.522181205,4.36149255063,0.0,4.36149255063
 04/16  12:00:00,211.112023388,0.0,0.0,0.0,24.9203635341,149.522181205,2.19078820106,0.0,2.19078820106
 04/16  13:00:00,211.113465981,0.0,0.0,0.0,24.9203635341,149.522181205,4.36704471447,0.0,4.36704471447
 04/16  14:00:00,211.112023029,0.0,0.0,0.0,24.9203635341,149.522181205,2.19076266065,0.0,2.19076266065
 04/16  15:00:00,211.11106167,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918364301,0.0,2.18918364301
 04/16  16:00:00,259.999852829,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902717411,0.0,2.18902717411
 04/16  17:00:00,296.666446225,0.0,0.0,0.0,24.9203635341,149.522181205,2.18913757937,0.0,2.18913757937
 04/16  18:00:00,296.666446197,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889810613,0.0,2.1889810613
 04/16  19:00:00,280.765717218,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909233299,0.0,2.18909233299
 04/16  20:00:00,323.484050477,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/16  21:00:00,299.041097522,0.0,0.0,0.0,24.9203635341,149.522181205,4.36302497364,0.0,4.36302497364
 04/16  22:00:00,274.595259289,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912795592,0.0,2.18912795592
 04/16  23:00:00,250.150863733,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897138995,0.0,2.18897138995
 04/16  24:00:00,237.928665886,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908190015,0.0,2.18908190015
 04/17  01:00:00,287.769872464,0.0,0.0,0.0,24.9203635341,199.362908273,2.19003761304,0.0,2.19003761304
 04/17  02:00:00,287.769872389,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990138947,0.0,2.18990138947
 04/17  03:00:00,287.769872495,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976508523,0.0,2.18976508523
 04/17  04:00:00,299.99207023,0.0,0.0,0.0,24.9203635341,199.362908273,2.18995382262,0.0,2.18995382262
 04/17  05:00:00,350.114766227,0.753161677166,0.0,0.0,49.8407270682,199.362908273,8.94377954372,4.5785038137,4.36527573002
 04/17  06:00:00,401.888462033,28.8006865534,0.0,0.0,49.8407270682,199.362908273,634.155071352,631.963461865,2.19160948709
 04/17  07:00:00,500.274008644,28.8006865534,0.0,0.0,149.522181205,199.362908273,479.495753238,470.748217383,8.74753585497
 04/17  08:00:00,1048.3586775,28.8006865534,0.0,0.0,448.566543614,448.566543614,259.265654371,243.873600542,15.3920538283
 04/17  09:00:00,1011.62850209,28.8006865534,0.0,0.0,448.566543614,448.566543614,176.648618395,159.035801336,17.6128170597
 04/17  10:00:00,962.678530983,28.8006865534,0.0,0.0,448.566543614,448.566543614,93.6540322819,78.2371907872,15.4168414947
 04/17  11:00:00,962.674402621,28.8006865534,0.0,0.0,448.566543614,448.566543614,89.9348401609,67.8433815685,22.0914585924
 04/17  12:00:00,912.846444041,28.8006865534,0.0,0.0,448.566543614,398.725816546,102.870955387,78.4740225171,24.3969328699
 04/17  13:00:00,962.667605098,28.8006865534,0.0,0.0,448.566543614,448.566543614,76.7569446827,54.6032690914,22.1536755913
 04/17  14:00:00,962.635078089,28.8006865534,0.0,0.0,448.566543614,448.566543614,39.7096447585,24.3247490166,15.384895742
 04/17  15:00:00,962.625395181,28.8006865534,0.0,0.0,448.566543614,448.566543614,27.518695869,12.1380221951,15.3806736739
 04/17  16:00:00,1011.53064699,28.8006865534,0.0,0.0,448.566543614,448.566543614,44.6122022182,26.9589928679,17.6532093503
 04/17  17:00:00,898.700009861,28.8006865534,0.0,0.0,348.885089477,398.725816546,84.7141511302,71.565375959,13.1487751712
 04/17  18:00:00,699.376913769,28.8006865534,0.0,0.0,249.203635341,299.044362409,136.561744853,127.806513426,8.75523142727
 04/17  19:00:00,683.513074896,28.8006865534,0.0,0.0,249.203635341,299.044362409,187.679116763,181.122913024,6.55620373918
 04/17  20:00:00,576.767578516,28.8006865534,0.0,0.0,149.522181205,249.203635341,264.783996331,258.223085299,6.56091103192
 04/17  21:00:00,552.329742991,28.8006865534,0.0,0.0,149.522181205,249.203635341,277.750676731,273.38590575,4.3647709808
 04/17  22:00:00,349.35682934,0.0,0.0,0.0,49.8407270682,199.362908273,2.18998423893,0.0,2.18998423893
 04/17  23:00:00,299.992070365,0.0,0.0,0.0,24.9203635341,199.362908273,2.19001113138,0.0,2.19001113138
 04/17  24:00:00,287.769872639,0.0,0.0,0.0,24.9203635341,199.362908273,2.19003608539,0.0,2.19003608539
 04/18  01:00:00,287.769871382,0.0,0.0,0.0,24.9203635341,199.362908273,4.35965559751,0.0,4.35965559751
 04/18  02:00:00,287.769871372,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994454036,0.0,2.18994454036
 04/18  03:00:00,287.769871316,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980587775,0.0,2.18980587775
 04/18  04:00:00,299.992069003,0.0,0.0,0.0,24.9203635341,199.362908273,2.1899916231,0.0,2.1899916231
 04/18  05:00:00,349.358269078,0.0,0.0,0.0,49.8407270682,199.362908273,4.36477935502,0.0,4.36477935502
 04/18  06:00:00,401.817984318,28.8006865534,0.0,0.0,49.8407270682,199.362908273,534.186965627,531.995537603,2.19142802324
 04/18  07:00:00,500.251339968,28.8006865534,0.0,0.0,149.522181205,199.362908273,449.1021321,440.354907635,8.74722446489
 04/18  08:00:00,1048.32564852,28.8006865534,0.0,0.0,448.566543614,448.566543614,216.346531617,200.952296344,15.3942352731
 04/18  09:00:00,1011.57823399,28.8006865534,0.0,0.0,448.566543614,448.566543614,108.569879291,93.1589876521,15.4108916387
 04/18  10:00:00,962.659754071,28.8006865534,0.0,0.0,448.566543614,448.566543614,71.175010796,53.5567111774,17.6182996186
 04/18  11:00:00,962.652572568,28.8006865534,0.0,0.0,448.566543614,448.566543614,58.9559434006,39.0752219609,19.8807214397
 04/18  12:00:00,912.815976653,28.8006865534,0.0,0.0,448.566543614,398.725816546,62.61270677,38.2181478607,24.3945589093
 04/18  13:00:00,962.66382737,28.8218736069,0.0,0.0,448.566543614,448.566543614,45.9513331919,21.5826807137,24.3686524782
 04/18  14:00:00,1023.24995525,28.9154888984,9.33248947253,0.0,448.566543614,448.566543614,22.2933008125,6.90612944792,15.3871713645
 04/18  15:00:00,1052.82323615,28.8006865534,27.9982086025,0.0,448.566543614,448.566543614,14.1812123148,0.997210865155,13.1840014497
 04/18  16:00:00,1133.31813629,28.8006865534,58.3840552406,0.0,448.566543614,448.566543614,20.2728720556,0.41456368455,19.858308371
 04/18  17:00:00,1050.48838078,28.851469108,87.5330971789,0.0,348.885089477,398.725816546,13.3234673344,2.36270771195,10.9607596225
 04/18  18:00:00,820.458943789,28.9023207332,57.9809045621,0.0,249.203635341,299.044362409,30.0971122709,21.3427720163,8.75434025457
 04/18  19:00:00,731.938409429,28.8006865534,7.68293865964,0.0,249.203635341,299.044362409,41.5168431356,34.9607203056,6.55612282993
 04/18  20:00:00,586.774111757,28.8006865534,0.000333464866464,0.0,149.522181205,249.203635341,98.2190573684,89.478266177,8.74079119146
 04/18  21:00:00,562.370591609,28.8006865534,0.000502751123773,0.0,149.522181205,249.203635341,153.816851584,149.451886703,4.36496488115
 04/18  22:00:00,349.356828434,0.0,0.0,0.0,49.8407270682,199.362908273,2.19005773033,0.0,2.19005773033
 04/18  23:00:00,299.992069102,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991895168,0.0,2.18991895168
 04/18  24:00:00,287.769871296,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978013149,0.0,2.18978013149
 04/19  01:00:00,287.769869842,0.0,0.0,0.0,24.9203635341,199.362908273,2.18996199305,0.0,2.18996199305
 04/19  02:00:00,287.769869863,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982105797,0.0,2.18982105797
 04/19  03:00:00,287.769869895,0.0,0.0,0.0,24.9203635341,199.362908273,2.19000399531,0.0,2.19000399531
 04/19  04:00:00,299.992067727,0.0,0.0,0.0,24.9203635341,199.362908273,2.18986296103,0.0,2.18986296103
 04/19  05:00:00,349.358267233,0.0,0.0,0.0,49.8407270682,199.362908273,4.36495815426,0.0,4.36495815426
 04/19  06:00:00,402.079731348,29.1926164633,0.0,0.0,49.8407270682,199.362908273,362.541927998,360.350106531,2.19182146793
 04/19  07:00:00,500.156351595,28.8006865534,0.0,0.0,149.522181205,199.362908273,327.138604853,318.390405718,8.74819913458
 04/19  08:00:00,1048.28719834,28.8006865534,0.0,0.0,448.566543614,448.566543614,168.175637174,152.782968882,15.3926682925
 04/19  09:00:00,1011.59458181,28.8006865534,0.0,0.0,448.566543614,448.566543614,134.037228567,116.428657908,17.6085706585
 04/19  10:00:00,962.673347455,28.8006865534,0.0,0.0,448.566543614,448.566543614,87.9982431602,72.5814553299,15.4167878303
 04/19  11:00:00,962.640984752,28.8006865534,0.0,0.0,448.566543614,448.566543614,46.2626784522,24.1728224283,22.0898560239
 04/19  12:00:00,912.807179053,28.8006865534,0.0,0.0,448.566543614,398.725816546,51.4236676189,27.0284849008,24.3951827181
 04/19  13:00:00,962.631816114,28.8006865534,0.0,0.0,448.566543614,448.566543614,29.5488628108,7.39903239896,22.1498304119
 04/19  14:00:00,962.618629206,28.8006865534,0.0,0.0,448.566543614,448.566543614,17.9885811812,2.60311757918,15.385463602
 04/19  15:00:00,999.872946512,28.8006865534,10.4941552302,0.0,448.566543614,448.566543614,17.9914147836,2.61049756607,15.3809172175
 04/19  16:00:00,1097.73951584,28.8215287421,33.7581830883,0.0,448.566543614,448.566543614,18.343505599,0.690813014406,17.6526925846
 04/19  17:00:00,994.723566296,28.8347942348,33.8275993127,0.0,348.885089477,398.725816546,19.0341526851,8.07511707224,10.9590356129
 04/19  18:00:00,828.546972084,28.8958726122,65.7257533011,0.0,249.203635341,299.044362409,35.5615782335,24.6234610062,10.9381172273
 04/19  19:00:00,765.125698428,28.8006865534,29.8938308423,0.0,249.203635341,299.044362409,43.1069533232,36.5509477203,6.55600560289
 04/19  20:00:00,576.636084092,28.8006865534,0.0,0.0,149.522181205,249.203635341,89.5793829647,83.0184759573,6.56090700747
 04/19  21:00:00,552.227139041,28.8006865534,0.0,0.0,149.522181205,249.203635341,140.999732987,136.634625714,4.36510727297
 04/19  22:00:00,349.356826621,0.0,0.0,0.0,49.8407270682,199.362908273,2.18997822381,0.0,2.18997822381
 04/19  23:00:00,299.992067556,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983702707,0.0,2.18983702707
 04/19  24:00:00,287.769869843,0.0,0.0,0.0,24.9203635341,199.362908273,2.19001966947,0.0,2.19001966947
 04/20  01:00:00,287.769868518,0.0,0.0,0.0,24.9203635341,199.362908273,2.1898754691,0.0,2.1898754691
 04/20  02:00:00,287.769868707,0.0,0.0,0.0,24.9203635341,199.362908273,2.19005546658,0.0,2.19005546658
 04/20  03:00:00,287.769868694,0.0,0.0,0.0,24.9203635341,199.362908273,4.35968080299,0.0,4.35968080299
 04/20  04:00:00,299.992066501,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994877061,0.0,2.18994877061
 04/20  05:00:00,349.358264619,0.0,0.0,0.0,49.8407270682,199.362908273,2.19264101891,0.0,2.19264101891
 04/20  06:00:00,393.815377896,29.5042477528,0.0,0.0,49.8407270682,199.362908273,325.865941597,321.502707806,4.36323379114
 04/20  07:00:00,500.132610239,28.8006865534,0.0,0.0,149.522181205,199.362908273,298.974780225,290.227026782,8.74775344351
 04/20  08:00:00,1048.26513015,28.8006865534,0.0,0.0,448.566543614,448.566543614,140.118684558,124.725322805,15.3933617522
 04/20  09:00:00,1011.5707566,28.8006865534,0.0,0.0,448.566543614,448.566543614,100.892836612,85.4841177381,15.4087188742
 04/20  10:00:00,962.660771713,28.8006865534,0.0,0.0,448.566543614,448.566543614,73.9166145652,56.2985839393,17.6180306259
 04/20  11:00:00,962.638979399,28.8006865534,0.0,0.0,448.566543614,448.566543614,41.5869079261,21.7040094099,19.8828985162
 04/20  12:00:00,912.804078117,28.8006865534,0.0,0.0,448.566543614,398.725816546,47.4966631322,23.1006003712,24.396062761
 04/20  13:00:00,1025.44627629,29.3077132572,11.1354184389,0.0,448.566543614,448.566543614,32.4959814342,8.13333450878,24.3626469254
 04/20  14:00:00,1093.85819748,29.6035581634,67.0012553996,0.0,448.566543614,448.566543614,16.1267045554,2.93863286009,13.1880716953
 04/20  15:00:00,1198.82474394,29.5639141396,168.963810378,0.0,448.566543614,448.566543614,16.0454450691,0.664087371998,15.3813576971
 04/20  16:00:00,1320.03949775,31.0174944295,238.264001592,0.0,448.566543614,448.566543614,17.8456403547,0.194042173255,17.6515981814
 04/20  17:00:00,1211.54150987,30.8032412993,242.843593393,0.0,348.885089477,398.725816546,17.5232792666,4.37538499003,13.1478942765
 04/20  18:00:00,1009.88063854,30.008608689,241.336393642,0.0,249.203635341,299.044362409,28.7619851646,20.0069014817,8.75508368299
 04/20  19:00:00,916.49656218,28.8006865534,167.25109094,0.0,249.203635341,299.044362409,38.9784210932,32.4223308465,6.55609024666
 04/20  20:00:00,651.310727436,28.8006865534,33.0034760571,0.0,149.522181205,249.203635341,58.1453932305,51.5847051875,6.56068804297
 04/20  21:00:00,552.191853408,28.8006865534,0.0,0.0,149.522181205,249.203635341,94.2012813013,89.8361243143,4.36515698701
 04/20  22:00:00,349.356825422,0.0,0.0,0.0,49.8407270682,199.362908273,2.18992904117,0.0,2.18992904117
 04/20  23:00:00,299.992066336,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978447487,0.0,2.18978447487
 04/20  24:00:00,287.769868588,0.0,0.0,0.0,24.9203635341,199.362908273,2.18996436679,0.0,2.18996436679
 04/21  01:00:00,287.769867341,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981815302,0.0,2.18981815302
 04/21  02:00:00,287.769867325,0.0,0.0,0.0,24.9203635341,199.362908273,4.35984506179,0.0,4.35984506179
 04/21  03:00:00,287.76986737,0.0,0.0,0.0,24.9203635341,199.362908273,2.1900266667,0.0,2.1900266667
 04/21  04:00:00,299.992064997,0.0,0.0,0.0,24.9203635341,199.362908273,2.18988082631,0.0,2.18988082631
 04/21  05:00:00,349.358262559,0.0,0.0,0.0,49.8407270682,199.362908273,2.19239260796,0.0,2.19239260796
 04/21  06:00:00,394.107525465,29.7686014557,0.0,0.0,49.8407270682,199.362908273,364.902605555,360.539142442,4.36346311332
 04/21  07:00:00,500.115155105,28.8006865534,0.0,0.0,149.522181205,199.362908273,275.231607555,266.484280987,8.74732656873
 04/21  08:00:00,1051.68102736,28.8683161061,0.000217236605769,0.0,448.566543614,448.566543614,100.130989854,84.7391325178,15.3918573365
 04/21  09:00:00,1012.27614521,29.5366211048,0.0,0.0,448.566543614,448.566543614,59.3753225529,43.9654728809,15.409849672
 04/21  10:00:00,963.349206622,29.5116564348,0.0,0.0,448.566543614,448.566543614,43.2968206931,25.6800250817,17.6167956114
 04/21  11:00:00,1037.49104332,28.8252169034,33.0384339462,0.0,448.566543614,448.566543614,33.2672392621,13.3843112126,19.8829280494
 04/21  12:00:00,1114.55755112,29.1106763736,136.06404668,0.0,448.566543614,398.725816546,37.2047631796,12.8115075432,24.3932556364
 04/21  13:00:00,1272.43024298,30.8922576814,239.330535577,0.0,448.566543614,448.566543614,26.4953076561,2.1321368866,24.3631707694
 04/21  14:00:00,1299.92961986,31.8676782215,261.958507435,0.0,448.566543614,448.566543614,13.5510381582,0.362760838429,13.1882773198
 04/21  15:00:00,1309.80727701,31.787868758,270.200173516,0.0,448.566543614,448.566543614,15.3808955321,0.0,15.3808955321
 04/21  16:00:00,1369.86970716,33.0751584879,278.815777887,0.0,448.566543614,448.566543614,17.6514051716,0.0,17.6514051716
 04/21  17:00:00,1259.7349135,31.6456679542,283.325605127,0.0,348.885089477,398.725816546,13.1477818273,0.0,13.1477818273
 04/21  18:00:00,1050.50314284,30.2768872917,276.95880673,0.0,249.203635341,299.044362409,8.75497794923,0.0,8.75497794923
 04/21  19:00:00,1020.75263275,28.8006865534,267.726889057,0.0,249.203635341,299.044362409,8.96736716948,2.41136070655,6.55600646293
 04/21  20:00:00,823.722721851,28.8006865534,181.274985354,0.0,149.522181205,249.203635341,28.424113709,21.8635429842,6.56057072475
 04/21  21:00:00,684.74571429,28.8006865534,69.5048504816,0.0,149.522181205,249.203635341,46.1346643623,41.7695734784,4.3650908839
 04/21  22:00:00,349.356824086,0.0,0.0,0.0,49.8407270682,199.362908273,2.18989652025,0.0,2.18989652025
 04/21  23:00:00,299.992065002,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974950568,0.0,2.18974950568
 04/21  24:00:00,287.769867203,0.0,0.0,0.0,24.9203635341,199.362908273,2.18992657538,0.0,2.18992657538
 04/22  01:00:00,237.929138904,0.0,0.0,0.0,24.9203635341,149.522181205,2.18977792136,0.0,2.18977792136
 04/22  02:00:00,237.929138888,0.0,0.0,0.0,24.9203635341,149.522181205,4.35975650792,0.0,4.35975650792
 04/22  03:00:00,237.929138914,0.0,0.0,0.0,24.9203635341,149.522181205,2.18997835632,0.0,2.18997835632
 04/22  04:00:00,250.151336601,0.0,0.0,0.0,24.9203635341,149.522181205,2.18983007629,0.0,2.18983007629
 04/22  05:00:00,274.597169728,0.0,0.0,0.0,24.9203635341,149.522181205,2.19233476876,0.0,2.19233476876
 04/22  06:00:00,394.110010371,29.8443066042,0.0,0.0,49.8407270682,199.362908273,264.611190422,260.247761401,4.36342902153
 04/22  07:00:00,410.548254534,28.8006865534,0.00079371152765,0.0,49.8407270682,199.362908273,251.634809257,247.264658367,4.37015088972
 04/22  08:00:00,649.562067208,28.8006865534,0.0,0.0,249.203635341,249.203635341,174.837459324,168.282522452,6.55493687182
 04/22  09:00:00,612.873543276,28.8006865534,0.0,0.0,249.203635341,249.203635341,143.848270576,135.094275001,8.75399557494
 04/22  10:00:00,563.957761979,28.8006865534,0.0,0.0,249.203635341,249.203635341,108.863792269,100.116310845,8.74748142425
 04/22  11:00:00,563.918105776,28.8006865534,0.0,0.0,249.203635341,249.203635341,54.9369492835,43.9902102914,10.9467389921
 04/22  12:00:00,563.922489414,28.8006865534,0.0,0.0,249.203635341,249.203635341,60.6423408814,51.8926531681,8.74968771328
 04/22  13:00:00,611.939675657,28.8304440225,16.9111187381,0.0,249.203635341,249.203635341,58.6495976305,49.9027786353,8.7468189952
 04/22  14:00:00,566.823934614,28.8006865534,181.571306853,0.0,74.7610906023,174.442544739,65.9626521437,59.4076428942,6.55500924954
 04/22  15:00:00,634.083016754,28.8006865534,247.932402052,0.0,74.7610906023,174.442544739,36.0936782828,31.720053013,4.37362526979
 04/22  16:00:00,709.09394265,29.0154418957,270.057142755,0.0,74.7610906023,174.442544739,36.6116953324,30.0586169696,6.55307836284
 04/22  17:00:00,683.3854639,29.8810273941,280.726852427,0.0,24.9203635341,149.522181205,40.5339040407,36.1707511757,4.36315286506
 04/22  18:00:00,571.469057329,20.2098806991,200.210654181,0.0,24.9203635341,149.522181205,2.19178012232,0.0,2.19178012232
 04/22  19:00:00,342.75525395,4.62708424645,45.2140719838,0.0,24.9203635341,149.522181205,4.36352110223,0.0,4.36352110223
 04/22  20:00:00,323.485481566,0.0,0.0,0.0,24.9203635341,149.522181205,2.19174072148,0.0,2.19174072148
 04/22  21:00:00,299.042045062,0.0,0.0,0.0,24.9203635341,149.522181205,4.36653823554,0.0,4.36653823554
 04/22  22:00:00,274.595732035,0.0,0.0,0.0,24.9203635341,149.522181205,2.18997109506,0.0,2.18997109506
 04/22  23:00:00,250.151336502,0.0,0.0,0.0,24.9203635341,149.522181205,2.18982267787,0.0,2.18982267787
 04/22  24:00:00,237.929138833,0.0,0.0,0.0,24.9203635341,149.522181205,2.1899966121,0.0,2.1899966121
 04/23  01:00:00,237.928658372,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897069881,0.0,2.18897069881
 04/23  02:00:00,237.92865844,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906297386,0.0,2.18906297386
 04/23  03:00:00,237.928658548,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915490055,0.0,2.18915490055
 04/23  04:00:00,250.150856328,0.0,0.0,0.0,24.9203635341,149.522181205,2.18898267681,0.0,2.18898267681
 04/23  05:00:00,274.596689025,0.0,0.0,0.0,24.9203635341,149.522181205,2.19177980416,0.0,2.19177980416
 04/23  06:00:00,289.309376346,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914015378,0.0,2.18914015378
 04/23  07:00:00,296.666438698,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914466037,0.0,2.18914466037
 04/23  08:00:00,308.641822116,11.9753833596,0.0,0.0,24.9203635341,149.522181205,2.18906021834,0.0,2.18906021834
 04/23  09:00:00,273.120726188,13.1208807946,0.0,0.0,24.9203635341,149.522181205,2.18915225136,0.0,2.18915225136
 04/23  10:00:00,229.110517924,17.9994637281,0.0,0.0,24.9203635341,149.522181205,2.18913835536,0.0,2.18913835536
 04/23  11:00:00,211.112011892,0.0,0.0,0.0,24.9203635341,149.522181205,2.1907862153,0.0,2.1907862153
 04/23  12:00:00,211.112012392,0.0,0.0,0.0,24.9203635341,149.522181205,4.36140876999,0.0,4.36140876999
 04/23  13:00:00,211.113449039,0.0,0.0,0.0,24.9203635341,149.522181205,2.19302416564,0.0,2.19302416564
 04/23  14:00:00,211.112012277,0.0,0.0,0.0,24.9203635341,149.522181205,4.36163031005,0.0,4.36163031005
 04/23  15:00:00,240.916799229,1.94031716011,22.1488462413,0.0,24.9203635341,149.522181205,2.18903746648,0.0,2.18903746648
 04/23  16:00:00,550.484749432,21.4383492514,200.073475174,0.0,24.9203635341,149.522181205,2.18915578264,0.0,2.18915578264
 04/23  17:00:00,544.281163562,18.8284954524,161.54769286,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/23  18:00:00,565.721310275,22.5855128317,179.405968247,0.0,24.9203635341,149.522181205,2.18914179276,0.0,2.18914179276
 04/23  19:00:00,293.664418504,0.36986908765,2.31319310381,0.0,24.9203635341,149.522181205,2.18912782069,0.0,2.18912782069
 04/23  20:00:00,323.48404309,0.0,0.0,0.0,24.9203635341,149.522181205,2.18900714414,0.0,2.18900714414
 04/23  21:00:00,299.041084691,0.0,0.0,0.0,24.9203635341,149.522181205,4.36324629766,0.0,4.36324629766
 04/23  22:00:00,274.59525182,0.0,0.0,0.0,24.9203635341,149.522181205,2.18898930395,0.0,2.18898930395
 04/23  23:00:00,250.150856182,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/23  24:00:00,237.928658381,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908097469,0.0,2.18908097469
 04/24  01:00:00,287.769863252,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977962594,0.0,2.18977962594
 04/24  02:00:00,287.769863226,0.0,0.0,0.0,24.9203635341,199.362908273,4.3597431886,0.0,4.3597431886
 04/24  03:00:00,287.769863238,0.0,0.0,0.0,24.9203635341,199.362908273,2.18996335547,0.0,2.18996335547
 04/24  04:00:00,299.992060925,0.0,0.0,0.0,24.9203635341,199.362908273,2.189810182,0.0,2.189810182
 04/24  05:00:00,349.358255908,0.0,0.0,0.0,49.8407270682,199.362908273,2.19230075154,0.0,2.19230075154
 04/24  06:00:00,393.293248951,28.910316885,0.0,0.0,49.8407270682,199.362908273,423.300692585,418.937343842,4.36334874293
 04/24  07:00:00,500.177420184,28.8006865534,0.0,0.0,149.522181205,199.362908273,355.49381115,346.747021611,8.74678953938
 04/24  08:00:00,1048.38929194,28.9333202345,0.0,0.0,448.566543614,448.566543614,126.270491872,110.87690439,15.3935874811
 04/24  09:00:00,1012.41161243,29.6666468501,0.0,0.0,448.566543614,448.566543614,65.9182662613,50.5110867984,15.4071794629
 04/24  10:00:00,963.449664803,29.6088079551,0.0,0.0,448.566543614,448.566543614,47.319420479,29.7039230687,17.6154974103
 04/24  11:00:00,1002.4769229,28.8351263712,9.06767325758,0.0,448.566543614,448.566543614,37.5964156907,17.7177331526,19.8786825381
 04/24  12:00:00,1114.45298555,28.8006865534,136.095253079,0.0,448.566543614,398.725816546,40.5437367299,16.1514447348,24.3922919951
 04/24  13:00:00,1271.22034484,29.5045635061,236.452977613,0.0,448.566543614,448.566543614,24.7955362863,2.64993154922,22.1456047371
 04/24  14:00:00,1301.34954917,29.7512146101,261.421271728,0.0,448.566543614,448.566543614,15.8631125644,0.479223278686,15.3838892857
 04/24  15:00:00,1326.41141227,29.4473945496,283.990675814,0.0,448.566543614,448.566543614,13.1849942191,0.0,13.1849942191
 04/24  16:00:00,1399.46025251,31.1409615495,304.451658148,0.0,448.566543614,448.566543614,19.855494889,0.0,19.855494889
 04/24  17:00:00,1295.53724087,31.4413281683,312.263248707,0.0,348.885089477,398.725816546,10.9589955819,0.0,10.9589955819
 04/24  18:00:00,1090.74389183,30.6375868135,308.810034112,0.0,249.203635341,299.044362409,8.75340826338,0.0,8.75340826338
 04/24  19:00:00,1037.7720263,28.8319500767,286.394137301,0.0,249.203635341,299.044362409,6.94741182078,0.391537969057,6.55587385172
 04/24  20:00:00,913.025027371,28.8006865534,264.857675275,0.0,149.522181205,249.203635341,20.931814385,12.1916635722,8.74015081278
 04/24  21:00:00,777.980798734,28.8006865534,160.334575991,0.0,149.522181205,249.203635341,36.9010902404,32.5363894438,4.36470079657
 04/24  22:00:00,349.356820245,0.0,0.0,0.0,49.8407270682,199.362908273,2.18992671362,0.0,2.18992671362
 04/24  23:00:00,299.992061046,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977341051,0.0,2.18977341051
 04/24  24:00:00,287.769863131,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994156592,0.0,2.18994156592
 04/25  01:00:00,287.769861663,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978426047,0.0,2.18978426047
 04/25  02:00:00,287.769861636,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994971385,0.0,2.18994971385
 04/25  03:00:00,287.769861626,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979413416,0.0,2.18979413416
 04/25  04:00:00,299.992059467,0.0,0.0,0.0,24.9203635341,199.362908273,2.18995941759,0.0,2.18995941759
 04/25  05:00:00,349.358254268,0.0,0.0,0.0,49.8407270682,199.362908273,4.36490013609,0.0,4.36490013609
 04/25  06:00:00,394.251135054,30.0013758045,0.0,0.0,49.8407270682,199.362908273,237.747361352,235.555833471,2.19152788073
 04/25  07:00:00,500.042003873,28.8006865534,0.0,0.0,149.522181205,199.362908273,174.841231603,166.093642271,8.74758933219
 04/25  08:00:00,1053.82633273,29.3551863344,0.0,0.0,448.566543614,448.566543614,59.7041090198,44.3149454974,15.3891635224
 04/25  09:00:00,1013.08308757,30.3590464217,0.0,0.0,448.566543614,448.566543614,38.5314025752,23.1214872936,15.4099152816
 04/25  10:00:00,1004.33381473,30.1789873239,9.58648750193,0.0,448.566543614,448.566543614,30.2125164942,12.5985684124,17.6139480818
 04/25  11:00:00,1174.52512546,29.0958785631,146.114161241,0.0,448.566543614,448.566543614,24.3829405809,4.50682339017,19.8761171908
 04/25  12:00:00,1237.67638167,28.9974039256,254.377469165,0.0,448.566543614,398.725816546,28.1925074988,3.80371767797,24.3887898208
 04/25  13:00:00,1306.88577391,31.2892186955,267.433089515,0.0,448.566543614,448.566543614,24.7579052845,0.397156319617,24.3607489649
 04/25  14:00:00,1319.89635779,32.2327988755,276.637471093,0.0,448.566543614,448.566543614,13.1870912691,0.0,13.1870912691
 04/25  15:00:00,1332.44438808,32.3854324698,288.203886592,0.0,448.566543614,448.566543614,15.3785518955,0.0,15.3785518955
 04/25  16:00:00,1396.13897838,34.6064177099,299.604594263,0.0,448.566543614,448.566543614,17.6499581811,0.0,17.6499581811
 04/25  17:00:00,1287.10783021,31.7154770977,305.534608045,0.0,348.885089477,398.725816546,11.233244665,0.0,11.233244665
 04/25  18:00:00,1057.86978129,28.8933631642,283.178168258,0.0,249.203635341,299.044362409,10.6633120012,0.0,10.6633120012
 04/25  19:00:00,997.609262044,28.8006865534,253.162878075,0.0,249.203635341,299.044362409,6.73077763879,0.176076755707,6.55470088309
 04/25  20:00:00,820.569003686,28.8006865534,177.706496875,0.0,149.522181205,249.203635341,17.8809118545,11.3207499871,6.56016186739
 04/25  21:00:00,688.417201662,28.8006865534,72.8513826087,0.0,149.522181205,249.203635341,41.4927244754,37.1280389081,4.36468556729
 04/25  22:00:00,349.356818459,0.0,0.0,0.0,49.8407270682,199.362908273,2.18976980148,0.0,2.18976980148
 04/25  23:00:00,299.992059345,0.0,0.0,0.0,24.9203635341,199.362908273,2.18993495047,0.0,2.18993495047
 04/25  24:00:00,287.769861571,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977916264,0.0,2.18977916264
 04/26  01:00:00,287.769860178,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994069956,0.0,2.18994069956
 04/26  02:00:00,287.769860233,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978271201,0.0,2.18978271201
 04/26  03:00:00,287.769860315,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994509054,0.0,2.18994509054
 04/26  04:00:00,299.992058199,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978698493,0.0,2.18978698493
 04/26  05:00:00,349.358251402,0.0,0.0,0.0,49.8407270682,199.362908273,4.36483560086,0.0,4.36483560086
 04/26  06:00:00,394.972870003,30.7188877285,0.0,0.0,49.8407270682,199.362908273,247.169845149,242.806765455,4.36307969433
 04/26  07:00:00,500.085389522,28.8006865534,0.0,0.0,149.522181205,199.362908273,231.575938286,225.011334623,6.56460366278
 04/26  08:00:00,1048.23431498,28.8006865534,0.0,0.0,448.566543614,448.566543614,98.0020719324,82.6138567846,15.3882151478
 04/26  09:00:00,1011.53247958,28.8006865534,0.0,0.0,448.566543614,448.566543614,51.2450003206,33.6369714472,17.6080288734
 04/26  10:00:00,962.795810373,28.9674750623,0.0,0.0,448.566543614,448.566543614,28.8086760734,13.3940224379,15.4146536356
 04/26  11:00:00,963.409877254,29.5826100327,0.0,0.0,448.566543614,448.566543614,26.7235237207,6.84451303354,19.8790106872
 04/26  12:00:00,912.798394078,28.8006865534,0.0,0.0,448.566543614,398.725816546,39.7809097127,15.3925193471,24.3883903656
 04/26  13:00:00,963.903533328,30.0752512673,0.0,0.0,448.566543614,448.566543614,28.0909598356,3.73079767683,24.3601621588
 04/26  14:00:00,1027.84442243,30.4593183759,12.3737784889,0.0,448.566543614,448.566543614,19.628813922,6.44021718632,13.1885967357
 04/26  15:00:00,1062.56727396,30.6960046531,35.8347766783,0.0,448.566543614,448.566543614,21.4071687488,6.03212095827,15.3750477905
 04/26  16:00:00,1052.59862718,30.9213318631,8.23922864804,0.0,448.566543614,448.566543614,24.4165426113,6.76707303834,17.649469573
 04/26  17:00:00,908.864736119,28.8753887444,0.0,0.0,348.885089477,398.725816546,29.2972077022,16.1506951323,13.1465125699
 04/26  18:00:00,699.314402388,28.8006865534,0.0,0.0,249.203635341,299.044362409,53.9344327255,45.180454344,8.75397838156
 04/26  19:00:00,674.891591359,28.8006865534,0.0,0.0,249.203635341,299.044362409,84.6063056958,78.0510785591,6.55522713666
 04/26  20:00:00,576.674540251,28.8006865534,0.0,0.0,149.522181205,249.203635341,141.429380611,134.869746871,6.5596337404
 04/26  21:00:00,552.24299315,28.8006865534,0.0,0.0,149.522181205,249.203635341,162.578551875,158.214022643,4.36452923268
 04/26  22:00:00,349.356817025,0.0,0.0,0.0,49.8407270682,199.362908273,2.18993783302,0.0,2.18993783302
 04/26  23:00:00,299.992057943,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977956169,0.0,2.18977956169
 04/26  24:00:00,287.769860189,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994167982,0.0,2.18994167982
 04/27  01:00:00,287.769858796,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897802339,0.0,2.1897802339
 04/27  02:00:00,287.769858883,0.0,0.0,0.0,24.9203635341,199.362908273,2.18993969251,0.0,2.18993969251
 04/27  03:00:00,287.769858963,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977914682,0.0,2.18977914682
 04/27  04:00:00,299.992056756,0.0,0.0,0.0,24.9203635341,199.362908273,4.35971626143,0.0,4.35971626143
 04/27  05:00:00,349.358248965,0.0,0.0,0.0,49.8407270682,199.362908273,2.19241797532,0.0,2.19241797532
 04/27  06:00:00,385.929393358,30.1628508208,0.0,0.0,49.8407270682,199.362908273,325.206684018,320.843322948,4.36336107012
 04/27  07:00:00,500.11266287,28.8006865534,0.0,0.0,149.522181205,199.362908273,270.438898342,263.873943616,6.56495472601
 04/27  08:00:00,1048.24712429,28.8006865534,0.0,0.0,448.566543614,448.566543614,116.110656879,100.721894192,15.3887626872
 04/27  09:00:00,1011.53940101,28.8006865534,0.0,0.0,448.566543614,448.566543614,60.9316931904,43.3254677053,17.6062254851
 04/27  10:00:00,962.638625051,28.8006865534,0.0,0.0,448.566543614,448.566543614,41.9277183686,26.5151953643,15.4125230044
 04/27  11:00:00,962.733552198,28.9006467571,0.0,0.0,448.566543614,448.566543614,34.4290037865,14.5500849874,19.8789187991
 04/27  12:00:00,912.799891965,28.8006865534,0.0,0.0,448.566543614,398.725816546,41.9797110723,17.5919693943,24.3877416779
 04/27  13:00:00,963.341684451,29.5055245606,0.0,0.0,448.566543614,448.566543614,38.8007289453,14.4415329511,24.3591959942
 04/27  14:00:00,963.830584158,30.0130064547,0.0,0.0,448.566543614,448.566543614,15.4187212228,2.23062906118,13.1880921616
 04/27  15:00:00,1027.0687571,30.4566695624,11.6148911278,0.0,448.566543614,448.566543614,16.0193155654,0.644961189717,15.3743543757
 04/27  16:00:00,1034.7579596,30.7116406388,1.02917581052,0.0,448.566543614,448.566543614,19.047939526,1.39960993024,17.6483295957
 04/27  17:00:00,898.669073819,28.8161870636,0.0,0.0,348.885089477,398.725816546,23.3980042159,10.2522928607,13.1457113552
 04/27  18:00:00,699.306225209,28.8006865534,0.0,0.0,249.203635341,299.044362409,43.2967651598,34.5433465382,8.75341862154
 04/27  19:00:00,674.901576531,28.8006865534,0.0,0.0,249.203635341,299.044362409,98.8378969424,92.2830931711,6.55480377133
 04/27  20:00:00,576.687655631,28.8006865534,0.0,0.0,149.522181205,249.203635341,160.3874642,153.827272484,6.56019171635
 04/27  21:00:00,552.26440536,28.8006865534,0.0,0.0,149.522181205,249.203635341,192.940494657,188.575765573,4.36472908381
 04/27  22:00:00,349.356815583,0.0,0.0,0.0,49.8407270682,199.362908273,2.18979198157,0.0,2.18979198157
 04/27  23:00:00,299.992056535,0.0,0.0,0.0,24.9203635341,199.362908273,2.18995102416,0.0,2.18995102416
 04/27  24:00:00,287.769858722,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979026594,0.0,2.18979026594
 04/28  01:00:00,287.769857338,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994569739,0.0,2.18994569739
 04/28  02:00:00,287.769857367,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978271169,0.0,2.18978271169
 04/28  03:00:00,287.769857461,0.0,0.0,0.0,24.9203635341,199.362908273,2.18993902797,0.0,2.18993902797
 04/28  04:00:00,299.992055321,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897759171,0.0,2.1897759171
 04/28  05:00:00,349.358246808,0.0,0.0,0.0,49.8407270682,199.362908273,4.3647780488,0.0,4.3647780488
 04/28  06:00:00,385.637576384,29.8295866176,0.0,0.0,49.8407270682,199.362908273,382.962987182,378.59976567,4.36322151275
 04/28  07:00:00,500.153649109,28.8006865534,0.0,0.0,149.522181205,199.362908273,326.753060602,320.188470987,6.56458961494
 04/28  08:00:00,1048.27841367,28.8006865534,0.0,0.0,448.566543614,448.566543614,158.710413067,143.323390314,15.3870227527
 04/28  09:00:00,1011.55190797,28.8006865534,0.0,0.0,448.566543614,448.566543614,78.0016852691,60.394845149,17.6068401201
 04/28  10:00:00,962.645109317,28.8006865534,0.0,0.0,448.566543614,448.566543614,50.800978211,35.3871013667,15.4138768443
 04/28  11:00:00,962.641884243,28.8006865534,0.0,0.0,448.566543614,448.566543614,45.7263199241,25.8504643151,19.875855609
 04/28  12:00:00,951.929562355,28.8006865534,8.38365313746,0.0,448.566543614,398.725816546,51.7063010133,27.3194038499,24.3868971634
 04/28  13:00:00,1169.77654886,29.3792427995,143.335647156,0.0,448.566543614,448.566543614,33.5066141608,9.14899857115,24.3576155897
 04/28  14:00:00,1280.59474313,30.2989487086,247.316303641,0.0,448.566543614,448.566543614,14.0593180398,0.873713153345,13.1856048865
 04/28  15:00:00,1289.14145806,30.4431474988,253.80395307,0.0,448.566543614,448.566543614,15.377310549,0.0,15.377310549
 04/28  16:00:00,1342.81309008,31.1413437402,255.869862732,0.0,448.566543614,448.566543614,17.647130742,0.0,17.647130742
 04/28  17:00:00,1235.04646508,30.6937484602,260.54020007,0.0,348.885089477,398.725816546,10.9580095221,0.0,10.9580095221
 04/28  18:00:00,1036.41905141,29.9538987502,262.02415034,0.0,249.203635341,299.044362409,9.42080232715,0.667044195457,8.75375813169
 04/28  19:00:00,1005.89496449,28.8006865534,260.590831831,0.0,249.203635341,299.044362409,22.5302546897,13.7970565372,8.73319815249
 04/28  20:00:00,824.334434087,28.8006865534,181.875532062,0.0,149.522181205,249.203635341,41.9060371059,35.3462482742,6.55978883173
 04/28  21:00:00,633.234980607,28.8006865534,39.2498048954,0.0,149.522181205,249.203635341,69.2099162339,64.8451243933,4.36479184057
 04/28  22:00:00,349.356814518,0.0,0.0,0.0,49.8407270682,199.362908273,2.18997213796,0.0,2.18997213796
 04/28  23:00:00,299.992055243,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980889568,0.0,2.18980889568
 04/28  24:00:00,287.769857446,0.0,0.0,0.0,24.9203635341,199.362908273,2.18996488911,0.0,2.18996488911
 04/29  01:00:00,237.929128812,0.0,0.0,0.0,24.9203635341,149.522181205,2.18979754094,0.0,2.18979754094
 04/29  02:00:00,237.929128851,0.0,0.0,0.0,24.9203635341,149.522181205,2.18995083658,0.0,2.18995083658
 04/29  03:00:00,237.929128809,0.0,0.0,0.0,24.9203635341,149.522181205,2.18978525375,0.0,2.18978525375
 04/29  04:00:00,250.151326673,0.0,0.0,0.0,24.9203635341,149.522181205,2.18993843276,0.0,2.18993843276
 04/29  05:00:00,274.597154511,0.0,0.0,0.0,24.9203635341,149.522181205,4.36478909424,0.0,4.36478909424
 04/29  06:00:00,385.385474166,29.6615754997,0.0,0.0,49.8407270682,199.362908273,267.786061668,265.594599983,2.19146168476
 04/29  07:00:00,400.374053209,28.8006865534,0.0,0.0,49.8407270682,199.362908273,199.985201715,193.440178767,6.54502294803
 04/29  08:00:00,649.580906414,28.8632328899,0.0,0.0,249.203635341,249.203635341,116.928961161,110.37470361,6.55425755082
 04/29  09:00:00,613.364197833,29.3353230635,0.0,0.0,249.203635341,249.203635341,85.1362132075,76.3829035429,8.75330966463
 04/29  10:00:00,667.2599132,29.1811606064,40.5975818421,0.0,249.203635341,249.203635341,56.6915717045,47.9454864,8.74608530452
 04/29  11:00:00,809.152855736,28.8006865534,177.179205363,0.0,249.203635341,249.203635341,42.0041742137,33.2442999745,8.75987423927
 04/29  12:00:00,866.774093021,28.8006865534,232.24231247,0.0,249.203635341,249.203635341,31.5894063255,22.8392332615,8.750173064
 04/29  13:00:00,912.279676364,28.8006865534,271.825982748,0.0,249.203635341,249.203635341,23.104749627,14.3588759493,8.74587367777
 04/29  14:00:00,680.040674681,28.8006865534,282.851302747,0.0,74.7610906023,174.442544739,20.7184830415,14.1634298571,6.55505318437
 04/29  15:00:00,680.957269701,28.8006865534,288.350524417,0.0,74.7610906023,174.442544739,15.5856955701,11.2128981266,4.37279744348
 04/29  16:00:00,737.030781382,28.8006865534,296.191244061,0.0,74.7610906023,174.442544739,24.0306429039,17.4778126841,6.55283021973
 04/29  17:00:00,696.959982656,28.8006865534,295.715664283,0.0,24.9203635341,149.522181205,26.727500602,22.3644633752,4.36303722684
 04/29  18:00:00,296.667863255,0.0,0.0,0.0,24.9203635341,149.522181205,2.19168751436,0.0,2.19168751436
 04/29  19:00:00,272.223468439,0.0,0.0,0.0,24.9203635341,149.522181205,4.36327960485,0.0,4.36327960485
 04/29  20:00:00,323.485467663,0.0,0.0,0.0,24.9203635341,149.522181205,2.19159215619,0.0,2.19159215619
 04/29  21:00:00,299.042027171,0.0,0.0,0.0,24.9203635341,149.522181205,4.36669123172,0.0,4.36669123172
 04/29  22:00:00,274.595722155,0.0,0.0,0.0,24.9203635341,149.522181205,2.18978462605,0.0,2.18978462605
 04/29  23:00:00,250.151326629,0.0,0.0,0.0,24.9203635341,149.522181205,2.18993761078,0.0,2.18993761078
 04/29  24:00:00,237.929128851,0.0,0.0,0.0,24.9203635341,149.522181205,2.18977181841,0.0,2.18977181841
 04/30  01:00:00,237.928650462,0.0,0.0,0.0,24.9203635341,149.522181205,2.18900069788,0.0,2.18900069788
 04/30  02:00:00,237.928650551,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907321915,0.0,2.18907321915
 04/30  03:00:00,237.928650597,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888425363,0.0,2.18888425363
 04/30  04:00:00,250.15084835,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895676546,0.0,2.18895676546
 04/30  05:00:00,274.596674528,0.0,0.0,0.0,24.9203635341,149.522181205,2.19143856031,0.0,2.19143856031
 04/30  06:00:00,280.765701806,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907356978,0.0,2.18907356978
 04/30  07:00:00,296.666430818,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888436462,0.0,2.18888436462
 04/30  08:00:00,296.666430807,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895665524,0.0,2.18895665524
 04/30  09:00:00,259.999837405,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902876832,0.0,2.18902876832
 04/30  10:00:00,211.111046209,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910072416,0.0,2.18910072416
 04/30  11:00:00,211.111999793,0.0,0.0,0.0,24.9203635341,149.522181205,2.19071737865,0.0,2.19071737865
 04/30  12:00:00,211.112000054,0.0,0.0,0.0,24.9203635341,149.522181205,2.19083181318,0.0,2.19083181318
