Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/30  13:00:00,211.113430874,0.0,0.0,0.0,24.9203635341,149.522181205,4.36620358859,0.0,4.36620358859
 04/30  14:00:00,211.112000202,0.0,0.0,0.0,24.9203635341,149.522181205,2.1906914399,0.0,2.1906914399
 04/30  15:00:00,211.111046012,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907874873,0.0,2.18907874873
 04/30  16:00:00,259.999837323,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888944815,0.0,2.18888944815
 04/30  17:00:00,296.666430763,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896163294,0.0,2.18896163294
 04/30  18:00:00,296.666430812,0.0,0.0,0.0,24.9203635341,149.522181205,2.18903366584,0.0,2.18903366584
 04/30  19:00:00,272.222035264,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910556051,0.0,2.18910556051
 04/30  20:00:00,323.484035205,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891628545,0.0,2.18891628545
 04/30  21:00:00,299.041070156,0.0,0.0,0.0,24.9203635341,149.522181205,2.19139689275,0.0,2.19139689275
 04/30  22:00:00,274.595243927,0.0,0.0,0.0,24.9203635341,149.522181205,2.18903276071,0.0,2.18903276071
 04/30  23:00:00,250.15084842,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910465665,0.0,2.18910465665
 04/30  24:00:00,237.928650606,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891537997,0.0,2.18891537997
 05/01  01:00:00,287.769853034,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969899478,0.0,2.18969899478
 05/01  02:00:00,287.769852977,0.0,0.0,0.0,24.9203635341,199.362908273,2.1898464084,0.0,2.1898464084
 05/01  03:00:00,287.769853086,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967570879,0.0,2.18967570879
 05/01  04:00:00,299.992050841,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982302189,0.0,2.18982302189
 05/01  05:00:00,349.3582402,0.0,0.0,0.0,49.8407270682,199.362908273,4.36467120962,0.0,4.36467120962
 05/01  06:00:00,385.336166567,29.5992110953,0.0,0.0,49.8407270682,199.362908273,285.959751171,283.768109724,2.19164144703
 05/01  07:00:00,500.104974277,28.8006865534,0.0,0.0,149.522181205,199.362908273,264.59475409,255.848477405,8.7462766852
 05/01  08:00:00,1068.54469089,28.8006865534,0.0360323127575,0.0,448.566543614,448.566543614,112.412083361,97.0241428804,15.3879404803
 05/01  09:00:00,1088.62972145,28.8006865534,15.7969761997,0.0,448.566543614,448.566543614,77.5154445669,62.1087133966,15.4067311704
 05/01  10:00:00,1129.4352784,28.8006865534,102.62556456,0.0,448.566543614,448.566543614,59.7714517439,42.15997246,17.6114792839
 05/01  11:00:00,1283.09105442,28.8006865534,251.021555178,0.0,448.566543614,448.566543614,42.5451928664,22.668294928,19.8768979384
 05/01  12:00:00,1279.86699256,28.8006865534,291.745920976,0.0,448.566543614,398.725816546,37.8023182865,13.4192940216,24.3830242648
 05/01  13:00:00,1341.0427851,28.8006865534,297.734363021,0.0,448.566543614,448.566543614,26.0347052077,3.89322639959,22.1414788081
 05/01  14:00:00,1339.31947347,28.831761098,297.030005048,0.0,448.566543614,448.566543614,18.4621604066,3.0800939514,15.3820664552
 05/01  15:00:00,1335.60349054,29.1822182707,295.661032113,0.0,448.566543614,448.566543614,15.6440309327,2.46406790604,13.1799630267
 05/01  16:00:00,1382.60537333,29.5451404618,297.252818642,0.0,448.566543614,448.566543614,22.2619420268,2.41120821361,19.8507338132
 05/01  17:00:00,1262.08058327,28.8006865534,292.780112377,0.0,348.885089477,398.725816546,26.8896147621,15.9313430822,10.9582716799
 05/01  18:00:00,1062.82186494,28.8006865534,292.482912771,0.0,249.203635341,299.044362409,55.8395824719,47.0855981447,8.75398432713
 05/01  19:00:00,990.888512996,28.8006865534,247.257275717,0.0,249.203635341,299.044362409,70.5862651203,64.0310633928,6.55520172752
 05/01  20:00:00,733.039919811,28.8006865534,92.2870396391,0.0,149.522181205,249.203635341,119.959924863,113.40049485,6.55943001255
 05/01  21:00:00,574.939156956,28.8006865534,2.35127858384,0.0,149.522181205,249.203635341,150.188599035,145.824144057,4.36445497762
 05/01  22:00:00,349.356809795,0.0,0.0,0.0,49.8407270682,199.362908273,2.1899001107,0.0,2.1899001107
 05/01  23:00:00,299.992050721,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972921989,0.0,2.18972921989
 05/01  24:00:00,287.769852935,0.0,0.0,0.0,24.9203635341,199.362908273,2.18987619038,0.0,2.18987619038
 05/02  01:00:00,287.76985153,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970202315,0.0,2.18970202315
 05/02  02:00:00,287.769851542,0.0,0.0,0.0,24.9203635341,199.362908273,2.18984634549,0.0,2.18984634549
 05/02  03:00:00,287.769851684,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967309889,0.0,2.18967309889
 05/02  04:00:00,299.992049489,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981732975,0.0,2.18981732975
 05/02  05:00:00,349.358237388,0.0,0.0,0.0,49.8407270682,199.362908273,4.36478922103,0.0,4.36478922103
 05/02  06:00:00,385.49702775,29.7503858423,0.0,0.0,49.8407270682,199.362908273,302.746161358,298.383179033,4.36298232524
 05/02  07:00:00,500.100021438,28.8006865534,0.0,0.0,149.522181205,199.362908273,256.806696238,250.242504204,6.56419203475
 05/02  08:00:00,1048.21639999,28.8006865534,0.0,0.0,448.566543614,448.566543614,75.4786691219,60.09059976,15.3880693619
 05/02  09:00:00,1011.53243489,28.8006865534,0.0,0.0,448.566543614,448.566543614,50.1861529282,34.4080187589,15.7781341694
 05/02  10:00:00,1021.63841919,28.8006865534,17.7137204347,0.0,448.566543614,448.566543614,43.0958944427,25.8569942253,17.2389002174
 05/02  11:00:00,1135.92568484,28.8006865534,108.478111362,0.0,448.566543614,448.566543614,30.3903463421,10.5202969942,19.8700493479
 05/02  12:00:00,1172.71830947,28.8006865534,193.196829708,0.0,448.566543614,398.725816546,36.1727093681,11.7884417641,24.384267604
 05/02  13:00:00,1287.4021632,29.0424540851,255.537068911,0.0,448.566543614,448.566543614,23.7013977413,1.56207635659,22.1393213847
 05/02  14:00:00,1299.19999013,29.6713911556,266.032410944,0.0,448.566543614,448.566543614,15.640021818,0.259357740167,15.3806640779
 05/02  15:00:00,1309.07073027,30.1720027258,270.156469819,0.0,448.566543614,448.566543614,13.1823554359,0.0,13.1823554359
 05/02  16:00:00,1369.5282003,30.8288073461,278.109007455,0.0,448.566543614,448.566543614,19.8509499862,0.0,19.8509499862
 05/02  17:00:00,1217.76440656,29.0050190756,244.71533035,0.0,348.885089477,398.725816546,10.9569029904,0.0,10.9569029904
 05/02  18:00:00,820.168622279,28.8006865534,77.669850292,0.0,249.203635341,299.044362409,12.8425787785,4.0897254548,8.75285332371
 05/02  19:00:00,674.847005478,28.8006865534,0.0,0.0,249.203635341,299.044362409,25.1515243507,18.5962453861,6.55527896461
 05/02  20:00:00,576.612216717,28.8006865534,0.0,0.0,149.522181205,249.203635341,58.6086771293,52.0492067775,6.55947035184
 05/02  21:00:00,552.198721382,28.8006865534,0.0,0.0,149.522181205,249.203635341,104.630307897,100.265814484,4.36449341232
 05/02  22:00:00,349.35680837,0.0,0.0,0.0,49.8407270682,199.362908273,2.18991902386,0.0,2.18991902386
 05/02  23:00:00,299.992049251,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974559752,0.0,2.18974559752
 05/02  24:00:00,287.769851491,0.0,0.0,0.0,24.9203635341,199.362908273,2.18988943899,0.0,2.18988943899
 05/03  01:00:00,287.769850046,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971271542,0.0,2.18971271542
 05/03  02:00:00,287.769850076,0.0,0.0,0.0,24.9203635341,199.362908273,2.18985391113,0.0,2.18985391113
 05/03  03:00:00,287.769850198,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967810987,0.0,2.18967810987
 05/03  04:00:00,299.992048014,0.0,0.0,0.0,24.9203635341,199.362908273,2.27792509255,0.0,2.27792509255
 05/03  05:00:00,349.358235012,0.0,0.0,0.0,49.8407270682,199.362908273,4.2764838386,0.0,4.2764838386
 05/03  06:00:00,385.858413091,30.1333619504,0.0,0.0,49.8407270682,199.362908273,273.709465227,269.346505573,4.36295965382
 05/03  07:00:00,500.083293707,28.8006865534,0.0,0.0,149.522181205,199.362908273,234.365908155,227.800900702,6.56500745263
 05/03  08:00:00,1048.23313278,28.8006865534,0.0,0.0,448.566543614,448.566543614,98.5033819236,83.1170291903,15.3863527332
 05/03  09:00:00,1011.52688751,28.8006865534,0.0,0.0,448.566543614,448.566543614,42.2937216152,26.8884009676,15.4053206477
 05/03  10:00:00,1089.44877283,28.8006865534,72.3088157693,0.0,448.566543614,448.566543614,35.2055794367,17.5936190819,17.6119603549
 05/03  11:00:00,1226.36097289,28.8106408994,192.366773854,0.0,448.566543614,448.566543614,25.7082562482,5.83153004019,19.876726208
 05/03  12:00:00,1248.34957718,28.8006865534,259.863114156,0.0,448.566543614,398.725816546,30.5046903074,6.12298630584,24.3817040015
 05/03  13:00:00,1324.48205113,29.3614670698,279.480550614,0.0,448.566543614,448.566543614,23.6457139855,1.50574841005,22.1399655755
 05/03  14:00:00,1334.8989912,30.0342609198,290.734319494,0.0,448.566543614,448.566543614,15.4534922832,0.0725849551368,15.380907328
 05/03  15:00:00,1344.43096809,30.6180727013,298.838097725,0.0,448.566543614,448.566543614,13.1806711685,0.0,13.1806711685
 05/03  16:00:00,1393.28173407,30.889813681,302.853200679,0.0,448.566543614,448.566543614,19.8492711483,0.0,19.8492711483
 05/03  17:00:00,1274.38119628,28.8427561309,303.78217907,0.0,348.885089477,398.725816546,11.0201684056,0.0632769388727,10.9568914667
 05/03  18:00:00,1074.63366457,28.8006865534,304.931249937,0.0,249.203635341,299.044362409,19.7326408653,10.9798092922,8.75283157306
 05/03  19:00:00,998.14423766,28.8006865534,254.600847439,0.0,249.203635341,299.044362409,32.3366313966,25.7822933213,6.5543380753
 05/03  20:00:00,735.735981515,28.8006865534,102.76056894,0.0,149.522181205,249.203635341,78.4857712795,71.9262688299,6.55950244961
 05/03  21:00:00,674.481404511,28.8006865534,58.9789129331,0.0,149.522181205,249.203635341,104.056914244,99.6920793898,4.36483485467
 05/03  22:00:00,349.356806903,0.0,0.0,0.0,49.8407270682,199.362908273,2.18991982127,0.0,2.18991982127
 05/03  23:00:00,299.992047746,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974383327,0.0,2.18974383327
 05/03  24:00:00,287.769849966,0.0,0.0,0.0,24.9203635341,199.362908273,2.18988457295,0.0,2.18988457295
 05/04  01:00:00,287.769848484,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970482388,0.0,2.18970482388
 05/04  02:00:00,287.769848484,0.0,0.0,0.0,24.9203635341,199.362908273,2.18984290548,0.0,2.18984290548
 05/04  03:00:00,287.769848587,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896645168,0.0,2.1896645168
 05/04  04:00:00,299.992046362,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980253997,0.0,2.18980253997
 05/04  05:00:00,349.358233054,0.0,0.0,0.0,49.8407270682,199.362908273,4.36457654085,0.0,4.36457654085
 05/04  06:00:00,377.544183266,30.4311327128,0.0,0.0,49.8407270682,199.362908273,178.566762614,176.375177928,2.19158468618
 05/04  07:00:00,500.047601382,28.8006865534,0.0,0.0,149.522181205,199.362908273,188.348836725,179.603098311,8.7457384137
 05/04  08:00:00,1054.97726366,28.8006865534,0.000733192769616,0.0,448.566543614,448.566543614,83.311015068,67.9249091478,15.3861059203
 05/04  09:00:00,1021.67217466,28.8006865534,0.000909360280642,0.0,448.566543614,448.566543614,59.409985105,44.005683287,15.4043018181
 05/04  10:00:00,962.640640501,28.8006865534,0.0,0.0,448.566543614,448.566543614,47.4638574209,29.851161712,17.6126957089
 05/04  11:00:00,1059.59276704,28.9041806888,34.2830517076,0.0,448.566543614,448.566543614,35.5804198211,15.7084688035,19.8719510175
 05/04  12:00:00,1126.19255964,28.8006865534,144.562144344,0.0,448.566543614,398.725816546,42.4525517419,18.0737085412,24.3788432007
 05/04  13:00:00,1283.21728973,29.5095849326,245.042883081,0.0,448.566543614,448.566543614,24.3997441254,2.25952824677,22.1402158786
 05/04  14:00:00,1303.1378624,30.2031736933,267.300476827,0.0,448.566543614,448.566543614,13.2890095005,0.103049431959,13.1859600685
 05/04  15:00:00,1323.43199607,30.7040488322,286.613447671,0.0,448.566543614,448.566543614,15.3729464703,0.0,15.3729464703
 05/04  16:00:00,1363.12966656,31.1246138127,276.828678752,0.0,448.566543614,448.566543614,17.644669458,0.0,17.644669458
 05/04  17:00:00,1202.44916105,29.0172328025,232.482862473,0.0,348.885089477,398.725816546,12.0844770491,1.12624472442,10.9582323247
 05/04  18:00:00,832.057346552,28.8006865534,78.2939907317,0.0,249.203635341,299.044362409,33.256494591,24.5039425483,8.75255204277
 05/04  19:00:00,674.868963761,28.8006865534,0.0,0.0,249.203635341,299.044362409,55.4856327048,48.9304842658,6.55514843899
 05/04  20:00:00,568.107202586,28.8006865534,0.0,0.0,149.522181205,249.203635341,114.311513897,105.572843596,8.73867030057
 05/04  21:00:00,552.227721117,28.8006865534,0.0,0.0,149.522181205,249.203635341,142.989103464,140.7969189,2.192184564
 05/04  22:00:00,349.356805761,0.0,0.0,0.0,49.8407270682,199.362908273,2.18991754127,0.0,2.18991754127
 05/04  23:00:00,299.992046525,0.0,0.0,0.0,24.9203635341,199.362908273,4.35967565599,0.0,4.35967565599
 05/04  24:00:00,287.769848712,0.0,0.0,0.0,24.9203635341,199.362908273,2.18988618711,0.0,2.18988618711
 05/05  01:00:00,287.769847127,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970295808,0.0,2.18970295808
 05/05  02:00:00,287.769847056,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983789375,0.0,2.18983789375
 05/05  03:00:00,287.769847094,0.0,0.0,0.0,24.9203635341,199.362908273,2.189656909,0.0,2.189656909
 05/05  04:00:00,299.992044793,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979181117,0.0,2.18979181117
 05/05  05:00:00,349.358230763,0.0,0.0,0.0,49.8407270682,199.362908273,4.36400681964,0.0,4.36400681964
 05/05  06:00:00,377.388451761,30.1933029191,0.0,0.0,49.8407270682,199.362908273,291.898064686,289.706706172,2.19135851412
 05/05  07:00:00,500.095528808,28.8006865534,0.0,0.0,149.522181205,199.362908273,254.341734975,245.596514716,8.74522025863
 05/05  08:00:00,1048.23380327,28.8006865534,0.0,0.0,448.566543614,448.566543614,99.767561061,84.3797489334,15.3878121276
 05/05  09:00:00,1011.53044261,28.8006865534,0.0,0.0,448.566543614,448.566543614,47.317273556,31.9139000147,15.4033735413
 05/05  10:00:00,985.577049793,28.8006865534,2.54645485362,0.0,448.566543614,448.566543614,32.9586715944,17.5487694732,15.4099021213
 05/05  11:00:00,1055.89744818,28.8300138269,30.9231338783,0.0,448.566543614,448.566543614,35.947260099,16.0745397091,19.8727203899
 05/05  12:00:00,1010.3422738,28.8006865534,35.1760704441,0.0,448.566543614,398.725816546,45.6223536715,21.2426622768,24.3796913948
 05/05  13:00:00,1122.68924005,29.236225861,94.6053935378,0.0,448.566543614,448.566543614,29.9768721078,7.84006771011,22.1368043976
 05/05  14:00:00,1204.20860824,29.782765632,174.423668705,0.0,448.566543614,448.566543614,19.0528805818,3.67369841225,15.3791821696
 05/05  15:00:00,1131.96303402,30.126275485,102.904463675,0.0,448.566543614,448.566543614,16.4385415792,3.25802296436,13.1805186148
 05/05  16:00:00,1082.03600934,30.4005496142,7.6760861835,0.0,448.566543614,448.566543614,21.0736854039,1.22609596641,19.8475894375
 05/05  17:00:00,980.437354369,28.8006865534,19.8119922917,0.0,348.885089477,398.725816546,19.3685968601,8.41214705599,10.9564498042
 05/05  18:00:00,732.577692845,28.8006865534,2.70643627188,0.0,249.203635341,299.044362409,49.6179058525,40.8654950379,8.75241081453
 05/05  19:00:00,674.890707146,28.8006865534,0.0,0.0,249.203635341,299.044362409,85.4488398349,78.8939100729,6.55492976195
 05/05  20:00:00,568.134727601,28.8006865534,0.0,0.0,149.522181205,249.203635341,150.115824144,143.556809064,6.5590150803
 05/05  21:00:00,552.246440947,28.8006865534,0.0,0.0,149.522181205,249.203635341,171.014893429,166.650179284,4.36471414539
 05/05  22:00:00,349.356803779,0.0,0.0,0.0,49.8407270682,199.362908273,2.18978666943,0.0,2.18978666943
 05/05  23:00:00,299.992044783,0.0,0.0,0.0,24.9203635341,199.362908273,2.1899210734,0.0,2.1899210734
 05/05  24:00:00,287.769846937,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973994594,0.0,2.18973994594
 05/06  01:00:00,237.92911841,0.0,0.0,0.0,24.9203635341,149.522181205,2.18987069291,0.0,2.18987069291
 05/06  02:00:00,237.929118463,0.0,0.0,0.0,24.9203635341,149.522181205,2.18968724309,0.0,2.18968724309
 05/06  03:00:00,237.929118486,0.0,0.0,0.0,24.9203635341,149.522181205,2.18981903275,0.0,2.18981903275
 05/06  04:00:00,250.151316427,0.0,0.0,0.0,24.9203635341,149.522181205,2.18963542119,0.0,2.18963542119
 05/06  05:00:00,274.597137592,0.0,0.0,0.0,24.9203635341,149.522181205,4.36412679371,0.0,4.36412679371
 05/06  06:00:00,376.690819018,29.5087807804,0.0,0.0,49.8407270682,199.362908273,276.219901708,271.857176036,4.36272567197
 05/06  07:00:00,400.401380578,28.8006865534,0.0,0.0,49.8407270682,199.362908273,238.045048775,233.67561037,4.36943840459
 05/06  08:00:00,649.526109198,28.8006865534,0.0,0.0,249.203635341,249.203635341,129.06057408,122.506582841,6.55399123878
 05/06  09:00:00,612.833727478,28.8006865534,0.0,0.0,249.203635341,249.203635341,91.8846138007,83.131627897,8.75298590372
 05/06  10:00:00,563.93781898,28.8006865534,0.0,0.0,249.203635341,249.203635341,83.4124467911,74.666949909,8.7454968821
 05/06  11:00:00,563.92026573,28.8006865534,0.0,0.0,249.203635341,249.203635341,56.657603767,47.8988473068,8.75875646012
 05/06  12:00:00,609.351916415,28.8006865534,4.59134411758,0.0,249.203635341,249.203635341,63.2222087215,54.4733793518,8.74882936973
 05/06  13:00:00,675.500124644,28.8006865534,48.4740230987,0.0,249.203635341,249.203635341,55.4255790806,46.6802240046,8.74535507607
 05/06  14:00:00,493.942273398,28.8006865534,114.320449898,0.0,74.7610906023,174.442544739,71.0842211423,64.5304997263,6.55372141603
 05/06  15:00:00,548.466533702,28.8006865534,167.809434024,0.0,74.7610906023,174.442544739,50.1075147508,45.7348902548,4.37262449607
 05/06  16:00:00,600.388935178,28.8006865534,170.94062891,0.0,74.7610906023,174.442544739,49.2337348753,42.682527191,6.55120768423
 05/06  17:00:00,511.951173563,28.8006865534,121.817211529,0.0,24.9203635341,149.522181205,88.3703773438,86.1791313387,2.19124600506
 05/06  18:00:00,296.667849137,0.0,0.0,0.0,24.9203635341,149.522181205,4.36319609058,0.0,4.36319609058
 05/06  19:00:00,272.223453286,0.0,0.0,0.0,24.9203635341,149.522181205,2.19151879959,0.0,2.19151879959
 05/06  20:00:00,314.941786994,0.0,0.0,0.0,24.9203635341,149.522181205,4.36288207024,0.0,4.36288207024
 05/06  21:00:00,299.042008395,0.0,0.0,0.0,24.9203635341,149.522181205,4.36645517149,0.0,4.36645517149
 05/06  22:00:00,274.595711927,0.0,0.0,0.0,24.9203635341,149.522181205,2.18977211438,0.0,2.18977211438
 05/06  23:00:00,250.151316351,0.0,0.0,0.0,24.9203635341,149.522181205,2.18990344459,0.0,2.18990344459
 05/06  24:00:00,237.929118458,0.0,0.0,0.0,24.9203635341,149.522181205,2.18971973647,0.0,2.18971973647
 05/07  01:00:00,237.928642236,0.0,0.0,0.0,24.9203635341,149.522181205,2.18882589502,0.0,2.18882589502
 05/07  02:00:00,237.928642119,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887844985,0.0,2.18887844985
 05/07  03:00:00,237.928641985,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889307656,0.0,2.1889307656
 05/07  04:00:00,250.150839739,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/07  05:00:00,274.596660176,0.0,0.0,0.0,24.9203635341,149.522181205,4.3630295294,0.0,4.3630295294
 05/07  06:00:00,272.222026763,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905479843,0.0,2.18905479843
 05/07  07:00:00,296.666422296,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884831976,0.0,2.18884831976
 05/07  08:00:00,296.66642215,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890036145,0.0,2.18890036145
 05/07  09:00:00,259.99982871,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/07  10:00:00,211.111037622,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895303133,0.0,2.18895303133
 05/07  11:00:00,211.111987767,0.0,0.0,0.0,24.9203635341,149.522181205,4.36099438629,0.0,4.36099438629
 05/07  12:00:00,211.111987482,0.0,0.0,0.0,24.9203635341,149.522181205,2.19063668335,0.0,2.19063668335
 05/07  13:00:00,211.113412161,0.0,0.0,0.0,24.9203635341,149.522181205,4.36636626755,0.0,4.36636626755
 05/07  14:00:00,211.111987471,0.0,0.0,0.0,24.9203635341,149.522181205,2.19043564708,0.0,2.19043564708
 05/07  15:00:00,238.748630112,1.94031716011,19.8742744711,0.0,24.9203635341,149.522181205,2.18903153102,0.0,2.18903153102
 05/07  16:00:00,561.005733929,20.6680364701,212.396715322,0.0,24.9203635341,149.522181205,2.18904040785,0.0,2.18904040785
 05/07  17:00:00,590.313485668,18.7057008574,205.809750372,0.0,24.9203635341,149.522181205,2.18906639927,0.0,2.18906639927
 05/07  18:00:00,638.769005221,21.8353103926,242.107492449,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/07  19:00:00,507.225189671,14.1758056593,151.074647105,0.0,24.9203635341,149.522181205,2.18906654266,0.0,2.18906654266
 05/07  20:00:00,314.94036007,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906648437,0.0,2.18906648437
 05/07  21:00:00,299.041056257,0.0,0.0,0.0,24.9203635341,149.522181205,4.36311646979,0.0,4.36311646979
 05/07  22:00:00,274.595235423,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893124883,0.0,2.18893124883
 05/07  23:00:00,250.150839762,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/07  24:00:00,237.928641998,0.0,0.0,0.0,24.9203635341,149.522181205,2.18898306922,0.0,2.18898306922
 05/08  01:00:00,287.769842661,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962566038,0.0,2.18962566038
 05/08  02:00:00,287.769842636,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975144377,0.0,2.18975144377
 05/08  03:00:00,287.769842641,0.0,0.0,0.0,24.9203635341,199.362908273,4.35956493341,0.0,4.35956493341
 05/08  04:00:00,299.99204043,0.0,0.0,0.0,24.9203635341,199.362908273,2.1898135007,0.0,2.1898135007
 05/08  05:00:00,349.358222868,0.0,0.0,0.0,49.8407270682,199.362908273,2.19236927003,0.0,2.19236927003
 05/08  06:00:00,376.034038556,28.8046677638,0.0,0.0,49.8407270682,199.362908273,340.950179894,336.587474946,4.36270494853
 05/08  07:00:00,500.132903515,28.8006865534,0.0,0.0,149.522181205,199.362908273,303.174347995,296.61049175,6.56385624567
 05/08  08:00:00,1058.38904102,28.8006865534,0.0,0.0,448.566543614,448.566543614,131.564310837,116.181310558,15.3830002793
 05/08  09:00:00,1051.87280416,28.8006865534,9.2043782239,0.0,448.566543614,448.566543614,84.423707284,69.0208784183,15.4028288658
 05/08  10:00:00,1087.85959668,28.8006865534,60.5946247676,0.0,448.566543614,448.566543614,51.5036082325,33.8955140038,17.6080942288
 05/08  11:00:00,1210.49671515,28.8006865534,176.676482277,0.0,448.566543614,448.566543614,26.7266420978,6.85616725551,19.8704748423
 05/08  12:00:00,1261.38607173,28.8006865534,268.701135957,0.0,448.566543614,398.725816546,29.488057161,5.1131984604,24.3748587006
 05/08  13:00:00,1326.04000013,28.8006865534,282.057572822,0.0,448.566543614,448.566543614,24.2517489604,2.11637697143,22.135371989
 05/08  14:00:00,1333.82501961,28.8006865534,289.746590561,0.0,448.566543614,448.566543614,13.9166567208,0.733461672796,13.183195048
 05/08  15:00:00,1352.35853312,28.8006865534,307.241601647,0.0,448.566543614,448.566543614,15.3750550612,0.0,15.3750550612
 05/08  16:00:00,1422.23341565,28.8759204097,328.297148418,0.0,448.566543614,448.566543614,17.6422535151,0.0,17.6422535151
 05/08  17:00:00,1327.40881166,29.7361142216,345.368724936,0.0,348.885089477,398.725816546,10.9563541645,0.0,10.9563541645
 05/08  18:00:00,1142.99064171,28.9510887416,361.055414524,0.0,249.203635341,299.044362409,13.286999522,4.53477402197,8.7522255
 05/08  19:00:00,1123.90063697,28.8006865534,367.51784477,0.0,249.203635341,299.044362409,23.2136904005,16.6606435865,6.55304681404
 05/08  20:00:00,985.204032533,28.8006865534,338.867630467,0.0,149.522181205,249.203635341,46.4039578947,39.8447824722,6.55917542255
 05/08  21:00:00,960.596259756,28.8006865534,331.412993366,0.0,149.522181205,249.203635341,74.6380336195,70.2733348851,4.36469873437
 05/08  22:00:00,349.356799418,0.0,0.0,0.0,49.8407270682,199.362908273,2.1898642456,0.0,2.1898642456
 05/08  23:00:00,299.992040267,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983146393,0.0,2.18983146393
 05/08  24:00:00,287.769842539,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964251578,0.0,2.18964251578
 05/09  01:00:00,287.769840972,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976450393,0.0,2.18976450393
 05/09  02:00:00,287.769841089,0.0,0.0,0.0,24.9203635341,199.362908273,2.18988680855,0.0,2.18988680855
 05/09  03:00:00,287.769841093,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969553889,0.0,2.18969553889
 05/09  04:00:00,299.992038925,0.0,0.0,0.0,24.9203635341,199.362908273,4.35944422576,0.0,4.35944422576
 05/09  05:00:00,349.35822048,0.0,0.0,0.0,49.8407270682,199.362908273,2.19217383544,0.0,2.19217383544
 05/09  06:00:00,376.812792785,29.702753725,0.0,0.0,49.8407270682,199.362908273,176.968813789,172.60601336,4.36280042919
 05/09  07:00:00,500.041355344,28.8006865534,0.0,0.0,149.522181205,199.362908273,177.972354667,171.408069557,6.56428511004
 05/09  08:00:00,1058.34589251,28.8006865534,0.000540218954257,0.0,448.566543614,448.566543614,71.8457887457,56.4621661583,15.3836225874
 05/09  09:00:00,1011.53104849,28.8006865534,0.0,0.0,448.566543614,448.566543614,48.264732867,32.8618237547,15.4029091123
 05/09  10:00:00,1064.87853915,28.8006865534,39.9955893168,0.0,448.566543614,448.566543614,34.7768181302,17.1676283342,17.609189796
 05/09  11:00:00,1117.11190824,28.8006865534,89.960855699,0.0,448.566543614,448.566543614,25.3601447231,5.49299434978,19.8671503733
 05/09  12:00:00,1054.43563862,28.8006865534,77.5558946068,0.0,448.566543614,398.725816546,34.9828967378,12.8226057186,22.1602910193
 05/09  13:00:00,1106.16349354,28.8006865534,79.537850186,0.0,448.566543614,448.566543614,25.9805817086,1.6326366236,24.3479450849
 05/09  14:00:00,1190.14972514,28.8431340123,160.972570751,0.0,448.566543614,448.566543614,14.003125159,0.822594188343,13.1805309706
 05/09  15:00:00,1308.39072074,29.2629746304,274.190994456,0.0,448.566543614,448.566543614,13.3798217047,0.199718052924,13.1801036518
 05/09  16:00:00,1381.32046403,29.767737034,297.188476419,0.0,448.566543614,448.566543614,19.8452165027,0.0,19.8452165027
 05/09  17:00:00,1273.3194843,28.8006865534,303.301245412,0.0,348.885089477,398.725816546,10.9553631077,0.0,10.9553631077
 05/09  18:00:00,1053.20586935,28.8006865534,284.709804696,0.0,249.203635341,299.044362409,22.0977312179,13.3450726045,8.7526586134
 05/09  19:00:00,956.505239148,28.8006865534,214.128463635,0.0,249.203635341,299.044362409,43.5695207607,37.0153464312,6.55417432944
 05/09  20:00:00,769.817405251,28.8006865534,135.795148388,0.0,149.522181205,249.203635341,99.7411815457,93.1820707772,6.55911076854
 05/09  21:00:00,651.94014184,28.8006865534,37.274404326,0.0,149.522181205,249.203635341,126.848169774,122.483523507,4.3646462666
 05/09  22:00:00,349.356797815,0.0,0.0,0.0,49.8407270682,199.362908273,2.18982698873,0.0,2.18982698873
 05/09  23:00:00,299.992038752,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963543488,0.0,2.18963543488
 05/09  24:00:00,287.769840881,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975763269,0.0,2.18975763269
 05/10  01:00:00,287.769839409,0.0,0.0,0.0,24.9203635341,199.362908273,2.18987530227,0.0,2.18987530227
 05/10  02:00:00,287.769839376,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968147582,0.0,2.18968147582
 05/10  03:00:00,287.769839392,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980069099,0.0,2.18980069099
 05/10  04:00:00,299.992037298,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960668087,0.0,2.18960668087
 05/10  05:00:00,349.358218767,0.0,0.0,0.0,49.8407270682,199.362908273,4.36455691549,0.0,4.36455691549
 05/10  06:00:00,377.157642923,30.0093614948,0.0,0.0,49.8407270682,199.362908273,228.00319776,225.811882435,2.19131532582
 05/10  07:00:00,500.066973837,28.8006865534,0.0,0.0,149.522181205,199.362908273,215.831569581,207.086439389,8.74513019142
 05/10  08:00:00,1048.20970941,28.8006865534,0.0,0.0,448.566543614,448.566543614,66.9095280812,51.5233330587,15.3861950225
 05/10  09:00:00,1153.01681021,28.8006865534,76.7540102475,0.0,448.566543614,448.566543614,37.677979337,22.2756877514,15.4022915856
 05/10  10:00:00,1204.85432367,28.8006865534,172.92167983,0.0,448.566543614,448.566543614,24.3668496833,8.95923020691,15.4076194763
 05/10  11:00:00,1273.17616699,28.80256209,242.221843439,0.0,448.566543614,448.566543614,21.8183397203,1.94940632264,19.8689333976
 05/10  12:00:00,1246.99137747,28.8006865534,264.336487678,0.0,448.566543614,398.725816546,26.8473624068,2.47214399167,24.3752184152
 05/10  13:00:00,1301.14703487,29.2450376347,267.726236311,0.0,448.566543614,448.566543614,23.0810131744,0.946087238329,22.134925936
 05/10  14:00:00,1299.62749706,29.7905879363,266.346274207,0.0,448.566543614,448.566543614,16.0411014024,0.661496787226,15.3796046152
 05/10  15:00:00,1299.13141414,30.1755324682,265.034922975,0.0,448.566543614,448.566543614,13.5212289921,0.346133704993,13.1750952871
 05/10  16:00:00,1346.59898927,30.621374218,260.765038911,0.0,448.566543614,448.566543614,17.6427522244,0.0,17.6427522244
 05/10  17:00:00,1183.51295639,28.8150005689,213.614871986,0.0,348.885089477,398.725816546,11.4210477547,0.465359343189,10.9556884115
 05/10  18:00:00,922.62564439,28.8006865534,155.046502541,0.0,249.203635341,299.044362409,27.2554932659,18.5039002552,8.75159301065
 05/10  19:00:00,820.895607801,28.8006865534,80.2331036009,0.0,249.203635341,299.044362409,47.7529007392,41.1985083128,6.55439242641
 05/10  20:00:00,649.983745333,28.8006865534,19.7313173397,0.0,149.522181205,249.203635341,106.084576596,97.3462433843,8.73833321214
 05/10  21:00:00,572.483145568,28.8006865534,0.000935069779819,0.0,149.522181205,249.203635341,130.225007286,128.03263565,2.19237163609
 05/10  22:00:00,349.35679646,0.0,0.0,0.0,49.8407270682,199.362908273,2.18981819694,0.0,2.18981819694
 05/10  23:00:00,299.992037382,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962312067,0.0,2.18962312067
 05/10  24:00:00,287.769839571,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974219892,0.0,2.18974219892
 05/11  01:00:00,287.769838023,0.0,0.0,0.0,24.9203635341,199.362908273,4.35951981903,0.0,4.35951981903
 05/11  02:00:00,287.769838007,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977786599,0.0,2.18977786599
 05/11  03:00:00,287.769838064,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989369153,0.0,2.18989369153
 05/11  04:00:00,299.992035715,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969714052,0.0,2.18969714052
 05/11  05:00:00,340.814548907,0.0,0.0,0.0,49.8407270682,199.362908273,2.19206235272,0.0,2.19206235272
 05/11  06:00:00,377.364616994,30.2125947514,0.0,0.0,49.8407270682,199.362908273,235.589674161,231.22682682,4.36284734123
 05/11  07:00:00,500.068387967,28.8006865534,0.0,0.0,149.522181205,199.362908273,217.985585062,209.240726555,8.74485850728
 05/11  08:00:00,1048.23855579,28.8006865534,0.0,0.0,448.566543614,448.566543614,104.584146183,91.3969569489,13.1871892344
 05/11  09:00:00,1011.54843976,28.8006865534,0.0,0.0,448.566543614,448.566543614,72.3910812672,56.9890229097,15.4020583574
 05/11  10:00:00,962.64686116,28.8006865534,0.0,0.0,448.566543614,448.566543614,56.3004054688,38.6938296021,17.6065758667
 05/11  11:00:00,962.637664187,28.8006865534,0.0,0.0,448.566543614,448.566543614,40.636118564,20.7684771165,19.8676414475
 05/11  12:00:00,1038.58228461,28.8006865534,61.9011700716,0.0,448.566543614,398.725816546,42.7373927016,20.5775369669,22.1598557348
 05/11  13:00:00,1142.76878682,29.1962018515,114.899885042,0.0,448.566543614,448.566543614,34.5018504505,10.1550632314,24.3467872191
 05/11  14:00:00,1047.28669302,29.705680421,31.9453395293,0.0,448.566543614,448.566543614,21.0997054217,7.91974711901,13.1799583027
 05/11  15:00:00,1050.77137811,30.0311413491,25.1320003295,0.0,448.566543614,448.566543614,20.3140749858,7.1347852314,13.1792897544
 05/11  16:00:00,1064.40994318,30.3100353509,10.4580814376,0.0,448.566543614,448.566543614,25.9336201551,6.08783267146,19.8457874836
 05/11  17:00:00,898.65320476,28.8006865534,0.0,0.0,348.885089477,398.725816546,21.0712206484,10.115393547,10.9558271014
 05/11  18:00:00,699.310087956,28.8006865534,0.0,0.0,249.203635341,299.044362409,49.4970119749,40.7452469599,8.75176501503
 05/11  19:00:00,674.886344891,28.8006865534,0.0,0.0,249.203635341,299.044362409,79.7953491183,73.241846976,6.55350214237
 05/11  20:00:00,568.133921487,28.8006865534,0.0,0.0,149.522181205,249.203635341,149.635641541,143.076291592,6.55934994861
 05/11  21:00:00,552.250864335,28.8006865534,0.0,0.0,149.522181205,249.203635341,177.79280931,173.428635211,4.36417409933
 05/11  22:00:00,349.356795043,0.0,0.0,0.0,49.8407270682,199.362908273,2.18959222454,0.0,2.18959222454
 05/11  23:00:00,299.99203577,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970822741,0.0,2.18970822741
 05/11  24:00:00,287.769837958,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982397406,0.0,2.18982397406
 05/12  01:00:00,287.769836395,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896229519,0.0,2.1896229519
 05/12  02:00:00,287.769836317,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973607149,0.0,2.18973607149
 05/12  03:00:00,287.769836371,0.0,0.0,0.0,24.9203635341,199.362908273,2.18984885685,0.0,2.18984885685
 05/12  04:00:00,299.992034145,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964967947,0.0,2.18964967947
 05/12  05:00:00,340.814547039,0.0,0.0,0.0,49.8407270682,199.362908273,4.3644592893,0.0,4.3644592893
 05/12  06:00:00,377.079945418,29.8441704265,0.0,0.0,49.8407270682,199.362908273,348.285643083,346.094198174,2.19144490923
 05/12  07:00:00,500.110083288,28.8006865534,0.0,0.0,149.522181205,199.362908273,274.464792551,265.719965379,8.74482717244
 05/12  08:00:00,1048.22947676,28.8006865534,0.0,0.0,448.566543614,448.566543614,91.7192292599,78.5279015457,13.1913277142
 05/12  09:00:00,1011.53716708,28.8006865534,0.0,0.0,448.566543614,448.566543614,58.8594839511,41.2595168699,17.5999670812
 05/12  10:00:00,962.635021946,28.8006865534,0.0,0.0,448.566543614,448.566543614,37.6721101633,22.2654141444,15.4066960189
 05/12  11:00:00,1066.82950289,28.8006865534,41.7379978051,0.0,448.566543614,448.566543614,32.6279032902,12.7619241904,19.8659790998
 05/12  12:00:00,1121.14905774,28.8006865534,142.575610165,0.0,448.566543614,398.725816546,41.0484017561,16.6779945435,24.3704072126
 05/12  13:00:00,1263.88143521,29.1758298799,232.57227536,0.0,448.566543614,448.566543614,25.2856434204,3.15091838064,22.1347250397
 05/12  14:00:00,1279.54624801,29.8635902153,244.773358269,0.0,448.566543614,448.566543614,13.6152762608,0.433274711984,13.1820015488
 05/12  15:00:00,1289.82561515,30.3575076937,253.84836974,0.0,448.566543614,448.566543614,15.3750020187,0.0,15.3750020187
 05/12  16:00:00,1343.3173453,30.8267056347,258.114140743,0.0,448.566543614,448.566543614,17.6405031598,0.0,17.6405031598
 05/12  17:00:00,1235.99195175,28.9118632566,265.658011227,0.0,348.885089477,398.725816546,10.9557493095,0.0,10.9557493095
 05/12  18:00:00,1039.79570712,28.8006865534,269.073929885,0.0,249.203635341,299.044362409,8.75489214736,0.00343187307604,8.75146027428
 05/12  19:00:00,1012.35222333,28.8006865534,267.022055542,0.0,249.203635341,299.044362409,9.88293165002,3.32860806942,6.55432358059
 05/12  20:00:00,832.394062315,28.8006865534,206.312030721,0.0,149.522181205,249.203635341,45.2830618821,38.7239178534,6.5591440287
 05/12  21:00:00,640.703098615,28.8006865534,36.6941267084,0.0,149.522181205,249.203635341,80.2609930967,75.8969431327,4.36404996405
 05/12  22:00:00,349.356793142,0.0,0.0,0.0,49.8407270682,199.362908273,2.18985645924,0.0,2.18985645924
 05/12  23:00:00,299.992034016,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965711844,0.0,2.18965711844
 05/12  24:00:00,287.769836222,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897697933,0.0,2.1897697933
 05/13  01:00:00,237.929107704,0.0,0.0,0.0,24.9203635341,149.522181205,2.1898779602,0.0,2.1898779602
 05/13  02:00:00,237.929107636,0.0,0.0,0.0,24.9203635341,149.522181205,2.18967632916,0.0,2.18967632916
 05/13  03:00:00,237.929107674,0.0,0.0,0.0,24.9203635341,149.522181205,2.18978608427,0.0,2.18978608427
 05/13  04:00:00,250.151305578,0.0,0.0,0.0,24.9203635341,149.522181205,2.18958424673,0.0,2.18958424673
 05/13  05:00:00,266.05345408,0.0,0.0,0.0,24.9203635341,149.522181205,4.36445482199,0.0,4.36445482199
 05/13  06:00:00,376.90503623,29.7489302138,0.0,0.0,49.8407270682,199.362908273,238.267625077,236.076369111,2.19125596612
 05/13  07:00:00,400.400274319,28.8006865534,0.0,0.0,49.8407270682,199.362908273,236.514869663,232.145573989,4.36929567397
 05/13  08:00:00,649.554343315,28.8006865534,0.0,0.0,249.203635341,249.203635341,167.935358536,161.380597192,6.55476134429
 05/13  09:00:00,612.85831462,28.8006865534,0.0,0.0,249.203635341,249.203635341,125.786473335,117.034403386,8.75206994917
 05/13  10:00:00,635.338880031,28.8006865534,29.7987125224,0.0,249.203635341,249.203635341,64.0543130294,55.3089806201,8.74533240928
 05/13  11:00:00,783.944585201,28.8006865534,154.249483864,0.0,249.203635341,249.203635341,48.201880519,37.2599937863,10.9418867328
 05/13  12:00:00,904.464852757,28.8006865534,262.084035462,0.0,249.203635341,249.203635341,38.224166563,31.6586356634,6.56553089955
 05/13  13:00:00,930.585666087,28.8006865534,284.183867236,0.0,249.203635341,249.203635341,32.6677477346,23.9231063377,8.7446413969
 05/13  14:00:00,700.134866745,28.8006865534,302.933365653,0.0,74.7610906023,174.442544739,37.6891944455,31.1358174549,6.55337699061
 05/13  15:00:00,721.973377433,28.8006865534,325.197735208,0.0,74.7610906023,174.442544739,31.2086342054,24.6591169509,6.54951725449
 05/13  16:00:00,777.998274225,28.8006865534,332.228508299,0.0,74.7610906023,174.442544739,30.6405672204,26.2659564038,4.37461081669
 05/13  17:00:00,737.375113458,28.9833135515,329.848906161,0.0,24.9203635341,149.522181205,41.7785354138,37.4158829929,4.36265242089
 05/13  18:00:00,580.087885049,17.7632294098,213.350277012,0.0,24.9203635341,149.522181205,2.19143118208,0.0,2.19143118208
 05/13  19:00:00,430.457040582,9.62403758055,112.000319894,0.0,24.9203635341,149.522181205,4.36259484007,0.0,4.36259484007
 05/13  20:00:00,306.398104691,0.0,0.0,0.0,24.9203635341,149.522181205,2.19142385859,0.0,2.19142385859
 05/13  21:00:00,299.041989119,0.0,0.0,0.0,24.9203635341,149.522181205,4.36613903856,0.0,4.36613903856
 05/13  22:00:00,274.595701135,0.0,0.0,0.0,24.9203635341,149.522181205,2.18984929051,0.0,2.18984929051
 05/13  23:00:00,250.151305495,0.0,0.0,0.0,24.9203635341,149.522181205,2.1896473546,0.0,2.1896473546
 05/13  24:00:00,237.929107691,0.0,0.0,0.0,24.9203635341,149.522181205,2.18975690603,0.0,2.18975690603
 05/14  01:00:00,237.928633569,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890999853,0.0,2.18890999853
 05/14  02:00:00,237.928633596,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894189698,0.0,2.18894189698
 05/14  03:00:00,237.928633571,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897360818,0.0,2.18897360818
 05/14  04:00:00,250.150831293,0.0,0.0,0.0,24.9203635341,149.522181205,2.18900517046,0.0,2.18900517046
 05/14  05:00:00,266.052978077,0.0,0.0,0.0,24.9203635341,149.522181205,2.19129223481,0.0,2.19129223481
 05/14  06:00:00,272.222018202,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878188607,0.0,2.18878188607
 05/14  07:00:00,296.666413777,0.0,0.0,0.0,24.9203635341,149.522181205,2.188941884,0.0,2.188941884
 05/14  08:00:00,353.290939264,14.0663328551,13.6871543026,0.0,24.9203635341,149.522181205,2.18899922702,0.0,2.18899922702
 05/14  09:00:00,511.247411259,22.6690578221,161.176152508,0.0,24.9203635341,149.522181205,2.1888763863,0.0,2.1888763863
 05/14  10:00:00,498.024916045,17.757860009,199.60340077,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/14  11:00:00,345.014372549,7.76126864043,101.400152354,0.0,24.9203635341,149.522181205,4.36137669333,0.0,4.36137669333
 05/14  12:00:00,211.111974438,0.0,0.0,0.0,24.9203635341,149.522181205,2.19036573546,0.0,2.19036573546
 05/14  13:00:00,211.113392966,0.0,0.0,0.0,24.9203635341,149.522181205,4.36589414161,0.0,4.36589414161
 05/14  14:00:00,437.092752193,11.6419029607,173.290633567,0.0,24.9203635341,149.522181205,2.19065479418,0.0,2.19065479418
 05/14  15:00:00,405.350979134,10.9220568546,148.084450645,0.0,24.9203635341,149.522181205,2.18899633926,0.0,2.18899633926
 05/14  16:00:00,648.813844136,23.0989211779,296.964356418,0.0,24.9203635341,149.522181205,2.18902762659,0.0,2.18902762659
 05/14  17:00:00,599.721459056,18.5961744102,229.458274046,0.0,24.9203635341,149.522181205,2.1890079843,0.0,2.1890079843
 05/14  18:00:00,677.448917081,23.2946973996,288.737060014,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/14  19:00:00,571.863540187,18.437006083,226.203919231,0.0,24.9203635341,149.522181205,2.1889878756,0.0,2.1889878756
 05/14  20:00:00,484.549301907,10.0590289834,132.846179584,0.0,24.9203635341,149.522181205,2.18901955772,0.0,2.18901955772
 05/14  21:00:00,299.041041097,0.0,0.0,0.0,24.9203635341,149.522181205,4.36289497331,0.0,4.36289497331
 05/14  22:00:00,274.595226795,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888243607,0.0,2.1888243607
 05/14  23:00:00,250.150831146,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/14  24:00:00,237.928633442,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885582281,0.0,2.18885582281
 05/15  01:00:00,287.769831763,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978013003,0.0,2.18978013003
 05/15  02:00:00,287.769831855,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957323934,0.0,2.18957323934
 05/15  03:00:00,287.769831812,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967693719,0.0,2.18967693719
 05/15  04:00:00,299.992029652,0.0,0.0,0.0,24.9203635341,199.362908273,4.35935359704,0.0,4.35935359704
 05/15  05:00:00,340.814538964,0.0,0.0,0.0,49.8407270682,199.362908273,2.19207356254,0.0,2.19207356254
 05/15  06:00:00,456.067308457,29.0872854364,18.5732170288,0.0,49.8407270682,199.362908273,59.9481404124,55.5851553581,4.36298505437
 05/15  07:00:00,560.88195508,28.9129240666,0.0151338135719,0.0,149.522181205,199.362908273,69.2468323982,62.6828329716,6.56399942663
 05/15  08:00:00,1260.45082687,31.04762611,142.180119372,0.0,448.566543614,448.566543614,20.2713462903,4.88942557657,15.3819207138
 05/15  09:00:00,1357.46005551,31.2615555936,266.783686533,0.0,448.566543614,448.566543614,15.9772694683,0.577131334477,15.4001381339
 05/15  10:00:00,1341.9391248,29.0514927161,298.940249586,0.0,448.566543614,448.566543614,15.4143054913,0.00790978252251,15.4063957087
 05/15  11:00:00,1374.70930183,28.846684579,329.858182863,0.0,448.566543614,448.566543614,19.8655322038,0.0,19.8655322038
 05/15  12:00:00,1330.14500675,28.8287184075,335.527350407,0.0,448.566543614,398.725816546,24.37018008,0.0,24.37018008
 05/15  13:00:00,1350.37996553,29.0960653582,309.6513235,0.0,448.566543614,448.566543614,22.1301910252,0.0,22.1301910252
 05/15  14:00:00,1327.79657081,29.1733108592,289.584103666,0.0,448.566543614,448.566543614,13.1821716692,0.0,13.1821716692
 05/15  15:00:00,1325.80226628,29.6965843217,286.587727399,0.0,448.566543614,448.566543614,15.3728396256,0.0,15.3728396256
 05/15  16:00:00,1374.07152253,30.1891124141,284.821730706,0.0,448.566543614,448.566543614,17.6391803339,0.0,17.6391803339
 05/15  17:00:00,1252.26530777,28.8497871128,279.580082595,0.0,348.885089477,398.725816546,10.9550389344,0.0,10.9550389344
 05/15  18:00:00,881.153815164,28.8006865534,126.869678666,0.0,249.203635341,299.044362409,15.419611919,6.66738500566,8.75222691335
 05/15  19:00:00,674.853669807,28.8006865534,0.0,0.0,249.203635341,299.044362409,34.5961526082,28.0423348825,6.55381772569
 05/15  20:00:00,559.545301834,28.8006865534,0.0,0.0,149.522181205,249.203635341,87.3515093295,80.7929844237,6.55852490579
 05/15  21:00:00,562.336738289,28.8006865534,0.000914396073964,0.0,149.522181205,249.203635341,112.588902271,108.224572126,4.36433014507
 05/15  22:00:00,349.356788569,0.0,0.0,0.0,49.8407270682,199.362908273,2.18967070962,0.0,2.18967070962
 05/15  23:00:00,299.992029474,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977389447,0.0,2.18977389447
 05/15  24:00:00,287.769831737,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956667587,0.0,2.18956667587
 05/16  01:00:00,287.769830061,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966579037,0.0,2.18966579037
 05/16  02:00:00,287.76983008,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897661831,0.0,2.1897661831
 05/16  03:00:00,287.769830166,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955656307,0.0,2.18955656307
 05/16  04:00:00,299.992027882,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965703063,0.0,2.18965703063
 05/16  05:00:00,340.814537091,0.0,0.0,0.0,49.8407270682,199.362908273,4.36439854001,0.0,4.36439854001
 05/16  06:00:00,377.343208875,30.2404419684,0.0,0.0,49.8407270682,199.362908273,165.557163876,163.365761806,2.19140207006
 05/16  07:00:00,524.391145125,28.8006865534,3.91987518173,0.0,149.522181205,199.362908273,167.128833567,158.384604545,8.74422902237
 05/16  08:00:00,1180.12986032,28.8006865534,67.9759754951,0.0,448.566543614,448.566543614,61.1094611437,47.9217879832,13.1876731604
 05/16  09:00:00,1214.93759725,28.8006865534,136.371338092,0.0,448.566543614,448.566543614,41.2296204178,23.631736231,17.5978841868
 05/16  10:00:00,1238.69564221,28.8006865534,207.16034421,0.0,448.566543614,448.566543614,25.9128289401,10.5076421903,15.4051867498
 05/16  11:00:00,1308.70589296,28.8187142215,274.859239812,0.0,448.566543614,448.566543614,23.6536545182,3.78863457961,19.8650199385
 05/16  12:00:00,1267.85053546,28.8006865534,281.631953794,0.0,448.566543614,398.725816546,27.8052942247,5.65078928378,22.1545049409
 05/16  13:00:00,1323.6405716,29.3735719225,286.154441088,0.0,448.566543614,448.566543614,22.9655285844,0.836537435323,22.1289911491
 05/16  14:00:00,1332.58827894,29.9440441736,294.468863372,0.0,448.566543614,448.566543614,15.7791748321,0.404778301683,15.3743965305
 05/16  15:00:00,1339.95405201,30.345629069,299.598563427,0.0,448.566543614,448.566543614,13.2827148206,0.107941128491,13.1747736921
 05/16  16:00:00,1388.86155792,30.7239881848,296.22826647,0.0,448.566543614,448.566543614,17.637774507,0.0,17.637774507
 05/16  17:00:00,1272.19250023,28.8232145954,295.367723955,0.0,348.885089477,398.725816546,11.7691025536,0.814722612256,10.9543799414
 05/16  18:00:00,1074.43499084,28.8006865534,299.386793353,0.0,249.203635341,299.044362409,32.9691833437,24.2187912885,8.75039205516
 05/16  19:00:00,1043.95528218,28.8006865534,295.771994168,0.0,249.203635341,299.044362409,50.0905220237,43.5370698221,6.55345220163
 05/16  20:00:00,904.964585182,28.8006865534,275.030212587,0.0,149.522181205,249.203635341,90.8103506456,84.2515842042,6.55876644138
 05/16  21:00:00,811.853823871,28.8006865534,191.862444497,0.0,149.522181205,249.203635341,115.054691031,110.690318706,4.36437232509
 05/16  22:00:00,349.356787104,0.0,0.0,0.0,49.8407270682,199.362908273,2.18978527842,0.0,2.18978527842
 05/16  23:00:00,299.992027995,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895745871,0.0,2.1895745871
 05/16  24:00:00,287.769830145,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896748193,0.0,2.1896748193
 05/17  01:00:00,287.769828618,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977146513,0.0,2.18977146513
 05/17  02:00:00,287.769828707,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955935776,0.0,2.18955935776
 05/17  03:00:00,287.769828667,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965676717,0.0,2.18965676717
 05/17  04:00:00,299.992026522,0.0,0.0,0.0,24.9203635341,199.362908273,3.48064936689,0.0,3.48064936689
 05/17  05:00:00,340.814534024,0.0,0.0,0.0,49.8407270682,199.362908273,3.07139531683,0.0,3.07139531683
 05/17  06:00:00,377.543386327,30.4340215327,0.0,0.0,49.8407270682,199.362908273,177.164234815,172.801572017,4.36266279786
 05/17  07:00:00,510.174036262,28.8006865534,0.00143008897524,0.0,149.522181205,199.362908273,177.981441045,171.418328599,6.56311244615
 05/17  08:00:00,1118.45647963,28.8006865534,9.00747096744,0.0,448.566543614,448.566543614,76.5906086762,61.2097271133,15.3808815628
 05/17  09:00:00,1121.69381953,28.8006865534,46.9364784078,0.0,448.566543614,448.566543614,52.147056192,36.7486763517,15.3983798403
