Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/17  10:00:00,1107.4902028,28.8006865534,79.8488996695,0.0,448.566543614,448.566543614,36.3391966146,20.9341981243,15.4049984903
 05/17  11:00:00,1151.51998459,28.9960414685,121.952294436,0.0,448.566543614,448.566543614,29.8588992038,9.99676523145,19.8621339724
 05/17  12:00:00,1155.23935224,28.8006865534,173.789916135,0.0,448.566543614,398.725816546,38.8018365388,14.4355499047,24.3662866341
 05/17  13:00:00,1261.76851481,29.5927152707,228.028468162,0.0,448.566543614,448.566543614,24.4416455769,2.31376755542,22.1278780215
 05/17  14:00:00,1309.05068269,30.1006486391,272.14372527,0.0,448.566543614,448.566543614,14.0946767069,0.915672490456,13.1790042164
 05/17  15:00:00,1304.05279972,30.6319246828,265.107505966,0.0,448.566543614,448.566543614,13.1776330672,0.0,13.1776330672
 05/17  16:00:00,1353.80051487,31.0372417584,269.931859892,0.0,448.566543614,448.566543614,19.8409823903,0.0,19.8409823903
 05/17  17:00:00,1235.94184262,29.0165558284,267.953621681,0.0,348.885089477,398.725816546,8.94572048319,0.178416626648,8.76730385654
 05/17  18:00:00,1031.61258622,28.8006865534,264.401611909,0.0,249.203635341,299.044362409,24.1394107975,13.2052771858,10.9341336118
 05/17  19:00:00,982.463829394,28.8006865534,240.262907357,0.0,249.203635341,299.044362409,26.6922641067,22.315892013,4.37637209369
 05/17  20:00:00,782.472933821,28.8006865534,157.487210107,0.0,149.522181205,249.203635341,61.0920599731,52.3542826592,8.73777731387
 05/17  21:00:00,674.293410361,28.8006865534,59.2648672076,0.0,149.522181205,249.203635341,99.1760217295,96.9841042736,2.19191745596
 05/17  22:00:00,349.356785616,0.0,0.0,0.0,49.8407270682,199.362908273,2.18974603279,0.0,2.18974603279
 05/17  23:00:00,299.992026459,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963866605,0.0,2.18963866605
 05/17  24:00:00,287.769828699,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973560954,0.0,2.18973560954
 05/18  01:00:00,287.769827114,0.0,0.0,0.0,24.9203635341,199.362908273,4.35944424298,0.0,4.35944424298
 05/18  02:00:00,287.769827083,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970896566,0.0,2.18970896566
 05/18  03:00:00,287.76982712,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980285979,0.0,2.18980285979
 05/18  04:00:00,299.992024873,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958801031,0.0,2.18958801031
 05/18  05:00:00,340.814531459,0.0,0.0,0.0,49.8407270682,199.362908273,2.19190038458,0.0,2.19190038458
 05/18  06:00:00,377.600334458,30.4864656353,0.0,0.0,49.8407270682,199.362908273,183.557353561,179.194793231,4.36256033063
 05/18  07:00:00,500.019162707,28.8006865534,0.0,0.0,149.522181205,199.362908273,148.414705264,141.851151095,6.56355416845
 05/18  08:00:00,1052.44827944,29.6652542376,0.000285909147898,0.0,448.566543614,448.566543614,62.232759949,46.8523179457,15.3804420032
 05/18  09:00:00,1037.08091425,30.5244638439,3.43162163289,0.0,448.566543614,448.566543614,39.5247195815,24.1266856089,15.3980339726
 05/18  10:00:00,1103.13514301,30.5025472153,75.1713469446,0.0,448.566543614,448.566543614,29.8911418703,14.4867157856,15.4044260847
 05/18  11:00:00,1201.13208243,29.8759586609,171.178625196,0.0,448.566543614,448.566543614,26.4632979808,6.5994671533,19.8638308275
 05/18  12:00:00,1223.48649724,28.8006865534,241.719700291,0.0,448.566543614,398.725816546,32.0245422307,7.65672738591,24.3678148448
 05/18  13:00:00,1287.0673581,30.4804452977,251.859411723,0.0,448.566543614,448.566543614,23.2217610621,1.09281707099,22.1289439911
 05/18  14:00:00,1296.62682682,30.965614712,259.23670587,0.0,448.566543614,448.566543614,13.3534371933,0.173770306509,13.1796668868
 05/18  15:00:00,1302.96677597,31.4950604186,264.681646621,0.0,448.566543614,448.566543614,13.1781664489,0.0,13.1781664489
 05/18  16:00:00,1366.92923403,33.9082509258,277.127052091,0.0,448.566543614,448.566543614,19.8414014345,0.0,19.8414014345
 05/18  17:00:00,1255.88347396,32.8421653057,279.707673367,0.0,348.885089477,398.725816546,10.9536093304,0.0,10.9536093304
 05/18  18:00:00,1047.98864679,31.4832278347,273.845959722,0.0,249.203635341,299.044362409,8.74980873945,0.0,8.74980873945
 05/18  19:00:00,1008.68873192,30.0287664194,263.443234855,0.0,249.203635341,299.044362409,4.43089240186,0.0553004634526,4.3755919384
 05/18  20:00:00,796.821622414,28.8006865534,171.629374975,0.0,149.522181205,249.203635341,22.2313892234,13.4929988143,8.73839040908
 05/18  21:00:00,659.219734136,28.8006865534,44.7575692831,0.0,149.522181205,249.203635341,36.4395987919,34.2476458415,2.1919529504
 05/18  22:00:00,349.356784079,0.0,0.0,0.0,49.8407270682,199.362908273,2.1898269469,0.0,2.1898269469
 05/18  23:00:00,299.992024908,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967231474,0.0,2.18967231474
 05/18  24:00:00,287.769827147,0.0,0.0,0.0,24.9203635341,199.362908273,4.3593170669,0.0,4.3593170669
 05/19  01:00:00,287.769825541,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896397887,0.0,2.1896397887
 05/19  02:00:00,287.769825519,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973075327,0.0,2.18973075327
 05/19  03:00:00,287.769825576,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982146671,0.0,2.18982146671
 05/19  04:00:00,299.992023274,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960404574,0.0,2.18960404574
 05/19  05:00:00,340.814528921,0.0,0.0,0.0,49.8407270682,199.362908273,2.19190894177,0.0,2.19190894177
 05/19  06:00:00,378.089781425,30.98845893,0.0,0.0,49.8407270682,199.362908273,166.125998418,161.763428004,4.36257041365
 05/19  07:00:00,500.008773942,28.8006865534,0.0,0.0,149.522181205,199.362908273,134.008727954,127.445239463,6.56348849107
 05/19  08:00:00,1049.14388781,29.7534106574,0.0,0.0,448.566543614,448.566543614,41.5731678265,26.1930744355,15.380093391
 05/19  09:00:00,1048.73540312,30.97931515,4.47462196115,0.0,448.566543614,448.566543614,24.3004514796,8.90306185262,15.397389627
 05/19  10:00:00,1157.09538128,31.700147898,126.682392255,0.0,448.566543614,448.566543614,18.0843791127,2.68077885589,15.4036002568
 05/19  11:00:00,1288.29394783,30.7423587472,254.161318354,0.0,448.566543614,448.566543614,21.2133937035,1.35097262439,19.8624210791
 05/19  12:00:00,1260.48980075,28.9485764837,273.930701636,0.0,448.566543614,398.725816546,25.4810697557,1.11552703874,24.3655427169
 05/19  13:00:00,1336.15380254,31.2799946294,293.984314341,0.0,448.566543614,448.566543614,22.1497373425,0.0231598284403,22.1265775141
 05/19  14:00:00,1366.97199409,32.0438901927,319.190976277,0.0,448.566543614,448.566543614,13.1783148355,0.0,13.1783148355
 05/19  15:00:00,1393.94422747,33.5643194425,344.063782855,0.0,448.566543614,448.566543614,13.1766823425,0.0,13.1766823425
 05/19  16:00:00,1444.44529304,37.2333396644,342.001853189,0.0,448.566543614,448.566543614,17.6366911065,0.0,17.6366911065
 05/19  17:00:00,1333.40768967,35.697290111,345.364369007,0.0,348.885089477,398.725816546,10.9538858914,0.0,10.9538858914
 05/19  18:00:00,1143.96303966,32.5930842761,358.389190191,0.0,249.203635341,299.044362409,8.75110216288,0.0,8.75110216288
 05/19  19:00:00,1109.14648092,31.0470136927,349.565924426,0.0,249.203635341,299.044362409,6.55396041232,0.0,6.55396041232
 05/19  20:00:00,961.809178444,28.8618421388,319.760300041,0.0,149.522181205,249.203635341,8.82734003957,0.0898261890451,8.73751385053
 05/19  21:00:00,930.608242749,28.8006865534,298.010557277,0.0,149.522181205,249.203635341,6.78677974731,4.5946257709,2.19215397641
 05/19  22:00:00,349.35678242,0.0,0.0,0.0,49.8407270682,199.362908273,2.18977096875,0.0,2.18977096875
 05/19  23:00:00,299.992023259,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970659796,0.0,2.18970659796
 05/19  24:00:00,287.769825539,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979712376,0.0,2.18979712376
 05/20  01:00:00,237.929096893,0.0,0.0,0.0,24.9203635341,149.522181205,2.18957660507,0.0,2.18957660507
 05/20  02:00:00,237.929096889,0.0,0.0,0.0,24.9203635341,149.522181205,2.18966464491,0.0,2.18966464491
 05/20  03:00:00,237.929096935,0.0,0.0,0.0,24.9203635341,149.522181205,4.35928476776,0.0,4.35928476776
 05/20  04:00:00,250.151294716,0.0,0.0,0.0,24.9203635341,149.522181205,2.18962024846,0.0,2.18962024846
 05/20  05:00:00,266.053435701,0.0,0.0,0.0,24.9203635341,149.522181205,2.19208151424,0.0,2.19208151424
 05/20  06:00:00,378.074713209,31.0313043158,0.0,0.0,49.8407270682,199.362908273,85.9134023615,81.5506447185,4.36275764294
 05/20  07:00:00,400.443695243,28.9507421746,0.0,0.0,49.8407270682,199.362908273,90.4571385895,86.0876959583,4.36944263125
 05/20  08:00:00,739.837375427,30.5963383985,55.4874173619,0.0,249.203635341,249.203635341,44.4357547535,37.8828322872,6.5529224663
 05/20  09:00:00,931.500106111,31.0700424125,242.772066361,0.0,249.203635341,249.203635341,29.3611710368,20.6107980774,8.75037295933
 05/20  10:00:00,926.218967536,30.4500855113,279.499171857,0.0,249.203635341,249.203635341,20.4923780496,13.9290036383,6.56337441126
 05/20  11:00:00,949.575250866,28.9751825873,303.009168637,0.0,249.203635341,249.203635341,18.3007216327,7.35904237033,10.9416792624
 05/20  12:00:00,980.383258824,28.8006865534,333.996967565,0.0,249.203635341,249.203635341,8.54325051116,1.97802096448,6.56522954668
 05/20  13:00:00,1008.24505495,28.8006865534,361.860500413,0.0,249.203635341,249.203635341,8.96803533254,0.224078135906,8.74395719663
 05/20  14:00:00,764.616774132,28.8006865534,367.437885006,0.0,74.7610906023,174.442544739,6.57400983035,0.0212488093895,6.55276102096
 05/20  15:00:00,765.513494597,28.8006865534,368.335563159,0.0,74.7610906023,174.442544739,6.54837170891,0.0,6.54837170891
 05/20  16:00:00,818.53767827,28.8006865534,372.470172211,0.0,74.7610906023,174.442544739,4.80717428164,0.432811008383,4.37436327325
 05/20  17:00:00,778.746450213,28.8006865534,370.769610959,0.0,24.9203635341,149.522181205,14.6702074994,10.3077081197,4.36249937964
 05/20  18:00:00,296.667818185,0.0,0.0,0.0,24.9203635341,149.522181205,2.19131928773,0.0,2.19131928773
 05/20  19:00:00,272.223423297,0.0,0.0,0.0,24.9203635341,149.522181205,4.36236039959,0.0,4.36236039959
 05/20  20:00:00,306.398089914,0.0,0.0,0.0,24.9203635341,149.522181205,2.19145881163,0.0,2.19145881163
 05/20  21:00:00,299.041969495,0.0,0.0,0.0,24.9203635341,149.522181205,4.36579206367,0.0,4.36579206367
 05/20  22:00:00,274.595690174,0.0,0.0,0.0,24.9203635341,149.522181205,2.1897318696,0.0,2.1897318696
 05/20  23:00:00,250.151294651,0.0,0.0,0.0,24.9203635341,149.522181205,2.18981920972,0.0,2.18981920972
 05/20  24:00:00,237.929096755,0.0,0.0,0.0,24.9203635341,149.522181205,2.18959905833,0.0,2.18959905833
 05/21  01:00:00,237.928624781,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894067686,0.0,2.18894067686
 05/21  02:00:00,237.928624676,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889520027,0.0,2.1889520027
 05/21  03:00:00,237.928624517,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/21  04:00:00,250.150822332,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896318707,0.0,2.18896318707
 05/21  05:00:00,257.509296766,0.0,0.0,0.0,24.9203635341,149.522181205,4.36233186633,0.0,4.36233186633
 05/21  06:00:00,272.222009295,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896228551,0.0,2.18896228551
 05/21  07:00:00,296.666404716,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/21  08:00:00,478.233452771,19.4351552443,105.290305026,0.0,24.9203635341,149.522181205,2.18897404115,0.0,2.18897404115
 05/21  09:00:00,517.509501803,19.2869267614,169.96218776,0.0,24.9203635341,149.522181205,2.18898516566,0.0,2.18898516566
 05/21  10:00:00,535.038514089,22.0554657769,228.822577668,0.0,24.9203635341,149.522181205,2.1889457485,0.0,2.1889457485
 05/21  11:00:00,457.434398102,14.7234452299,172.312286831,0.0,24.9203635341,149.522181205,2.19063435666,0.0,2.19063435666
 05/21  12:00:00,343.279462885,7.88679558663,96.7804070063,0.0,24.9203635341,149.522181205,4.36117389353,0.0,4.36117389353
 05/21  13:00:00,302.259404951,4.63379599738,62.2783423954,0.0,24.9203635341,149.522181205,2.19304427214,0.0,2.19304427214
 05/21  14:00:00,427.338645773,12.7716454764,162.20459084,0.0,24.9203635341,149.522181205,4.3609515677,0.0,4.3609515677
 05/21  15:00:00,414.528466377,9.63074933148,145.318900699,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/21  16:00:00,611.526272613,17.8088686397,258.552101944,0.0,24.9203635341,149.522181205,2.18896912659,0.0,2.18896912659
 05/21  17:00:00,699.132095508,22.7921229278,300.439071135,0.0,24.9203635341,149.522181205,2.18898000451,0.0,2.18898000451
 05/21  18:00:00,638.049891163,18.8881013391,246.596475966,0.0,24.9203635341,149.522181205,2.18894053977,0.0,2.18894053977
 05/21  19:00:00,523.61445674,11.8546815416,170.592464874,0.0,24.9203635341,149.522181205,2.18895145259,0.0,2.18895145259
 05/21  20:00:00,306.396676092,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891085385,0.0,2.18891085385
 05/21  21:00:00,299.041025049,0.0,0.0,0.0,24.9203635341,149.522181205,2.19139815042,0.0,2.19139815042
 05/21  22:00:00,274.595218232,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890027643,0.0,2.18890027643
 05/21  23:00:00,250.15082266,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891112231,0.0,2.18891112231
 05/21  24:00:00,237.928624814,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892195888,0.0,2.18892195888
 05/22  01:00:00,287.769820727,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972332353,0.0,2.18972332353
 05/22  02:00:00,287.769820797,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980476151,0.0,2.18980476151
 05/22  03:00:00,287.769820706,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957963268,0.0,2.18957963268
 05/22  04:00:00,299.992018482,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966118102,0.0,2.18966118102
 05/22  05:00:00,332.270855232,0.0,0.0,0.0,49.8407270682,199.362908273,4.36438814113,0.0,4.36438814113
 05/22  06:00:00,377.31252314,30.2990604375,0.0,0.0,49.8407270682,199.362908273,42.3200641386,40.1286237728,2.1914403658
 05/22  07:00:00,555.619989704,28.8006865534,4.83928990755,0.0,149.522181205,199.362908273,54.6291338023,45.8859833507,8.74315045156
 05/22  08:00:00,1170.56808584,29.9402591971,58.2542680871,0.0,448.566543614,448.566543614,15.7329799073,2.54950397419,13.1834759331
 05/22  09:00:00,1168.53331402,30.6935120278,89.7803381152,0.0,448.566543614,448.566543614,15.9969458132,0.599140318535,15.3978054947
 05/22  10:00:00,1209.40582926,30.8368579669,176.225620322,0.0,448.566543614,448.566543614,15.5233010053,0.119828391298,15.403472614
 05/22  11:00:00,1319.01519254,29.996096801,282.854795138,0.0,448.566543614,448.566543614,19.8611415695,0.0,19.8611415695
 05/22  12:00:00,1316.05890008,28.8044094836,323.420468267,0.0,448.566543614,398.725816546,24.3623304567,0.0,24.3623304567
 05/22  13:00:00,1399.50824605,31.1625840234,352.170439508,0.0,448.566543614,448.566543614,22.1227457115,0.0,22.1227457115
 05/22  14:00:00,1401.71441018,32.500730675,352.897117499,0.0,448.566543614,448.566543614,13.176107792,0.0,13.176107792
 05/22  15:00:00,1400.8575886,34.3326202702,350.208875496,0.0,448.566543614,448.566543614,13.1760703429,0.0,13.1760703429
 05/22  16:00:00,1439.99537783,38.2901717107,336.495146495,0.0,448.566543614,448.566543614,17.6348129037,0.0,17.6348129037
 05/22  17:00:00,1329.49967392,36.1414502918,341.012217275,0.0,348.885089477,398.725816546,10.9527539409,0.0,10.9527539409
 05/22  18:00:00,1141.59714498,32.8220381543,355.794360271,0.0,249.203635341,299.044362409,8.75132903953,0.0,8.75132903953
 05/22  19:00:00,1099.64583941,30.9085216442,340.203789198,0.0,249.203635341,299.044362409,6.55232034857,0.0,6.55232034857
 05/22  20:00:00,948.550703038,28.8396234035,315.0677498,0.0,149.522181205,249.203635341,6.61719454612,0.0588156090346,6.55837893708
 05/22  21:00:00,932.938248156,28.8006865534,298.703341823,0.0,149.522181205,249.203635341,5.38743845338,1.02342750104,4.36401095234
 05/22  22:00:00,349.356777592,0.0,0.0,0.0,49.8407270682,199.362908273,2.18967575963,0.0,2.18967575963
 05/22  23:00:00,299.992018537,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975694749,0.0,2.18975694749
 05/22  24:00:00,287.769820754,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953156317,0.0,2.18953156317
 05/23  01:00:00,287.769819108,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960920242,0.0,2.18960920242
 05/23  02:00:00,287.769819123,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968775694,0.0,2.18968775694
 05/23  03:00:00,287.769819189,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976607719,0.0,2.18976607719
 05/23  04:00:00,299.992016995,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953829257,0.0,2.18953829257
 05/23  05:00:00,332.270853098,0.0,0.0,0.0,49.8407270682,199.362908273,4.36441036842,0.0,4.36441036842
 05/23  06:00:00,378.878734317,31.8773868683,0.0,0.0,49.8407270682,199.362908273,25.5419608847,23.3508736437,2.19108724099
 05/23  07:00:00,500.008690129,28.8678139691,0.0,0.0,149.522181205,199.362908273,43.2479417308,34.5040311558,8.74391057492
 05/23  08:00:00,1169.30084402,30.0588752823,56.0532849441,0.0,448.566543614,448.566543614,14.1413689627,0.955994823226,13.1853741395
 05/23  09:00:00,1229.90360606,33.3511094617,147.167727517,0.0,448.566543614,448.566543614,15.5083838821,0.112134994146,15.396248888
 05/23  10:00:00,1315.6615764,34.0777291286,277.206066063,0.0,448.566543614,448.566543614,17.6020913292,0.0,17.6020913292
 05/23  11:00:00,1334.7547114,33.0486017668,290.767383054,0.0,448.566543614,448.566543614,17.6542174437,0.0,17.6542174437
 05/23  12:00:00,1309.78416904,30.6453503923,313.471598522,0.0,448.566543614,398.725816546,24.3621949662,0.0,24.3621949662
 05/23  13:00:00,1388.48652034,34.2263916069,337.934176346,0.0,448.566543614,448.566543614,22.1252561233,0.0,22.1252561233
 05/23  14:00:00,1393.05792486,35.5789118792,341.162461375,0.0,448.566543614,448.566543614,13.1776484724,0.0,13.1776484724
 05/23  15:00:00,1385.7859059,37.3699857933,332.099836572,0.0,448.566543614,448.566543614,13.175541349,0.0,13.175541349
 05/23  16:00:00,1432.4610009,41.0845060098,326.166449929,0.0,448.566543614,448.566543614,17.6338664441,0.0,17.6338664441
 05/23  17:00:00,1327.82317955,38.2237142259,337.253466558,0.0,348.885089477,398.725816546,10.9537500272,0.0,10.9537500272
 05/23  18:00:00,1128.55441597,33.2847580637,342.288919262,0.0,249.203635341,299.044362409,8.74969510595,0.0,8.74969510595
 05/23  19:00:00,1079.34403339,31.4406828171,319.369827022,0.0,249.203635341,299.044362409,6.55288406511,0.0,6.55288406511
 05/23  20:00:00,927.546822211,28.9343002166,295.975238315,0.0,149.522181205,249.203635341,6.61331389623,0.055374365746,6.55793953049
 05/23  21:00:00,911.219505389,28.8006865534,283.784619454,0.0,149.522181205,249.203635341,6.88097688565,2.51660722222,4.36436966343
 05/23  22:00:00,349.356776065,0.0,0.0,0.0,49.8407270682,199.362908273,2.18970221023,0.0,2.18970221023
 05/23  23:00:00,299.992016891,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962641078,0.0,2.18962641078
 05/23  24:00:00,287.769819124,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970456312,0.0,2.18970456312
 05/24  01:00:00,287.769817617,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977877869,0.0,2.18977877869
 05/24  02:00:00,287.769817589,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954858103,0.0,2.18954858103
 05/24  03:00:00,287.769817574,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962404966,0.0,2.18962404966
 05/24  04:00:00,299.992015415,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969930801,0.0,2.18969930801
 05/24  05:00:00,332.270850215,0.0,0.0,0.0,49.8407270682,199.362908273,4.36400751396,0.0,4.36400751396
 05/24  06:00:00,378.993306118,31.9535970017,0.0,0.0,49.8407270682,199.362908273,78.7690093531,76.577772998,2.19123635518
 05/24  07:00:00,499.967212286,28.8006865534,0.0,0.0,149.522181205,199.362908273,78.8647353217,70.1214212128,8.74331410897
 05/24  08:00:00,1049.21656527,29.8436209736,0.0,0.0,448.566543614,448.566543614,15.1859440699,2.00004580683,13.185898263
 05/24  09:00:00,1039.51423227,31.4846229696,4.81695948319,0.0,448.566543614,448.566543614,15.8223672631,0.301789191102,15.520578072
 05/24  10:00:00,1101.67556923,32.4647238014,70.788658272,0.0,448.566543614,448.566543614,17.4758928705,0.0,17.4758928705
 05/24  11:00:00,1265.18755507,32.9304099913,227.384475942,0.0,448.566543614,448.566543614,17.652105157,0.0,17.652105157
 05/24  12:00:00,1281.78364722,30.8363706012,291.930722778,0.0,448.566543614,398.725816546,24.3615624875,0.0,24.3615624875
 05/24  13:00:00,1354.51794678,34.4102281941,309.551587885,0.0,448.566543614,448.566543614,22.1243735588,0.0,22.1243735588
 05/24  14:00:00,1392.12074222,35.7449152397,341.480326967,0.0,448.566543614,448.566543614,13.1771369336,0.0,13.1771369336
 05/24  15:00:00,1399.79472013,37.267292149,346.211353544,0.0,448.566543614,448.566543614,13.1749471787,0.0,13.1749471787
 05/24  16:00:00,1432.51059511,40.990291722,326.310272142,0.0,448.566543614,448.566543614,17.6327371758,0.0,17.6327371758
 05/24  17:00:00,1327.0767177,37.5386840277,337.192043341,0.0,348.885089477,398.725816546,10.9530787146,0.0,10.9530787146
 05/24  18:00:00,1140.9987229,31.8603233837,356.157666654,0.0,249.203635341,299.044362409,8.74914105544,0.0,8.74914105544
 05/24  19:00:00,1131.13134261,30.0257420165,372.572081638,0.0,249.203635341,299.044362409,6.55246199468,0.0,6.55246199468
 05/24  20:00:00,1002.59933213,28.8245843175,369.131470373,0.0,149.522181205,249.203635341,6.55843906792,0.0,6.55843906792
 05/24  21:00:00,983.283145706,28.8006865534,349.767705808,0.0,149.522181205,249.203635341,4.71473535291,0.350660434142,4.36407491877
 05/24  22:00:00,349.356774467,0.0,0.0,0.0,49.8407270682,199.362908273,2.1897072701,0.0,2.1897072701
 05/24  23:00:00,299.992015434,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978218297,0.0,2.18978218297
 05/24  24:00:00,287.769817569,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955169521,0.0,2.18955169521
 05/25  01:00:00,287.769815961,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962307772,0.0,2.18962307772
 05/25  02:00:00,287.769815995,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969539749,0.0,2.18969539749
 05/25  03:00:00,287.769816066,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976750124,0.0,2.18976750124
 05/25  04:00:00,299.99201384,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953459877,0.0,2.18953459877
 05/25  05:00:00,332.270848014,0.0,0.0,0.0,49.8407270682,199.362908273,4.36412794168,0.0,4.36412794168
 05/25  06:00:00,379.254349422,32.2604415088,0.0,0.0,49.8407270682,199.362908273,15.2444913973,13.053432082,2.19105931533
 05/25  07:00:00,604.354969742,28.9407099138,51.8715956559,0.0,149.522181205,199.362908273,27.9909360159,19.2468082442,8.74412777172
 05/25  08:00:00,1344.81199076,33.5021237349,223.552701162,0.0,448.566543614,448.566543614,13.4320299779,0.247667305895,13.184362672
 05/25  09:00:00,1379.92510858,36.1392234476,284.988592681,0.0,448.566543614,448.566543614,15.3950631427,0.0,15.3950631427
 05/25  10:00:00,1355.49084964,37.0578683301,303.459470871,0.0,448.566543614,448.566543614,17.5999192596,0.0,17.5999192596
 05/25  11:00:00,1401.14260014,35.8453764396,349.173695639,0.0,448.566543614,448.566543614,17.654027431,0.0,17.654027431
 05/25  12:00:00,1348.13648418,32.3690146511,349.280871636,0.0,448.566543614,398.725816546,24.3604743435,0.0,24.3604743435
 05/25  13:00:00,1384.2213533,37.265276705,330.63748004,0.0,448.566543614,448.566543614,22.1201556634,0.0,22.1201556634
 05/25  14:00:00,1389.12026525,39.0239044498,333.779829376,0.0,448.566543614,448.566543614,13.1756309786,0.0,13.1756309786
 05/25  15:00:00,1389.79262218,41.671779593,331.804783838,0.0,448.566543614,448.566543614,13.1732226559,0.0,13.1732226559
 05/25  16:00:00,1436.40165943,45.2518851891,325.939755569,0.0,448.566543614,448.566543614,17.6339159229,0.0,17.6339159229
 05/25  17:00:00,1321.22809955,41.0462102832,327.835907986,0.0,348.885089477,398.725816546,10.9522195063,0.0,10.9522195063
 05/25  18:00:00,1127.13559196,34.3008625991,339.854003179,0.0,249.203635341,299.044362409,8.74964178566,0.0,8.74964178566
 05/25  19:00:00,1105.67507213,32.0716864858,345.069870421,0.0,249.203635341,299.044362409,6.55361730981,0.0,6.55361730981
 05/25  20:00:00,972.926259186,29.0896695887,339.363581125,0.0,149.522181205,249.203635341,6.55795245709,0.0,6.55795245709
 05/25  21:00:00,948.41925831,28.8215747394,317.145331654,0.0,149.522181205,249.203635341,4.36406305638,0.0,4.36406305638
 05/25  22:00:00,349.356772922,0.0,0.0,0.0,49.8407270682,199.362908273,2.18953939782,0.0,2.18953939782
 05/25  23:00:00,299.99201378,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961149204,0.0,2.18961149204
 05/25  24:00:00,287.769815995,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968346182,0.0,2.18968346182
 05/26  01:00:00,287.76981447,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897506336,0.0,2.1897506336
 05/26  02:00:00,287.769814452,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951526751,0.0,2.18951526751
 05/26  03:00:00,287.7698144,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895845752,0.0,2.1895845752
 05/26  04:00:00,299.992012207,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965369251,0.0,2.18965369251
 05/26  05:00:00,332.270845207,0.0,0.0,0.0,49.8407270682,199.362908273,4.36429811814,0.0,4.36429811814
 05/26  06:00:00,379.456075678,32.4635255305,0.0,0.0,49.8407270682,199.362908273,13.3648850689,11.1735006621,2.19138440675
 05/26  07:00:00,511.016196663,29.7540026993,0.000981564057045,0.0,149.522181205,199.362908273,27.1264240277,18.3833757706,8.74304825716
 05/26  08:00:00,1173.33307661,35.6523336326,55.818252321,0.0,448.566543614,448.566543614,13.5143509746,0.332858619754,13.1814923548
 05/26  09:00:00,1346.50157391,36.9800462889,253.55529422,0.0,448.566543614,448.566543614,15.3947452355,0.0,15.3947452355
 05/26  10:00:00,1339.63987519,34.7541441371,289.985749781,0.0,448.566543614,448.566543614,15.4011344105,0.0,15.4011344105
 05/26  11:00:00,1378.7573207,35.5232119579,326.911488255,0.0,448.566543614,448.566543614,19.8575716367,0.0,19.8575716367
 05/26  12:00:00,1355.15251081,33.4478970403,355.218032673,0.0,448.566543614,398.725816546,22.1439913351,0.0,22.1439913351
 05/26  13:00:00,1395.45247106,38.876958073,340.249612639,0.0,448.566543614,448.566543614,22.1188775557,0.0,22.1188775557
 05/26  14:00:00,1391.26145129,40.2562081313,334.688719697,0.0,448.566543614,448.566543614,13.181254238,0.0,13.181254238
 05/26  15:00:00,1388.60285596,41.0248691388,331.261932728,0.0,448.566543614,448.566543614,15.3626640701,0.0,15.3626640701
 05/26  16:00:00,1437.7191723,41.9705585125,330.538616895,0.0,448.566543614,448.566543614,17.6324093058,0.0,17.6324093058
 05/26  17:00:00,1330.33019911,37.658607205,340.325619608,0.0,348.885089477,398.725816546,10.9512322114,0.0,10.9512322114
 05/26  18:00:00,1152.82385733,30.2480861006,369.59505117,0.0,249.203635341,299.044362409,8.74947978353,0.0,8.74947978353
 05/26  19:00:00,1113.63148992,29.4131172539,355.684861963,0.0,249.203635341,299.044362409,4.37596058973,0.0,4.37596058973
 05/26  20:00:00,963.511887971,28.8082011339,330.157800895,0.0,149.522181205,249.203635341,8.73698613437,0.0,8.73698613437
 05/26  21:00:00,939.71935789,28.8006865534,308.589495561,0.0,149.522181205,249.203635341,2.19212764255,0.0,2.19212764255
 05/26  22:00:00,349.356771341,0.0,0.0,0.0,49.8407270682,199.362908273,2.1897549682,0.0,2.1897549682
 05/26  23:00:00,299.992012192,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967075603,0.0,2.18967075603
 05/26  24:00:00,287.769814474,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973953374,0.0,2.18973953374
 05/27  01:00:00,237.929085858,0.0,0.0,0.0,24.9203635341,149.522181205,2.18950098219,0.0,2.18950098219
 05/27  02:00:00,237.929085838,0.0,0.0,0.0,24.9203635341,149.522181205,2.18956738029,0.0,2.18956738029
 05/27  03:00:00,237.929085863,0.0,0.0,0.0,24.9203635341,149.522181205,2.18963355493,0.0,2.18963355493
 05/27  04:00:00,250.151283723,0.0,0.0,0.0,24.9203635341,149.522181205,2.18969954324,0.0,2.18969954324
 05/27  05:00:00,257.509751689,0.0,0.0,0.0,24.9203635341,149.522181205,4.36409642377,0.0,4.36409642377
 05/27  06:00:00,378.92644738,31.9082545591,0.0,0.0,49.8407270682,199.362908273,48.9731294838,46.781829295,2.19130018878
 05/27  07:00:00,410.422904636,28.8006865534,0.000682193283903,0.0,49.8407270682,199.362908273,88.1707758419,81.6276285301,6.54314731183
 05/27  08:00:00,649.467690868,28.8006865534,0.0,0.0,249.203635341,249.203635341,47.053420133,42.6789077632,4.37451236977
 05/27  09:00:00,680.749134884,28.8006865534,6.82846485462,0.0,249.203635341,249.203635341,39.2333583658,30.4828477609,8.75051060494
 05/27  10:00:00,762.183690161,28.8006865534,132.735718658,0.0,249.203635341,249.203635341,19.611996655,10.8682503071,8.74374634786
 05/27  11:00:00,888.309415237,28.8006865534,253.580491058,0.0,249.203635341,249.203635341,19.0049418936,10.2489048801,8.75603701346
 05/27  12:00:00,914.164577004,28.8006865534,272.09153456,0.0,249.203635341,249.203635341,18.6820487183,9.93516782708,8.74688089123
 05/27  13:00:00,936.502574507,28.8006865534,290.115271271,0.0,249.203635341,249.203635341,12.8463431468,4.10383117049,8.74251197632
 05/27  14:00:00,710.986531572,28.8006865534,313.803115403,0.0,74.7610906023,174.442544739,12.9113292247,6.35922712352,6.5521021012
 05/27  15:00:00,736.561364921,28.8006865534,339.381381834,0.0,74.7610906023,174.442544739,7.26299500034,2.8905359656,4.37245903473
 05/27  16:00:00,812.681390167,29.5265686436,365.884203343,0.0,74.7610906023,174.442544739,12.3063896731,5.75570005005,6.55068962305
 05/27  17:00:00,777.85252578,30.9365456853,367.738781856,0.0,24.9203635341,149.522181205,14.0048481369,11.813514237,2.19133389989
 05/27  18:00:00,681.734133962,21.3271753617,300.492617064,0.0,24.9203635341,149.522181205,4.36274583449,0.0,4.36274583449
 05/27  19:00:00,603.680989126,18.6044106809,257.852573747,0.0,24.9203635341,149.522181205,2.19140889592,0.0,2.19140889592
 05/27  20:00:00,542.670474503,13.8994196145,189.666199608,0.0,24.9203635341,149.522181205,2.19129695109,0.0,2.19129695109
 05/27  21:00:00,299.041949479,0.0,0.0,0.0,24.9203635341,149.522181205,4.36544794345,0.0,4.36544794345
 05/27  22:00:00,274.595679222,0.0,0.0,0.0,24.9203635341,149.522181205,2.1897416813,0.0,2.1897416813
 05/27  23:00:00,250.151283621,0.0,0.0,0.0,24.9203635341,149.522181205,2.18950349662,0.0,2.18950349662
 05/27  24:00:00,237.92908579,0.0,0.0,0.0,24.9203635341,149.522181205,2.18956948578,0.0,2.18956948578
 05/28  01:00:00,237.928615996,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875850609,0.0,2.18875850609
 05/28  02:00:00,237.92861608,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874991083,0.0,2.18874991083
 05/28  03:00:00,237.928616073,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874117866,0.0,2.18874117866
 05/28  04:00:00,250.150813772,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873234606,0.0,2.18873234606
 05/28  05:00:00,257.509280614,0.0,0.0,0.0,24.9203635341,149.522181205,2.19116636761,0.0,2.19116636761
 05/28  06:00:00,272.222000682,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893060303,0.0,2.18893060303
 05/28  07:00:00,410.255475475,11.4735654065,65.02787203,0.0,24.9203635341,149.522181205,2.18892190688,0.0,2.18892190688
 05/28  08:00:00,534.385892637,22.6177338428,148.691872833,0.0,24.9203635341,149.522181205,2.18891279007,0.0,2.18891279007
 05/28  09:00:00,538.416883825,18.9375060529,191.352627275,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  10:00:00,560.043666687,22.7635045335,253.466693997,0.0,24.9203635341,149.522181205,2.18890366525,0.0,2.18890366525
 05/28  11:00:00,517.474391337,16.6455680457,225.833537594,0.0,24.9203635341,149.522181205,4.36098844964,0.0,4.36098844964
 05/28  12:00:00,445.324890662,11.6419029607,181.320591601,0.0,24.9203635341,149.522181205,2.19057684193,0.0,2.19057684193
 05/28  13:00:00,437.768179717,7.52215021506,166.861241684,0.0,24.9203635341,149.522181205,4.36572883378,0.0,4.36572883378
 05/28  14:00:00,477.605626876,10.7371831066,200.413620146,0.0,24.9203635341,149.522181205,2.19058090059,0.0,2.19058090059
 05/28  15:00:00,616.828870765,18.5863378539,310.963827779,0.0,24.9203635341,149.522181205,2.18892775349,0.0,2.18892775349
 05/28  16:00:00,657.88812104,19.0092751207,302.923545953,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  17:00:00,745.914042732,23.0689900933,346.950460853,0.0,24.9203635341,149.522181205,2.18891854958,0.0,2.18891854958
 05/28  18:00:00,691.279858024,19.3604697125,299.297495629,0.0,24.9203635341,149.522181205,2.18890935186,0.0,2.18890935186
 05/28  19:00:00,720.833931845,22.8881027189,346.495632798,0.0,24.9203635341,149.522181205,2.18890016099,0.0,2.18890016099
 05/28  20:00:00,591.20861305,13.7766827878,220.861867024,0.0,24.9203635341,149.522181205,2.18892394218,0.0,2.18892394218
 05/28  21:00:00,524.736516391,10.643037897,170.865850349,0.0,24.9203635341,149.522181205,2.19136181598,0.0,2.19136181598
 05/28  22:00:00,327.114789299,0.753161677166,30.7989235512,0.0,24.9203635341,149.522181205,2.18878809127,0.0,2.18878809127
 05/28  23:00:00,250.150813928,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877885601,0.0,2.18877885601
 05/28  24:00:00,237.928616117,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876966803,0.0,2.18876966803
 05/29  01:00:00,237.928614755,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875695119,0.0,2.18875695119
 05/29  02:00:00,237.928614554,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874545972,0.0,2.18874545972
 05/29  03:00:00,237.928614491,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  04:00:00,250.150812471,0.0,0.0,0.0,24.9203635341,149.522181205,2.1887338482,0.0,2.1887338482
 05/29  05:00:00,257.509279437,0.0,0.0,0.0,24.9203635341,149.522181205,4.36255871207,0.0,4.36255871207
 05/29  06:00:00,272.221999126,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  07:00:00,644.957428405,22.7655521446,257.246985447,0.0,24.9203635341,149.522181205,2.1889128206,0.0,2.1889128206
 05/29  08:00:00,589.452207756,18.931782389,205.191136065,0.0,24.9203635341,149.522181205,2.18890092039,0.0,2.18890092039
 05/29  09:00:00,621.807266886,22.9718518735,264.453943492,0.0,24.9203635341,149.522181205,2.18888853146,0.0,2.18888853146
 05/29  10:00:00,553.295330495,18.9819440199,247.416284326,0.0,24.9203635341,149.522181205,2.18892665738,0.0,2.18892665738
 05/29  11:00:00,623.668147424,22.1987687823,311.13424189,0.0,24.9203635341,149.522181205,2.19029112825,0.0,2.19029112825
 05/29  12:00:00,509.830096342,15.6097889156,232.695868638,0.0,24.9203635341,149.522181205,2.19052720889,0.0,2.19052720889
 05/29  13:00:00,545.869533849,16.8179039699,259.045632376,0.0,24.9203635341,149.522181205,4.36508766084,0.0,4.36508766084
 05/29  14:00:00,506.004365265,14.9489124045,229.932529421,0.0,24.9203635341,149.522181205,2.19056286296,0.0,2.19056286296
 05/29  15:00:00,639.320939877,20.084453569,333.157139814,0.0,24.9203635341,149.522181205,2.18890583624,0.0,2.18890583624
 05/29  16:00:00,684.288195261,18.9503168875,329.382576524,0.0,24.9203635341,149.522181205,2.1889311314,0.0,2.1889311314
 05/29  17:00:00,775.728205641,23.3089105788,376.524701202,0.0,24.9203635341,149.522181205,2.18891909784,0.0,2.18891909784
 05/29  18:00:00,718.296039015,19.286172288,326.387969224,0.0,24.9203635341,149.522181205,2.18889030242,0.0,2.18889030242
 05/29  19:00:00,740.566976653,23.0074917482,366.109287966,0.0,24.9203635341,149.522181205,2.18889503432,0.0,2.18889503432
 05/29  20:00:00,673.7134686,17.7703698458,292.6120519,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  21:00:00,626.307711431,12.8344089495,245.225174529,0.0,24.9203635341,149.522181205,4.36229486898,0.0,4.36229486898
 05/29  22:00:00,332.469353518,0.753161677166,36.1534834745,0.0,24.9203635341,149.522181205,2.18884730174,0.0,2.18884730174
 05/29  23:00:00,250.150812262,0.0,0.0,0.0,24.9203635341,149.522181205,2.1887100539,0.0,2.1887100539
 05/29  24:00:00,237.928614439,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/30  01:00:00,287.769808199,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951240251,0.0,2.18951240251
 05/30  02:00:00,287.769808211,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956961242,0.0,2.18956961242
 05/30  03:00:00,287.769808249,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962662559,0.0,2.18962662559
 05/30  04:00:00,299.992006109,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968347566,0.0,2.18968347566
 05/30  05:00:00,332.270834836,0.0,0.0,0.0,49.8407270682,199.362908273,4.36401077261,0.0,4.36401077261
 05/30  06:00:00,681.038241342,29.846707243,236.747930698,0.0,49.8407270682,199.362908273,3.52324027932,1.33199231382,2.19124796551
 05/30  07:00:00,758.296681067,28.8006865534,190.244937395,0.0,149.522181205,199.362908273,9.87792434273,1.13437027255,8.74355407018
 05/30  08:00:00,1395.08992704,29.3686439243,272.829430802,0.0,448.566543614,448.566543614,13.1847342833,0.0,13.1847342833
 05/30  09:00:00,1390.9724182,31.2624272522,296.620610172,0.0,448.566543614,448.566543614,15.3941650913,0.0,15.3941650913
 05/30  10:00:00,1365.33049906,31.6428569509,317.368823799,0.0,448.566543614,448.566543614,17.5982397189,0.0,17.5982397189
 05/30  11:00:00,1386.93564239,31.1757536447,339.437331599,0.0,448.566543614,448.566543614,17.6507594486,0.0,17.6507594486
 05/30  12:00:00,1359.03565485,30.8505717897,361.698571883,0.0,448.566543614,398.725816546,23.232044563,0.0,23.232044563
 05/30  13:00:00,1405.24769268,33.9323373397,354.989522981,0.0,448.566543614,448.566543614,21.0273951271,0.0,21.0273951271
 05/30  14:00:00,1398.8154393,35.5461625916,346.9527923,0.0,448.566543614,448.566543614,15.3729831211,0.0,15.3729831211
 05/30  15:00:00,1389.46413413,38.0048244392,335.143300736,0.0,448.566543614,448.566543614,13.1671896047,0.0,13.1671896047
 05/30  16:00:00,1439.11640952,41.7442464446,332.534628266,0.0,448.566543614,448.566543614,17.6303204541,0.0,17.6303204541
 05/30  17:00:00,1328.09579962,37.7612239165,338.472194195,0.0,348.885089477,398.725816546,10.9515131514,0.0,10.9515131514
 05/30  18:00:00,1139.06015224,32.5980327042,353.481426015,0.0,249.203635341,299.044362409,6.56737375995,0.0,6.56737375995
 05/30  19:00:00,1127.57154479,30.364873169,368.673180724,0.0,249.203635341,299.044362409,6.55327489473,0.0,6.55327489473
 05/30  20:00:00,1012.35474504,28.9860706577,378.72542798,0.0,149.522181205,249.203635341,8.73669438867,0.0,8.73669438867
 05/30  21:00:00,999.101611504,28.8124638081,364.463507299,0.0,149.522181205,249.203635341,2.19183795286,0.0,2.19183795286
 05/30  22:00:00,349.356765066,0.0,0.0,0.0,49.8407270682,199.362908273,2.18962339158,0.0,2.18962339158
 05/30  23:00:00,299.992005932,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967908405,0.0,2.18967908405
 05/30  24:00:00,287.769808213,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973563354,0.0,2.18973563354
 05/31  01:00:00,287.769806625,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948660508,0.0,2.18948660508
 05/31  02:00:00,287.769806615,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895408151,0.0,2.1895408151
 05/31  03:00:00,287.769806635,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959483795,0.0,2.18959483795
 05/31  04:00:00,299.992004478,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964870585,0.0,2.18964870585
 05/31  05:00:00,332.270832786,0.0,0.0,0.0,49.8407270682,199.362908273,4.36378239135,0.0,4.36378239135
 05/31  06:00:00,416.504617398,32.0874022957,6.82461064169,0.0,49.8407270682,199.362908273,9.35336498155,7.16226292973,2.19110205182
 05/31  07:00:00,721.424340181,28.8006865534,155.57005817,0.0,149.522181205,199.362908273,20.618408169,11.8752900503,8.74311811868
 05/31  08:00:00,1411.41084573,30.6961055657,287.307572519,0.0,448.566543614,448.566543614,13.1821603173,0.0,13.1821603173
 05/31  09:00:00,1392.02168679,32.9873411588,297.18219802,0.0,448.566543614,448.566543614,15.3931865444,0.0,15.3931865444
 05/31  10:00:00,1361.57060666,35.2995179404,310.579470774,0.0,448.566543614,448.566543614,15.3994057528,0.0,15.3994057528
 05/31  11:00:00,1381.7089881,35.1333128624,330.253128418,0.0,448.566543614,448.566543614,19.8541423411,0.0,19.8541423411
 05/31  12:00:00,1353.63704364,32.3226294316,354.827921632,0.0,448.566543614,398.725816546,22.1391998658,0.0,22.1391998658
 05/31  13:00:00,1399.38708359,37.2133464507,345.847922673,0.0,448.566543614,448.566543614,22.1177174116,0.0,22.1177174116
 05/31  14:00:00,1389.98439862,38.6088655497,335.059067269,0.0,448.566543614,448.566543614,13.1775721091,0.0,13.1775721091
 05/31  15:00:00,1388.05618995,41.0463129636,330.695283579,0.0,448.566543614,448.566543614,13.1745438897,0.0,13.1745438897
 05/31  16:00:00,1440.31781483,45.0697644116,330.938248089,0.0,448.566543614,448.566543614,17.6299012117,0.0,17.6299012117
 05/31  17:00:00,1326.9085985,40.7995957903,335.050956822,0.0,348.885089477,398.725816546,10.9515513987,0.0,10.9515513987
 05/31  18:00:00,1133.56844336,34.0142444113,346.71517083,0.0,249.203635341,299.044362409,8.75009023695,0.0,8.75009023695
 05/31  19:00:00,1119.85250099,31.8949674005,359.424046337,0.0,249.203635341,299.044362409,6.55221193605,0.0,6.55221193605
 05/31  20:00:00,1010.28879501,29.1445185418,376.501036651,0.0,149.522181205,249.203635341,6.55753497743,0.0,6.55753497743
 05/31  21:00:00,1004.03543033,28.8177908423,369.39200123,0.0,149.522181205,249.203635341,4.36417345017,0.0,4.36417345017
 05/31  22:00:00,349.356763431,0.0,0.0,0.0,49.8407270682,199.362908273,2.18959532215,0.0,2.18959532215
 05/31  23:00:00,299.992004386,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964897209,0.0,2.18964897209
 05/31  24:00:00,287.76980665,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970254924,0.0,2.18970254924
 06/01  01:00:00,287.769805117,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945013429,0.0,2.18945013429
 06/01  02:00:00,287.76980507,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895013613,0.0,2.1895013613
 06/01  03:00:00,287.76980506,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955241368,0.0,2.18955241368
 06/01  04:00:00,299.992002878,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960332144,0.0,2.18960332144
 06/01  05:00:00,332.270830243,0.0,0.0,0.0,49.8407270682,199.362908273,4.36385309844,0.0,4.36385309844
 06/01  06:00:00,428.427459558,32.4952988173,18.0637427416,0.0,49.8407270682,199.362908273,12.1779335939,9.98667490636,2.1912586875
 06/01  07:00:00,571.692756683,28.8006865534,20.2829039898,0.0,149.522181205,199.362908273,22.633936334,16.0725567854,6.56137954862
 06/01  08:00:00,1215.79950516,31.2902133537,99.748608194,0.0,448.566543614,448.566543614,15.3726185141,0.0,15.3726185141
 06/01  09:00:00,1261.4726776,33.1040411776,176.818186696,0.0,448.566543614,448.566543614,15.3919904903,0.0,15.3919904903
 06/01  10:00:00,1300.8223732,34.0802461342,260.769743572,0.0,448.566543614,448.566543614,15.3981123383,0.0,15.3981123383
 06/01  11:00:00,1308.43873917,34.8840623136,267.279387788,0.0,448.566543614,448.566543614,18.1653661557,0.0,18.1653661557
 06/01  12:00:00,1215.3771833,32.4401017798,227.394282177,0.0,448.566543614,398.725816546,23.8355189125,0.0,23.8355189125
 06/01  13:00:00,1273.72013539,36.0476475926,234.415211951,0.0,448.566543614,448.566543614,22.1154264946,0.0,22.1154264946
 06/01  14:00:00,1299.35271209,36.670203062,260.755497347,0.0,448.566543614,448.566543614,13.172747147,0.000667634607284,13.1720795124
 06/01  15:00:00,1296.94972744,37.0528904771,257.971047814,0.0,448.566543614,448.566543614,13.1695872258,0.000680405954794,13.1689068198
 06/01  16:00:00,1341.6613894,37.1229138847,253.722531927,0.0,448.566543614,448.566543614,17.6278121574,0.000679212571062,17.6271329449
 06/01  17:00:00,1207.11222703,32.947375175,237.342000568,0.0,348.885089477,398.725816546,10.9518576783,0.0,10.9518576783
 06/01  18:00:00,867.714190487,28.9146200731,104.411489958,0.0,249.203635341,299.044362409,8.74921728736,0.0,8.74921728736
 06/01  19:00:00,724.559563935,28.8384134923,8.83682069227,0.0,249.203635341,299.044362409,4.42007297508,0.0451002546854,4.3749727204
 06/01  20:00:00,550.955342722,28.8006865534,0.0,0.0,149.522181205,249.203635341,25.8610520844,17.1241559625,8.73689612194
 06/01  21:00:00,552.153057888,28.8006865534,0.0,0.0,149.522181205,249.203635341,40.6144547874,38.4224379142,2.19201687323
 06/01  22:00:00,349.356762,0.0,0.0,0.0,49.8407270682,199.362908273,2.18965326951,0.0,2.18965326951
 06/01  23:00:00,299.992002853,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955235472,0.0,2.18955235472
 06/01  24:00:00,287.769805086,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960307122,0.0,2.18960307122
 06/02  01:00:00,287.769803576,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896504576,0.0,2.1896504576
 06/02  02:00:00,287.769803636,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969842674,0.0,2.18969842674
 06/02  03:00:00,287.769803656,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894454287,0.0,2.1894454287
 06/02  04:00:00,299.992001426,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949354804,0.0,2.18949354804
 06/02  05:00:00,332.27082765,0.0,0.0,0.0,49.8407270682,199.362908273,4.36403988618,0.0,4.36403988618
 06/02  06:00:00,378.92396667,31.8352994552,0.0,0.0,49.8407270682,199.362908273,147.042362768,144.85113844,2.19122432806
 06/02  07:00:00,500.020963338,28.8006865534,0.0,0.0,149.522181205,199.362908273,153.788259819,145.04592899,8.74233082979
 06/02  08:00:00,1055.68411948,29.5332675197,0.000443357655276,0.0,448.566543614,448.566543614,47.0273902815,33.845280583,13.1821096985
 06/02  09:00:00,1013.48112954,30.7664509432,0.0,0.0,448.566543614,448.566543614,27.165268199,11.7725180461,15.3927501528
 06/02  10:00:00,965.183737916,31.3636139442,0.0,0.0,448.566543614,448.566543614,18.5092483347,3.1106220824,15.3986262523
 06/02  11:00:00,965.767423935,31.944711751,0.0,0.0,448.566543614,448.566543614,21.3692630508,1.51557939643,19.8536836544
 06/02  12:00:00,1016.71318788,30.1305438995,40.2054349751,0.0,448.566543614,398.725816546,23.6473521833,1.50783818873,22.1395139945
 06/02  13:00:00,1177.24664959,32.6647412762,145.336741043,0.0,448.566543614,448.566543614,22.2896166866,0.174429343566,22.115187343
 06/02  14:00:00,1261.65643743,32.9656542452,227.58583973,0.0,448.566543614,448.566543614,13.1794434745,0.00387620994289,13.1755672646
 06/02  15:00:00,1280.98549965,33.6029513565,245.498269796,0.0,448.566543614,448.566543614,13.1725380818,0.000227233777313,13.1723108481
 06/02  16:00:00,1332.99158484,34.4890732456,246.614767512,0.0,448.566543614,448.566543614,17.6274992337,0.0,17.6274992337
 06/02  17:00:00,1222.01431119,32.9915050318,250.318330772,0.0,348.885089477,398.725816546,10.9508327272,0.0,10.9508327272
 06/02  18:00:00,999.641610387,30.5625292262,231.634256742,0.0,249.203635341,299.044362409,8.78301124806,0.0346909644139,8.74832028365
 06/02  19:00:00,886.440872235,29.5346575309,145.80017457,0.0,249.203635341,299.044362409,13.4176648399,6.86509843043,6.55256640943
 06/02  20:00:00,619.119862472,28.8006865534,35.0037876957,0.0,149.522181205,249.203635341,35.3007362819,28.7431746417,6.55756164026
 06/02  21:00:00,552.160068067,28.8006865534,0.0,0.0,149.522181205,249.203635341,50.3631755839,48.1711229458,2.19205263814
 06/02  22:00:00,349.356760777,0.0,0.0,0.0,49.8407270682,199.362908273,4.35914592034,0.0,4.35914592034
 06/02  23:00:00,299.992001574,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949355987,0.0,2.18949355987
 06/02  24:00:00,287.769803713,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895414022,0.0,2.1895414022
 06/03  01:00:00,237.929075069,0.0,0.0,0.0,24.9203635341,149.522181205,2.18958420874,0.0,2.18958420874
 06/03  02:00:00,237.929075076,0.0,0.0,0.0,24.9203635341,149.522181205,2.1896292454,0.0,2.1896292454
 06/03  03:00:00,237.9290751,0.0,0.0,0.0,24.9203635341,149.522181205,2.18967413818,0.0,2.18967413818
 06/03  04:00:00,250.151272934,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917439404,0.0,2.18917439404
 06/03  05:00:00,257.50973409,0.0,0.0,0.0,24.9203635341,149.522181205,2.19207418178,0.0,2.19207418178
 06/03  06:00:00,377.999726473,30.9128455419,0.0,0.0,49.8407270682,199.362908273,146.69245748,142.330012446,4.36244503361
 06/03  07:00:00,400.320104198,28.8006865534,0.0,0.0,49.8407270682,199.362908273,127.559389253,123.190714036,4.36867521773
