Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/03  08:00:00,649.486330796,28.8006865534,0.0,0.0,249.203635341,249.203635341,75.1689562563,68.6168491088,6.55210714748
 06/03  09:00:00,642.877356152,28.8351815909,9.43311967286,0.0,249.203635341,249.203635341,45.4543702142,38.8877410187,6.56662919551
 06/03  10:00:00,767.734946806,28.8316651346,137.518363457,0.0,249.203635341,249.203635341,34.1316281885,25.3885906954,8.74303749316
 06/03  11:00:00,881.875949805,28.8006865534,244.191542737,0.0,249.203635341,249.203635341,25.5714871874,16.8166824844,8.75480470304
 06/03  12:00:00,915.069638971,28.8006865534,271.577083247,0.0,249.203635341,249.203635341,19.2188623476,10.4734558146,8.74540653303
 06/03  13:00:00,921.395249836,28.8006865534,281.016505055,0.0,249.203635341,249.203635341,13.3346635212,4.59286118862,8.74180233262
 06/03  14:00:00,681.915845964,28.8006865534,288.614315423,0.0,74.7610906023,174.442544739,6.83083995733,2.45527715576,4.37556280157
 06/03  15:00:00,694.244233688,28.8006865534,297.066241563,0.0,74.7610906023,174.442544739,6.71050189277,0.162721077536,6.54778081523
 06/03  16:00:00,745.405544738,28.8006865534,299.338411865,0.0,74.7610906023,174.442544739,4.37310454166,0.0,4.37310454166
 06/03  17:00:00,709.143186327,28.9810506915,300.990820451,0.0,24.9203635341,149.522181205,8.01934281012,3.65681162336,4.36253118676
 06/03  18:00:00,596.682274265,19.1365162148,214.673542068,0.0,24.9203635341,149.522181205,2.19127194647,0.0,2.19127194647
 06/03  19:00:00,564.860414521,18.7593908782,202.089807544,0.0,24.9203635341,149.522181205,4.36243289003,0.0,4.36243289003
 06/03  20:00:00,303.090035522,0.36986908765,3.10841287063,0.0,24.9203635341,149.522181205,2.1912146696,0.0,2.1912146696
 06/03  21:00:00,299.04193046,0.0,0.0,0.0,24.9203635341,149.522181205,4.36512367067,0.0,4.36512367067
 06/03  22:00:00,274.595668379,0.0,0.0,0.0,24.9203635341,149.522181205,2.18967543058,0.0,2.18967543058
 06/03  23:00:00,250.151272825,0.0,0.0,0.0,24.9203635341,149.522181205,2.18941972213,0.0,2.18941972213
 06/03  24:00:00,237.929074967,0.0,0.0,0.0,24.9203635341,149.522181205,2.18946469192,0.0,2.18946469192
 06/04  01:00:00,237.928607305,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878425562,0.0,2.18878425562
 06/04  02:00:00,237.928607121,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875597586,0.0,2.18875597586
 06/04  03:00:00,237.928607021,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  04:00:00,250.150805007,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872759452,0.0,2.18872759452
 06/04  05:00:00,257.509266341,0.0,0.0,0.0,24.9203635341,149.522181205,4.36243531121,0.0,4.36243531121
 06/04  06:00:00,272.221991729,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  07:00:00,296.666387383,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885250581,0.0,2.18885250581
 06/04  08:00:00,313.686595581,17.0202079758,0.0,0.0,24.9203635341,149.522181205,2.18887336493,0.0,2.18887336493
 06/04  09:00:00,299.621266815,17.0123075819,2.21854905523,0.0,24.9203635341,149.522181205,2.18885700356,0.0,2.18885700356
 06/04  10:00:00,310.858799974,16.7796933655,37.0925354284,0.0,24.9203635341,149.522181205,2.18886537402,0.0,2.18886537402
 06/04  11:00:00,247.901918157,3.88063432022,21.5942695251,0.0,24.9203635341,149.522181205,2.19042685979,0.0,2.19042685979
 06/04  12:00:00,211.111935176,0.0,0.0,0.0,24.9203635341,149.522181205,2.19043193399,0.0,2.19043193399
 06/04  13:00:00,211.113334132,0.0,0.0,0.0,24.9203635341,149.522181205,4.36531593308,0.0,4.36531593308
 06/04  14:00:00,211.111935003,0.0,0.0,0.0,24.9203635341,149.522181205,2.19034276132,0.0,2.19034276132
 06/04  15:00:00,384.919812316,13.2074342805,132.113569979,0.0,24.9203635341,149.522181205,2.1888734247,0.0,2.1888734247
 06/04  16:00:00,587.450854478,18.3002235195,233.908498761,0.0,24.9203635341,149.522181205,2.18884399551,0.0,2.18884399551
 06/04  17:00:00,692.877565919,23.2194869786,293.857099365,0.0,24.9203635341,149.522181205,2.18886548879,0.0,2.18886548879
 06/04  18:00:00,645.909541305,18.7352005909,254.60591396,0.0,24.9203635341,149.522181205,2.18888601851,0.0,2.18888601851
 06/04  19:00:00,669.747902381,23.2131940877,295.293021002,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  20:00:00,553.263642308,14.2578335779,189.767364043,0.0,24.9203635341,149.522181205,2.18885734686,0.0,2.18885734686
 06/04  21:00:00,299.040995351,0.0,0.0,0.0,24.9203635341,149.522181205,4.36249480966,0.0,4.36249480966
 06/04  22:00:00,274.595200556,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  23:00:00,250.150804946,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888099989,0.0,2.18888099989
 06/04  24:00:00,237.928607351,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885219226,0.0,2.18885219226
 06/05  01:00:00,287.769799084,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943467076,0.0,2.18943467076
 06/05  02:00:00,287.769799042,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947411116,0.0,2.18947411116
 06/05  03:00:00,287.769799026,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951339029,0.0,2.18951339029
 06/05  04:00:00,299.99199683,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955253892,0.0,2.18955253892
 06/05  05:00:00,332.270820794,0.0,0.0,0.0,49.8407270682,199.362908273,4.36350418187,0.0,4.36350418187
 06/05  06:00:00,581.789128519,29.6550729384,140.00065726,0.0,49.8407270682,199.362908273,41.2844851238,39.0935371247,2.19094799908
 06/05  07:00:00,687.198936317,28.8006865534,122.12422895,0.0,149.522181205,199.362908273,72.7538880654,64.0119206275,8.74196743785
 06/05  08:00:00,1285.46489873,28.8006865534,170.402300942,0.0,448.566543614,448.566543614,14.1030485086,0.923202565448,13.1798459431
 06/05  09:00:00,1336.02527164,28.8006865534,254.828772021,0.0,448.566543614,448.566543614,15.5382842441,0.147292245525,15.3909919986
 06/05  10:00:00,1283.1725822,28.8006865534,251.27646721,0.0,448.566543614,448.566543614,15.396379246,0.0,15.396379246
 06/05  11:00:00,1308.2737645,28.8384399676,275.059128804,0.0,448.566543614,448.566543614,19.8499434851,0.0,19.8499434851
 06/05  12:00:00,1287.16198493,28.9107482943,300.927833816,0.0,448.566543614,398.725816546,22.1369306116,0.0,22.1369306116
 06/05  13:00:00,1342.66907842,29.5645822859,303.288720313,0.0,448.566543614,448.566543614,19.9027143776,0.0,19.9027143776
 06/05  14:00:00,1339.27759907,30.5581076155,298.276439799,0.0,448.566543614,448.566543614,15.3651720595,0.0,15.3651720595
 06/05  15:00:00,1340.42355897,31.4675587976,298.269583219,0.0,448.566543614,448.566543614,13.166353093,0.0,13.166353093
 06/05  16:00:00,1339.6709864,31.9467740181,253.484443839,0.0,448.566543614,448.566543614,17.6272523658,0.0,17.6272523658
 06/05  17:00:00,1047.92593528,29.1181881443,83.9200311879,0.0,348.885089477,398.725816546,8.76454494461,0.0,8.76454494461
 06/05  18:00:00,789.624759286,28.8006865534,27.8959482686,0.0,249.203635341,299.044362409,9.1200867042,0.37127381997,8.74881288423
 06/05  19:00:00,721.814540424,28.8006865534,6.12558092698,0.0,249.203635341,299.044362409,12.613367919,6.06123523362,6.55213268534
 06/05  20:00:00,542.425396034,28.8006865534,0.0,0.0,149.522181205,249.203635341,42.7890429437,36.2323661349,6.55667680882
 06/05  21:00:00,562.306965566,28.8006865534,0.000467414586999,0.0,149.522181205,249.203635341,72.6209824142,68.2572974073,4.36368500685
 06/05  22:00:00,349.356756001,0.0,0.0,0.0,49.8407270682,199.362908273,2.18951132323,0.0,2.18951132323
 06/05  23:00:00,299.99199687,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955028564,0.0,2.18955028564
 06/05  24:00:00,287.769799062,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958919069,0.0,2.18958919069
 06/06  01:00:00,287.769797539,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962401876,0.0,2.18962401876
 06/06  02:00:00,287.769797562,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896602441,0.0,2.1896602441
 06/06  03:00:00,287.76979759,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909470204,0.0,2.18909470204
 06/06  04:00:00,299.991995331,0.0,0.0,0.0,24.9203635341,199.362908273,2.189433723,0.0,2.189433723
 06/06  05:00:00,323.727151417,0.0,0.0,0.0,49.8407270682,199.362908273,4.3635673779,0.0,4.3635673779
 06/06  06:00:00,377.9135749,30.8084989539,0.0,0.0,49.8407270682,199.362908273,169.886906117,167.695982426,2.19092369101
 06/06  07:00:00,500.024133618,28.8006865534,0.0,0.0,149.522181205,199.362908273,157.184750777,149.469339505,7.71541127228
 06/06  08:00:00,1048.18902067,28.8006865534,0.0,0.0,448.566543614,448.566543614,37.8074128245,23.5966132596,14.2107995648
 06/06  09:00:00,1011.5226708,28.8092069061,0.0,0.0,448.566543614,448.566543614,25.5364443132,10.1439497779,15.3924945353
 06/06  10:00:00,963.183518328,29.363453012,0.0,0.0,448.566543614,448.566543614,18.4937545585,3.09699811205,15.3967564464
 06/06  11:00:00,963.802022593,29.979529947,0.0,0.0,448.566543614,448.566543614,18.940996079,1.29454977182,17.6464463071
 06/06  12:00:00,1001.59621424,28.8006865534,36.4026806188,0.0,448.566543614,398.725816546,23.2836076136,1.14727322305,22.1363343905
 06/06  13:00:00,1085.5123142,30.7793501089,57.8201584693,0.0,448.566543614,448.566543614,22.1732544975,0.0620149824972,22.111239515
 06/06  14:00:00,1063.87501247,31.4225974417,36.4222910426,0.0,448.566543614,448.566543614,13.1768705263,0.0,13.1768705263
 06/06  15:00:00,1065.16244441,32.1725826077,36.955824199,0.0,448.566543614,448.566543614,13.1731441538,0.0,13.1731441538
 06/06  16:00:00,1115.6082759,32.3239495524,38.355252945,0.0,448.566543614,448.566543614,17.6261846578,0.0,17.6261846578
 06/06  17:00:00,949.345246025,29.9173244991,8.72848282545,0.0,348.885089477,398.725816546,10.952303297,0.0,10.952303297
 06/06  18:00:00,699.280522557,28.8006865534,0.0,0.0,249.203635341,299.044362409,8.86502420065,0.116216300122,8.74880790052
 06/06  19:00:00,674.83974772,28.8006865534,0.0,0.0,249.203635341,299.044362409,15.5859408092,9.03348174412,6.55245906507
 06/06  20:00:00,542.425082043,28.8006865534,0.0,0.0,149.522181205,249.203635341,42.3577272975,35.8004405061,6.55728679141
 06/06  21:00:00,552.181601345,28.8006865534,0.0,0.0,149.522181205,249.203635341,80.3282537847,78.1362594291,2.19199435562
 06/06  22:00:00,349.356754735,0.0,0.0,0.0,49.8407270682,199.362908273,2.18964752313,0.0,2.18964752313
 06/06  23:00:00,299.991995534,0.0,0.0,0.0,24.9203635341,199.362908273,4.35910089406,0.0,4.35910089406
 06/06  24:00:00,287.769797664,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945517405,0.0,2.18945517405
 06/07  01:00:00,287.769796086,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948646551,0.0,2.18948646551
 06/07  02:00:00,287.769796063,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951995313,0.0,2.18951995313
 06/07  03:00:00,287.769796057,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955331454,0.0,2.18955331454
 06/07  04:00:00,299.991993857,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958655903,0.0,2.18958655903
 06/07  05:00:00,323.727148313,0.0,0.0,0.0,49.8407270682,199.362908273,2.19191206372,0.0,2.19191206372
 06/07  06:00:00,377.812655973,30.6395400435,0.0,0.0,49.8407270682,199.362908273,266.281714349,261.919613722,4.36210062745
 06/07  07:00:00,510.209573947,28.8006865534,0.000842220158726,0.0,149.522181205,199.362908273,228.508930486,221.946939301,6.56199118513
 06/07  08:00:00,1048.2120907,28.8006865534,0.0,0.0,448.566543614,448.566543614,68.6652073921,55.4831497104,13.1820576817
 06/07  09:00:00,1011.52419815,28.8006865534,0.0,0.0,448.566543614,448.566543614,39.4437936912,24.0541268496,15.3896668416
 06/07  10:00:00,962.928717436,29.1021060741,0.0,0.0,448.566543614,448.566543614,27.5682930944,12.1714839071,15.3968091873
 06/07  11:00:00,1018.29962235,29.756149835,13.630802897,0.0,448.566543614,448.566543614,22.8900788723,3.04044268625,19.849636186
 06/07  12:00:00,1009.45886875,28.8006865534,34.4628540421,0.0,448.566543614,398.725816546,26.6111396678,4.47534008137,22.1357995864
 06/07  13:00:00,1096.31701805,30.4196657481,68.6432231691,0.0,448.566543614,448.566543614,23.299890805,1.18990591867,22.1099848863
 06/07  14:00:00,1038.75146805,30.8592683311,32.3764352713,0.0,448.566543614,448.566543614,13.6962207786,0.525416228357,13.1708045502
 06/07  15:00:00,1068.37297227,31.1245207471,50.9030774976,0.0,448.566543614,448.566543614,13.3176541551,0.150671231992,13.1669829231
 06/07  16:00:00,1144.32017035,31.5144698506,67.0034767897,0.0,448.566543614,448.566543614,17.6274578585,0.0,17.6274578585
 06/07  17:00:00,999.943024458,29.415788836,38.4732452508,0.0,348.885089477,398.725816546,8.76349745328,0.000244792100099,8.76325266118
 06/07  18:00:00,797.222313796,28.8006865534,35.734710657,0.0,249.203635341,299.044362409,10.1397347768,1.39082398654,8.74891079028
 06/07  19:00:00,723.578093289,28.8006865534,7.88515412502,0.0,249.203635341,299.044362409,17.8163354709,11.2641434923,6.55219197864
 06/07  20:00:00,542.435404259,28.8006865534,0.0,0.0,149.522181205,249.203635341,56.5578733017,50.0007338058,6.55713949587
 06/07  21:00:00,552.198722981,28.8006865534,0.0,0.0,149.522181205,249.203635341,106.000420638,101.636724543,4.36369609436
 06/07  22:00:00,349.356752947,0.0,0.0,0.0,49.8407270682,199.362908273,2.18951660668,0.0,2.18951660668
 06/07  23:00:00,299.991993832,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954975689,0.0,2.18954975689
 06/07  24:00:00,287.769796032,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958286181,0.0,2.18958286181
 06/08  01:00:00,287.769794527,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961195515,0.0,2.18961195515
 06/08  02:00:00,287.769794548,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964244057,0.0,2.18964244057
 06/08  03:00:00,287.769794573,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967280258,0.0,2.18967280258
 06/08  04:00:00,299.991992343,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940524923,0.0,2.18940524923
 06/08  05:00:00,323.727146613,0.0,0.0,0.0,49.8407270682,199.362908273,4.36347594587,0.0,4.36347594587
 06/08  06:00:00,377.874784626,30.7388992992,0.0,0.0,49.8407270682,199.362908273,212.032211593,209.84093536,2.19127623289
 06/08  07:00:00,500.032508786,28.8006865534,0.0,0.0,149.522181205,199.362908273,167.14063097,160.579723163,6.5609078068
 06/08  08:00:00,1053.26101573,28.8006865534,0.0,0.0,448.566543614,448.566543614,47.2302842074,31.8585117744,15.371772433
 06/08  09:00:00,1011.51755287,28.8006865534,0.0,0.0,448.566543614,448.566543614,30.2451318138,14.8553414541,15.3897903597
 06/08  10:00:00,962.884757143,29.0607595843,0.0,0.0,448.566543614,448.566543614,23.9614211783,8.5666441241,15.3947770542
 06/08  11:00:00,1011.73123162,29.6995896217,11.6752209999,0.0,448.566543614,448.566543614,19.7940224115,2.15042982666,17.6435925848
 06/08  12:00:00,1123.10269166,28.8006865534,144.617846061,0.0,448.566543614,398.725816546,23.72735671,1.59542506902,22.1319316409
 06/08  13:00:00,1278.83286264,30.582040846,246.367868718,0.0,448.566543614,448.566543614,22.3179733064,0.208738297711,22.1092350086
 06/08  14:00:00,1286.42413733,31.4087166335,253.138617165,0.0,448.566543614,448.566543614,13.1739290413,0.0,13.1739290413
 06/08  15:00:00,1290.83280182,32.0860282737,255.760171709,0.0,448.566543614,448.566543614,13.1700254428,0.0,13.1700254428
 06/08  16:00:00,1343.75959559,33.4768225245,257.60145891,0.0,448.566543614,448.566543614,17.6256655011,0.0,17.6256655011
 06/08  17:00:00,1229.10653118,32.160759072,257.132364791,0.0,348.885089477,398.725816546,10.9493906975,0.0,10.9493906975
 06/08  18:00:00,1032.4813824,30.7764890204,260.129375301,0.0,249.203635341,299.044362409,8.74817959399,0.0,8.74817959399
 06/08  19:00:00,1010.23060495,29.6581514217,263.766720342,0.0,249.203635341,299.044362409,4.46553274763,0.0907912517354,4.3747414959
 06/08  20:00:00,855.641023271,28.8006865534,245.47863507,0.0,149.522181205,249.203635341,26.3808879104,17.6452764864,8.73561142404
 06/08  21:00:00,719.748421493,28.8006865534,103.686751642,0.0,149.522181205,249.203635341,38.3522436177,36.1603902016,2.19185341611
 06/08  22:00:00,349.356751439,0.0,0.0,0.0,49.8407270682,199.362908273,2.18964873194,0.0,2.18964873194
 06/08  23:00:00,299.991992346,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946488143,0.0,2.18946488143
 06/08  24:00:00,287.769794509,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941035825,0.0,2.18941035825
 06/09  01:00:00,287.769792981,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943765066,0.0,2.18943765066
 06/09  02:00:00,287.769792979,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946554268,0.0,2.18946554268
 06/09  03:00:00,287.769792985,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949330216,0.0,2.18949330216
 06/09  04:00:00,299.991990799,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895209561,0.0,2.1895209561
 06/09  05:00:00,323.727144602,0.0,0.0,0.0,49.8407270682,199.362908273,4.36360486826,0.0,4.36360486826
 06/09  06:00:00,378.245738162,31.1704916823,0.0,0.0,49.8407270682,199.362908273,127.985824601,125.794550054,2.1912745465
 06/09  07:00:00,510.127686731,28.8006865534,0.00047676414374,0.0,149.522181205,199.362908273,117.70849642,108.966702432,8.74179398781
 06/09  08:00:00,1049.38488305,29.9958011463,0.0,0.0,448.566543614,448.566543614,37.7812787778,24.6034550581,13.1778237197
 06/09  09:00:00,1014.03277728,31.3193658745,0.0,0.0,448.566543614,448.566543614,25.4750435653,10.0850086893,15.390034876
 06/09  10:00:00,1100.48050138,31.6380445257,71.0897364384,0.0,448.566543614,448.566543614,18.5490350732,3.15424033171,15.3947947415
 06/09  11:00:00,1247.10601975,30.7845457679,213.098101544,0.0,448.566543614,448.566543614,18.9684587995,1.32522813668,17.6432306628
 06/09  12:00:00,1250.55342026,29.0051321232,266.451674559,0.0,448.566543614,398.725816546,23.2662441518,1.13205544864,22.1341887031
 06/09  13:00:00,1315.19334035,31.3411255007,276.877987539,0.0,448.566543614,448.566543614,22.1460015518,0.034773175864,22.111228376
 06/09  14:00:00,1334.91295031,32.2012898778,292.43678782,0.0,448.566543614,448.566543614,13.1751219021,0.0,13.1751219021
 06/09  15:00:00,1355.08466956,33.3399568377,308.90033258,0.0,448.566543614,448.566543614,13.1710981974,0.0,13.1710981974
 06/09  16:00:00,1418.96119685,36.3928523481,319.907378945,0.0,448.566543614,448.566543614,17.6250239317,0.0,17.6250239317
 06/09  17:00:00,1299.57450963,34.6026442007,316.187657293,0.0,348.885089477,398.725816546,10.9501147022,0.0,10.9501147022
 06/09  18:00:00,1085.62589821,31.757155299,305.319706065,0.0,249.203635341,299.044362409,8.74801251548,0.0,8.74801251548
 06/09  19:00:00,1048.09831879,30.6498830667,294.951443161,0.0,249.203635341,299.044362409,6.55109028527,0.0,6.55109028527
 06/09  20:00:00,896.860150439,28.8959343058,281.052443386,0.0,149.522181205,249.203635341,6.67481139858,0.117578078906,6.55723331967
 06/09  21:00:00,907.911170006,28.8006865534,279.287413259,0.0,149.522181205,249.203635341,8.92132261078,6.7293400058,2.19198260499
 06/09  22:00:00,349.356749956,0.0,0.0,0.0,49.8407270682,199.362908273,2.18962991446,0.0,2.18962991446
 06/09  23:00:00,299.99199078,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950776279,0.0,2.18950776279
 06/09  24:00:00,287.769792995,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953520048,0.0,2.18953520048
 06/10  01:00:00,237.929064447,0.0,0.0,0.0,24.9203635341,149.522181205,2.18955950554,0.0,2.18955950554
 06/10  02:00:00,237.929064472,0.0,0.0,0.0,24.9203635341,149.522181205,2.1895844202,0.0,2.1895844202
 06/10  03:00:00,237.929064496,0.0,0.0,0.0,24.9203635341,149.522181205,2.18960921251,0.0,2.18960921251
 06/10  04:00:00,250.151262322,0.0,0.0,0.0,24.9203635341,149.522181205,2.18963390762,0.0,2.18963390762
 06/10  05:00:00,248.966051426,0.0,0.0,0.0,24.9203635341,149.522181205,4.36381396939,0.0,4.36381396939
 06/10  06:00:00,378.052293468,31.0040546001,0.0,0.0,49.8407270682,199.362908273,90.5772119789,88.3862387846,2.19097319433
 06/10  07:00:00,400.324494216,28.8286268651,0.0,0.0,49.8407270682,199.362908273,94.6706682328,90.3022276802,4.36844055259
 06/10  08:00:00,650.647074236,29.9761674706,0.0,0.0,249.203635341,249.203635341,54.6492684457,48.0974570254,6.55181142026
 06/10  09:00:00,727.064378257,30.4521251413,58.9274969922,0.0,249.203635341,249.203635341,36.5364389944,27.7882242542,8.74821474028
 06/10  10:00:00,867.158335285,29.9151150246,229.462521013,0.0,249.203635341,249.203635341,25.3728068227,18.8119392469,6.56086757585
 06/10  11:00:00,926.009990372,28.8596051237,281.618975218,0.0,249.203635341,249.203635341,23.4782000764,12.5404258648,10.9377742116
 06/10  12:00:00,939.773304204,28.8006865534,294.966436119,0.0,249.203635341,249.203635341,14.3175241426,7.75437410541,6.56315003722
 06/10  13:00:00,952.803966963,28.8006865534,308.463736509,0.0,249.203635341,249.203635341,10.7676191564,2.02620258556,8.74141657084
 06/10  14:00:00,714.007647354,28.8006865534,317.344984679,0.0,74.7610906023,174.442544739,10.6529011884,4.10104924098,6.55185194745
 06/10  15:00:00,723.803187025,28.8006865534,326.625338807,0.0,74.7610906023,174.442544739,4.37213456409,0.0,4.37213456409
 06/10  16:00:00,791.281382053,29.3216545618,344.693310427,0.0,74.7610906023,174.442544739,6.54982709741,0.0,6.54982709741
 06/10  17:00:00,763.479976906,30.3509351316,353.960373134,0.0,24.9203635341,149.522181205,2.19110531028,0.0,2.19110531028
 06/10  18:00:00,632.245069132,20.2882819975,254.895828479,0.0,24.9203635341,149.522181205,2.19119847484,0.0,2.19119847484
 06/10  19:00:00,568.223053934,18.3603893507,223.640174598,0.0,24.9203635341,149.522181205,4.36246150114,0.0,4.36246150114
 06/10  20:00:00,473.801621853,11.2193917483,136.014360924,0.0,24.9203635341,149.522181205,2.19110535867,0.0,2.19110535867
 06/10  21:00:00,299.041911447,0.0,0.0,0.0,24.9203635341,149.522181205,4.36548121922,0.0,4.36548121922
 06/10  22:00:00,274.59565781,0.0,0.0,0.0,24.9203635341,149.522181205,2.18956250907,0.0,2.18956250907
 06/10  23:00:00,250.151262238,0.0,0.0,0.0,24.9203635341,149.522181205,2.18958705862,0.0,2.18958705862
 06/10  24:00:00,237.929064464,0.0,0.0,0.0,24.9203635341,149.522181205,2.18961158211,0.0,2.18961158211
 06/11  01:00:00,237.928599039,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867640025,0.0,2.18867640025
 06/11  02:00:00,237.928598941,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862950921,0.0,2.18862950921
 06/11  03:00:00,237.928598665,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  04:00:00,250.1507965,0.0,0.0,0.0,24.9203635341,149.522181205,2.18882652272,0.0,2.18882652272
 06/11  05:00:00,248.96558503,0.0,0.0,0.0,24.9203635341,149.522181205,4.3621104592,0.0,4.3621104592
 06/11  06:00:00,272.22198333,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864662582,0.0,2.18864662582
 06/11  07:00:00,296.666378886,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  08:00:00,375.660230372,16.4683422862,21.3448352706,0.0,24.9203635341,149.522181205,2.18884411838,0.0,2.18884411838
 06/11  09:00:00,530.269428806,22.23431192,179.013683561,0.0,24.9203635341,149.522181205,2.18884574014,0.0,2.18884574014
 06/11  10:00:00,507.242376398,18.815347016,202.481656777,0.0,24.9203635341,149.522181205,2.18884717042,0.0,2.18884717042
 06/11  11:00:00,339.577757333,7.76126864043,93.2042676713,0.0,24.9203635341,149.522181205,2.19036988262,0.0,2.19036988262
 06/11  12:00:00,415.792268367,11.6419029607,151.787995069,0.0,24.9203635341,149.522181205,2.19042649882,0.0,2.19042649882
 06/11  13:00:00,253.620687355,1.92883456667,28.8714824544,0.0,24.9203635341,149.522181205,4.36538599064,0.0,4.36538599064
 06/11  14:00:00,371.058290029,8.70272073689,118.501473936,0.0,24.9203635341,149.522181205,2.19041706523,0.0,2.19041706523
 06/11  15:00:00,587.779236228,19.2486198846,280.683381822,0.0,24.9203635341,149.522181205,2.18883332851,0.0,2.18883332851
 06/11  16:00:00,653.028572603,18.7302584384,297.639468802,0.0,24.9203635341,149.522181205,2.18883471065,0.0,2.18883471065
 06/11  17:00:00,686.38773017,18.8096016567,294.323051421,0.0,24.9203635341,149.522181205,2.18880345533,0.0,2.18880345533
 06/11  18:00:00,607.923398075,14.7348307754,229.009397673,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  19:00:00,585.571219972,13.2373645724,229.469245138,0.0,24.9203635341,149.522181205,2.18883748429,0.0,2.18883748429
 06/11  20:00:00,289.309316923,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878975222,0.0,2.18878975222
 06/11  21:00:00,299.040980494,0.0,0.0,0.0,24.9203635341,149.522181205,4.36194635962,0.0,4.36194635962
 06/11  22:00:00,274.595192229,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  23:00:00,250.150796862,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885311347,0.0,2.18885311347
 06/11  24:00:00,237.928599159,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880571012,0.0,2.18880571012
 06/12  01:00:00,287.76978871,0.0,0.0,0.0,24.9203635341,199.362908273,2.189413566,0.0,2.189413566
 06/12  02:00:00,287.769788671,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943309555,0.0,2.18943309555
 06/12  03:00:00,287.769788646,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945250653,0.0,2.18945250653
 06/12  04:00:00,299.991986434,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947182483,0.0,2.18947182483
 06/12  05:00:00,323.72713743,0.0,0.0,0.0,49.8407270682,199.362908273,4.36377098076,0.0,4.36377098076
 06/12  06:00:00,451.719547337,30.1031449744,23.1838355545,0.0,49.8407270682,199.362908273,24.7025065829,22.5116125006,2.19089408231
 06/12  07:00:00,750.466936447,28.9095853118,182.959466048,0.0,149.522181205,199.362908273,30.5813486181,24.0206476121,6.56070100603
 06/12  08:00:00,1407.99443574,30.9462036797,286.136574096,0.0,448.566543614,448.566543614,15.4866133226,0.118482035534,15.3681312871
 06/12  09:00:00,1397.22684227,31.5692252027,306.950997867,0.0,448.566543614,448.566543614,15.3895574556,0.0,15.3895574556
 06/12  10:00:00,1384.63213586,31.7740371916,337.281244954,0.0,448.566543614,448.566543614,15.3939516232,0.0,15.3939516232
 06/12  11:00:00,1407.64614965,31.965455743,359.35832019,0.0,448.566543614,448.566543614,17.6416497356,0.0,17.6416497356
 06/12  12:00:00,1357.52265609,30.5428083317,360.493563053,0.0,448.566543614,398.725816546,22.1307186499,0.0,22.1307186499
 06/12  13:00:00,1402.41646948,34.2942052261,351.796642697,0.0,448.566543614,448.566543614,22.1066514046,0.0,22.1066514046
 06/12  14:00:00,1395.4600669,36.0295928697,343.114128284,0.0,448.566543614,448.566543614,13.1689620928,0.0,13.1689620928
 06/12  15:00:00,1394.06982821,35.4728729953,342.281073917,0.0,448.566543614,448.566543614,13.1646145914,0.0,13.1646145914
 06/12  16:00:00,1444.63432249,35.7190014703,343.705546398,0.0,448.566543614,448.566543614,17.6227210064,0.0,17.6227210064
 06/12  17:00:00,1339.28128955,32.5837812914,354.351669138,0.0,348.885089477,398.725816546,8.76390989655,0.0,8.76390989655
 06/12  18:00:00,1154.02327578,29.9975381,371.045127093,0.0,249.203635341,299.044362409,8.74775499589,0.0,8.74775499589
 06/12  19:00:00,1133.11150428,29.5775883344,375.000483169,0.0,249.203635341,299.044362409,6.55209770557,0.0,6.55209770557
 06/12  20:00:00,989.49115506,28.8142771233,364.577365289,0.0,149.522181205,249.203635341,6.5566029359,0.0,6.5566029359
 06/12  21:00:00,987.086531037,28.8006865534,352.661440982,0.0,149.522181205,249.203635341,4.67181716186,0.30843919616,4.3633779657
 06/12  22:00:00,349.356745323,0.0,0.0,0.0,49.8407270682,199.362908273,2.18949747829,0.0,2.18949747829
 06/12  23:00:00,299.991986279,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951652636,0.0,2.18951652636
 06/12  24:00:00,287.769788524,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953555949,0.0,2.18953555949
 06/13  01:00:00,287.769787092,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954996774,0.0,2.18954996774
 06/13  02:00:00,287.769787126,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956651402,0.0,2.18956651402
 06/13  03:00:00,287.769787154,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958297026,0.0,2.18958297026
 06/13  04:00:00,299.991984979,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959935561,0.0,2.18959935561
 06/13  05:00:00,323.727134126,0.0,0.0,0.0,49.8407270682,199.362908273,2.19188295415,0.0,2.19188295415
 06/13  06:00:00,760.623158553,32.0729853994,311.630026872,0.0,49.8407270682,199.362908273,15.828090323,11.4658790013,4.36221132177
 06/13  07:00:00,870.311183049,28.9664454711,299.057147292,0.0,149.522181205,199.362908273,21.8859481018,15.3240036161,6.56194448578
 06/13  08:00:00,1426.87298541,32.9650763919,302.975963573,0.0,448.566543614,448.566543614,13.1795234597,0.0,13.1795234597
 06/13  09:00:00,1412.79310828,36.0243796609,317.937318368,0.0,448.566543614,448.566543614,15.3878307462,0.0,15.3878307462
 06/13  10:00:00,1400.79721395,36.8569560564,348.214233249,0.0,448.566543614,448.566543614,15.3940089608,0.0,15.3940089608
 06/13  11:00:00,1407.78387791,35.8493023732,355.612212517,0.0,448.566543614,448.566543614,17.6434584282,0.0,17.6434584282
 06/13  12:00:00,1351.99424291,32.5878758442,352.920097393,0.0,448.566543614,398.725816546,24.342653223,0.0,24.342653223
 06/13  13:00:00,1398.3676872,37.0401062324,345.001974987,0.0,448.566543614,448.566543614,19.8957615183,0.0,19.8957615183
 06/13  14:00:00,1391.23048819,38.5281730174,336.385984007,0.0,448.566543614,448.566543614,13.1738108092,0.0,13.1738108092
 06/13  15:00:00,1388.41471584,40.7527433209,331.346101056,0.0,448.566543614,448.566543614,13.1693671529,0.0,13.1693671529
 06/13  16:00:00,1437.5109457,45.5253211002,326.775860317,0.0,448.566543614,448.566543614,17.6239357186,0.0,17.6239357186
 06/13  17:00:00,1325.4715003,41.3870065128,331.738663518,0.0,348.885089477,398.725816546,10.948054032,0.0,10.948054032
 06/13  18:00:00,1131.52747721,35.0015403775,343.545331152,0.0,249.203635341,299.044362409,8.74697874894,0.0,8.74697874894
 06/13  19:00:00,1111.81263434,33.0925554511,350.186650395,0.0,249.203635341,299.044362409,4.37495810873,0.0,4.37495810873
 06/13  20:00:00,993.306479194,29.7535775467,367.453393874,0.0,149.522181205,249.203635341,6.55690405576,0.0,6.55690405576
 06/13  21:00:00,1014.85211028,28.9135464449,380.112956909,0.0,149.522181205,249.203635341,4.36390688979,0.0,4.36390688979
 06/13  22:00:00,349.356744014,0.0,0.0,0.0,49.8407270682,199.362908273,2.18962079922,0.0,2.18962079922
 06/13  23:00:00,299.991984945,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963698221,0.0,2.18963698221
 06/13  24:00:00,287.769787146,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935769792,0.0,2.18935769792
 06/14  01:00:00,287.769785677,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893708086,0.0,2.1893708086
 06/14  02:00:00,287.769785676,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938489821,0.0,2.18938489821
 06/14  03:00:00,287.769785678,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939888378,0.0,2.18939888378
 06/14  04:00:00,299.991983483,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941278898,0.0,2.18941278898
 06/14  05:00:00,323.727132632,0.0,0.0,0.0,49.8407270682,199.362908273,4.36361941672,0.0,4.36361941672
 06/14  06:00:00,565.198828636,32.5178895951,121.831738737,0.0,49.8407270682,199.362908273,2.90258494393,0.711371683021,2.1912132609
 06/14  07:00:00,797.182101797,29.6758483801,229.121227986,0.0,149.522181205,199.362908273,9.23434523489,2.67349711691,6.56084811798
 06/14  08:00:00,1436.93545415,35.8865371615,307.798459662,0.0,448.566543614,448.566543614,15.3692056701,0.0,15.3692056701
 06/14  09:00:00,1449.53629786,38.9065595015,346.531932489,0.0,448.566543614,448.566543614,13.1918170472,0.0,13.1918170472
 06/14  10:00:00,1398.76741999,39.698741407,342.750037816,0.0,448.566543614,448.566543614,15.3940109458,0.0,15.3940109458
 06/14  11:00:00,1385.82698602,38.4582371299,331.046401341,0.0,448.566543614,448.566543614,19.8464610867,0.0,19.8464610867
 06/14  12:00:00,1344.8340651,34.5172435448,343.830569631,0.0,448.566543614,398.725816546,22.1296092708,0.0,22.1296092708
 06/14  13:00:00,1390.29657426,39.4800219773,334.49096186,0.0,448.566543614,448.566543614,19.8963832472,0.0,19.8963832472
 06/14  14:00:00,1388.84804523,40.5636522163,331.968060121,0.0,448.566543614,448.566543614,15.1965068095,0.0,15.1965068095
 06/14  15:00:00,1389.23208135,42.9162527831,329.999966024,0.0,448.566543614,448.566543614,11.1534006304,0.0,11.1534006304
 06/14  16:00:00,1438.973973,47.1300248632,326.636749944,0.0,448.566543614,448.566543614,17.6226664922,0.0,17.6226664922
 06/14  17:00:00,1325.77783925,42.8013546384,330.641629231,0.0,348.885089477,398.725816546,10.9489256573,0.0,10.9489256573
 06/14  18:00:00,1131.84937716,35.493907522,343.374870172,0.0,249.203635341,299.044362409,8.7464780406,0.0,8.7464780406
 06/14  19:00:00,1108.84484513,33.5117643054,346.799657047,0.0,249.203635341,299.044362409,6.55109954139,0.0,6.55109954139
 06/14  20:00:00,998.269090333,29.8767781643,372.292809431,0.0,149.522181205,249.203635341,6.55611231302,0.0,6.55611231302
 06/14  21:00:00,1003.60877639,28.8740103154,368.926227023,0.0,149.522181205,249.203635341,2.19195650747,0.0,2.19195650747
 06/14  22:00:00,349.356742708,0.0,0.0,0.0,49.8407270682,199.362908273,2.18961031746,0.0,2.18961031746
 06/14  23:00:00,299.991983511,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947556887,0.0,2.18947556887
 06/14  24:00:00,287.769785716,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948920937,0.0,2.18948920937
 06/15  01:00:00,287.769784277,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949986639,0.0,2.18949986639
 06/15  02:00:00,287.769784287,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951113567,0.0,2.18951113567
 06/15  03:00:00,287.769784297,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952230335,0.0,2.18952230335
 06/15  04:00:00,299.991982107,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953339318,0.0,2.18953339318
 06/15  05:00:00,323.727130535,0.0,0.0,0.0,49.8407270682,199.362908273,4.36330369704,0.0,4.36330369704
 06/15  06:00:00,753.49059314,32.891172598,305.336143039,0.0,49.8407270682,199.362908273,2.20604181612,0.0154761545418,2.19056566158
 06/15  07:00:00,874.082824438,28.8006865534,304.707034128,0.0,149.522181205,199.362908273,9.3391023323,0.597592631396,8.7415097009
 06/15  08:00:00,1433.49442711,32.3101410744,309.291848759,0.0,448.566543614,448.566543614,13.1752829673,0.0,13.1752829673
 06/15  09:00:00,1414.98103377,34.4088490924,321.615790366,0.0,448.566543614,448.566543614,15.3881135259,0.0,15.3881135259
 06/15  10:00:00,1371.45846626,35.5304158633,326.337339968,0.0,448.566543614,448.566543614,15.3936564307,0.0,15.3936564307
 06/15  11:00:00,1377.83519273,36.1723206362,330.205404667,0.0,448.566543614,448.566543614,17.6409389277,0.0,17.6409389277
 06/15  12:00:00,1337.99015046,33.1158712156,341.173500158,0.0,448.566543614,398.725816546,22.1290716625,0.000491452883852,22.1285802096
 06/15  13:00:00,1394.96146916,36.7169309624,344.645778299,0.0,448.566543614,448.566543614,22.1037267039,0.0,22.1037267039
 06/15  14:00:00,1407.06716213,37.5827816201,353.301366942,0.0,448.566543614,448.566543614,13.1673104582,0.0,13.1673104582
 06/15  15:00:00,1397.22331761,38.9706219005,341.936841408,0.0,448.566543614,448.566543614,13.1626530794,0.0,13.1626530794
 06/15  16:00:00,1452.75807509,39.3653693217,348.182974057,0.0,448.566543614,448.566543614,15.4212756169,0.0,15.4212756169
 06/15  17:00:00,1344.9257353,36.2579214779,356.321997742,0.0,348.885089477,398.725816546,10.9484760957,0.0,10.9484760957
 06/15  18:00:00,1144.07169097,30.0635426463,362.707857473,0.0,249.203635341,299.044362409,8.74721123581,0.0,8.74721123581
 06/15  19:00:00,1076.82637915,29.2778469118,326.200657832,0.0,249.203635341,299.044362409,6.55164095758,0.0,6.55164095758
 06/15  20:00:00,930.52913656,28.8006865534,314.276271604,0.0,149.522181205,249.203635341,6.59770353128,0.0415557907229,6.55614774056
 06/15  21:00:00,932.087645198,28.8006865534,306.980695536,0.0,149.522181205,249.203635341,7.30819704017,5.11651924751,2.19167779266
 06/15  22:00:00,349.356741472,0.0,0.0,0.0,49.8407270682,199.362908273,2.18957891313,0.0,2.18957891313
 06/15  23:00:00,299.991982285,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935262843,0.0,2.18935262843
 06/15  24:00:00,287.769784429,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936375105,0.0,2.18936375105
 06/16  01:00:00,287.769782956,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893722888,0.0,2.1893722888
 06/16  02:00:00,287.769782933,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938107078,0.0,2.18938107078
 06/16  03:00:00,287.769782918,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938974444,0.0,2.18938974444
 06/16  04:00:00,299.99198071,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939833607,0.0,2.18939833607
 06/16  05:00:00,323.727128031,0.0,0.0,0.0,49.8407270682,199.362908273,4.36360976308,0.0,4.36360976308
 06/16  06:00:00,379.30964768,32.3047493947,0.0,0.0,49.8407270682,199.362908273,30.56316957,28.3722014989,2.19096807112
 06/16  07:00:00,535.021224512,28.8561850386,14.3009407776,0.0,149.522181205,199.362908273,39.8117717417,31.0707799903,8.74099175144
 06/16  08:00:00,1213.37300554,33.297321573,96.5225038364,0.0,448.566543614,448.566543614,14.9019789697,1.726141434,13.1758375357
 06/16  09:00:00,1342.31845177,35.8776649264,254.492558184,0.0,448.566543614,448.566543614,15.9324892448,0.545698863574,15.3867903813
 06/16  10:00:00,1340.12001026,36.5145378155,297.662047616,0.0,448.566543614,448.566543614,15.4116377404,0.0193510622514,15.3922866782
 06/16  11:00:00,1350.49476348,35.371383855,306.616638803,0.0,448.566543614,448.566543614,17.6410545246,0.0,17.6410545246
 06/16  12:00:00,1327.52595132,32.2495009713,331.181604574,0.0,448.566543614,398.725816546,22.1283101856,0.0,22.1283101856
 06/16  13:00:00,1413.29241965,36.1843896316,360.782470099,0.0,448.566543614,448.566543614,22.1031826561,0.0,22.1031826561
 06/16  14:00:00,1402.79202189,37.4002642098,349.075448161,0.0,448.566543614,448.566543614,13.1670148752,0.0,13.1670148752
 06/16  15:00:00,1392.03717782,39.0309748958,336.690358222,0.0,448.566543614,448.566543614,13.1640576387,0.0,13.1640576387
 06/16  16:00:00,1437.53491699,43.0966219764,329.228576031,0.0,448.566543614,448.566543614,15.4205512464,0.0,15.4205512464
 06/16  17:00:00,1329.96481487,39.4877449272,338.131261199,0.0,348.885089477,398.725816546,10.9494076209,0.0,10.9494076209
 06/16  18:00:00,1139.13620417,33.9058237321,352.249794066,0.0,249.203635341,299.044362409,8.74680140682,0.0,8.74680140682
 06/16  19:00:00,1120.40329763,32.5157305868,359.35415189,0.0,249.203635341,299.044362409,6.55132820205,0.0,6.55132820205
 06/16  20:00:00,994.981806022,29.4009274585,369.622236886,0.0,149.522181205,249.203635341,6.55627145737,0.0,6.55627145737
 06/16  21:00:00,970.266695297,28.8006865534,339.246544661,0.0,149.522181205,249.203635341,2.1915693833,0.0,2.1915693833
 06/16  22:00:00,349.356739882,0.0,0.0,0.0,49.8407270682,199.362908273,2.1895300283,0.0,2.1895300283
 06/16  23:00:00,299.991980702,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953736365,0.0,2.18953736365
 06/16  24:00:00,287.769782902,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954559632,0.0,2.18954559632
 06/17  01:00:00,237.929054416,0.0,0.0,0.0,24.9203635341,149.522181205,2.18955091059,0.0,2.18955091059
 06/17  02:00:00,237.929054422,0.0,0.0,0.0,24.9203635341,149.522181205,2.18955683585,0.0,2.18955683585
 06/17  03:00:00,237.929054426,0.0,0.0,0.0,24.9203635341,149.522181205,2.18956266735,0.0,2.18956266735
 06/17  04:00:00,250.151252232,0.0,0.0,0.0,24.9203635341,149.522181205,2.18956842822,0.0,2.18956842822
 06/17  05:00:00,248.966035274,0.0,0.0,0.0,24.9203635341,149.522181205,4.36334322341,0.0,4.36334322341
 06/17  06:00:00,532.706345237,32.1051663332,90.2450114537,0.0,49.8407270682,199.362908273,19.1214677737,16.9306342749,2.19083349877
 06/17  07:00:00,552.736895994,28.8006865534,88.7529494046,0.0,49.8407270682,199.362908273,43.9063106261,39.538594545,4.36771608111
 06/17  08:00:00,835.401683859,28.8006865534,121.255390549,0.0,249.203635341,249.203635341,23.0045806149,16.4536645476,6.55091606723
 06/17  09:00:00,899.736270046,28.8006865534,219.690207731,0.0,249.203635341,249.203635341,18.7792426781,10.0327405968,8.74650208132
 06/17  10:00:00,930.848329369,28.8006865534,297.881058646,0.0,249.203635341,249.203635341,14.1167903921,7.55632430831,6.56046608376
 06/17  11:00:00,937.684317684,28.8006865534,303.48398928,0.0,249.203635341,249.203635341,10.4425866727,1.68917819866,8.75340847404
 06/17  12:00:00,951.841688564,28.8006865534,313.074697591,0.0,249.203635341,249.203635341,9.24433646046,0.49952158656,8.7448148739
 06/17  13:00:00,970.626338201,28.8006865534,328.025160234,0.0,249.203635341,249.203635341,8.81418698033,0.073573094435,8.7406138859
 06/17  14:00:00,744.735632122,28.8006865534,347.781933786,0.0,74.7610906023,174.442544739,4.81271309145,0.437863097657,4.3748499938
 06/17  15:00:00,765.421609139,28.8006865534,368.243787475,0.0,74.7610906023,174.442544739,6.54654049511,0.0,6.54654049511
 06/17  16:00:00,818.844732014,28.8006865534,372.777654436,0.0,74.7610906023,174.442544739,4.37626591338,0.00346586941641,4.37280004396
 06/17  17:00:00,781.030823382,28.8006865534,373.056769459,0.0,24.9203635341,149.522181205,10.9070981342,6.54513269003,4.3619654442
 06/17  18:00:00,296.667758948,0.0,0.0,0.0,24.9203635341,149.522181205,2.19092813946,0.0,2.19092813946
 06/17  19:00:00,272.223363698,0.0,0.0,0.0,24.9203635341,149.522181205,2.19115718916,0.0,2.19115718916
 06/17  20:00:00,289.31069755,0.0,0.0,0.0,24.9203635341,149.522181205,4.36180713044,0.0,4.36180713044
 06/17  21:00:00,299.041892596,0.0,0.0,0.0,24.9203635341,149.522181205,2.19244023643,0.0,2.19244023643
 06/17  22:00:00,274.595647885,0.0,0.0,0.0,24.9203635341,149.522181205,2.18952203971,0.0,2.18952203971
 06/17  23:00:00,250.151252269,0.0,0.0,0.0,24.9203635341,149.522181205,2.18952766895,0.0,2.18952766895
 06/17  24:00:00,237.92905446,0.0,0.0,0.0,24.9203635341,149.522181205,2.18953329041,0.0,2.18953329041
 06/18  01:00:00,237.92859081,0.0,0.0,0.0,24.9203635341,149.522181205,2.1887472053,0.0,2.1887472053
 06/18  02:00:00,237.928591056,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868285158,0.0,2.18868285158
 06/18  03:00:00,237.92859119,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861837242,0.0,2.18861837242
 06/18  04:00:00,250.150788938,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879523052,0.0,2.18879523052
 06/18  05:00:00,248.965570293,0.0,0.0,0.0,24.9203635341,149.522181205,2.19108040265,0.0,2.19108040265
 06/18  06:00:00,272.221975737,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862822089,0.0,2.18862822089
 06/18  07:00:00,296.666371321,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880545051,0.0,2.18880545051
 06/18  08:00:00,405.552306542,10.3488567039,71.6894188787,0.0,24.9203635341,149.522181205,2.18881292194,0.0,2.18881292194
 06/18  09:00:00,493.576687369,17.3966432425,150.823312642,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  10:00:00,550.682846312,22.156063234,246.592077406,0.0,24.9203635341,149.522181205,2.18875655742,0.0,2.18875655742
 06/18  11:00:00,413.274286612,11.0880963625,143.353513087,0.0,24.9203635341,149.522181205,2.19029324938,0.0,2.19029324938
 06/18  12:00:00,350.749192256,7.76126864043,104.685934991,0.0,24.9203635341,149.522181205,4.36060414837,0.0,4.36060414837
 06/18  13:00:00,282.229610667,3.88063432022,53.5664351773,0.0,24.9203635341,149.522181205,2.19268707616,0.0,2.19268707616
 06/18  14:00:00,432.690033166,12.7716454764,167.556028981,0.0,24.9203635341,149.522181205,2.18984680164,0.0,2.18984680164
 06/18  15:00:00,375.733540722,9.43910303673,122.450366885,0.0,24.9203635341,149.522181205,2.18879252867,0.0,2.18879252867
 06/18  16:00:00,588.205552054,17.2221117435,242.42455733,0.0,24.9203635341,149.522181205,2.18877600752,0.0,2.18877600752
 06/18  17:00:00,654.715002672,21.608781083,272.040287691,0.0,24.9203635341,149.522181205,2.18880763147,0.0,2.18880763147
 06/18  18:00:00,592.719107015,18.5173176773,223.975757402,0.0,24.9203635341,149.522181205,2.18875879263,0.0,2.18875879263
 06/18  19:00:00,629.030828722,23.0860583135,269.964388584,0.0,24.9203635341,149.522181205,2.18877438436,0.0,2.18877438436
 06/18  20:00:00,398.095899504,5.7568267622,68.3963321005,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  21:00:00,299.040966446,0.0,0.0,0.0,24.9203635341,149.522181205,4.36206126869,0.0,4.36206126869
 06/18  22:00:00,274.595184257,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878061433,0.0,2.18878061433
 06/18  23:00:00,250.150788392,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  24:00:00,237.928590733,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871570178,0.0,2.18871570178
 06/19  01:00:00,287.769778644,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948806622,0.0,2.18948806622
 06/19  02:00:00,287.769778665,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948887688,0.0,2.18948887688
 06/19  03:00:00,287.76977868,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948960326,0.0,2.18948960326
 06/19  04:00:00,299.991976493,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949026736,0.0,2.18949026736
 06/19  05:00:00,323.727121697,0.0,0.0,0.0,49.8407270682,199.362908273,4.36315683558,0.0,4.36315683558
 06/19  06:00:00,495.9034403,30.7497468678,55.2048131553,0.0,49.8407270682,199.362908273,48.6637155808,46.4725835929,2.19113198786
 06/19  07:00:00,606.826178267,28.8006865534,43.9555558592,0.0,149.522181205,199.362908273,77.0950073524,68.3542072029,8.74080014948
 06/19  08:00:00,1193.36611503,28.8006865534,80.3972357327,0.0,448.566543614,448.566543614,17.1669100478,3.99353427297,13.1733757748
 06/19  09:00:00,1189.67532516,28.8006865534,112.062053928,0.0,448.566543614,448.566543614,15.9468374032,0.559584250928,15.3872531523
 06/19  10:00:00,1233.46234003,29.0851533818,201.65124264,0.0,448.566543614,448.566543614,13.2290008079,0.0348686903631,13.1941321175
 06/19  11:00:00,1320.23943753,29.780041603,284.338196476,0.0,448.566543614,448.566543614,19.8433403694,0.0,19.8433403694
 06/19  12:00:00,1282.42320326,28.9356855732,294.53934829,0.0,448.566543614,398.725816546,22.1266426164,0.0,22.1266426164
 06/19  13:00:00,1345.67962987,31.5991241683,303.908617299,0.0,448.566543614,448.566543614,19.8931815191,0.0,19.8931815191
 06/19  14:00:00,1363.08061688,32.4704986598,318.869657053,0.0,448.566543614,448.566543614,13.1729556356,0.0,13.1729556356
 06/19  15:00:00,1382.64498644,33.5520091396,333.46061832,0.0,448.566543614,448.566543614,13.1678870989,0.0,13.1678870989
 06/19  16:00:00,1452.48878683,36.8334762884,350.445620357,0.0,448.566543614,448.566543614,17.6202678219,0.0,17.6202678219
 06/19  17:00:00,1348.04944294,35.3446644814,360.358991845,0.0,348.885089477,398.725816546,10.9473407925,0.0,10.9473407925
 06/19  18:00:00,1138.07748145,32.6593762733,352.437535753,0.0,249.203635341,299.044362409,6.56539655423,0.0,6.56539655423
 06/19  19:00:00,1100.93817297,31.3229029466,341.081867729,0.0,249.203635341,299.044362409,6.55126033356,0.0,6.55126033356
 06/19  20:00:00,952.388800435,29.0470726888,335.782816903,0.0,149.522181205,249.203635341,10.8625002091,4.30670998698,6.55579022209
 06/19  21:00:00,951.157471833,28.8006865534,321.203626032,0.0,149.522181205,249.203635341,20.9243850783,16.5605621212,4.36382295712
 06/19  22:00:00,349.356735616,0.0,0.0,0.0,49.8407270682,199.362908273,2.18942353534,0.0,2.18942353534
 06/19  23:00:00,299.991976515,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942409178,0.0,2.18942409178
 06/19  24:00:00,287.769778715,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942464814,0.0,2.18942464814
 06/20  01:00:00,287.769777338,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894212968,0.0,2.1894212968
 06/20  02:00:00,287.769777344,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941959905,0.0,2.18941959905
 06/20  03:00:00,287.769777349,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941783009,0.0,2.18941783009
 06/20  04:00:00,299.991975154,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941600915,0.0,2.18941600915
 06/20  05:00:00,323.727118649,0.0,0.0,0.0,49.8407270682,199.362908273,2.191946733,0.0,2.191946733
 06/20  06:00:00,378.804163635,31.7662877006,0.0,0.0,49.8407270682,199.362908273,78.6220821756,74.2599826549,4.36209952068
 06/20  07:00:00,499.948393488,28.8006865534,0.0,0.0,149.522181205,199.362908273,50.8672535612,44.3061899242,6.561063637
