Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/20  08:00:00,1121.36010107,29.2387691262,21.3328419717,0.0,448.566543614,448.566543614,14.0378701595,0.860519246224,13.1773509133
 06/20  09:00:00,1261.95448934,30.4137181789,181.730226718,0.0,448.566543614,448.566543614,15.6517633857,0.267459616113,15.3843037696
 06/20  10:00:00,1325.60802425,31.1794785228,289.431056095,0.0,448.566543614,448.566543614,15.3914025628,0.0,15.3914025628
 06/20  11:00:00,1345.00314549,32.0426295237,304.478854461,0.0,448.566543614,448.566543614,17.6388778221,0.0,17.6388778221
 06/20  12:00:00,1311.83853513,30.3240086714,320.009908871,0.0,448.566543614,398.725816546,22.127135799,0.0,22.127135799
 06/20  13:00:00,1393.16463888,33.5476365285,343.927158694,0.0,448.566543614,448.566543614,22.1009386937,0.0,22.1009386937
 06/20  14:00:00,1403.01909384,34.1997078013,353.291228049,0.0,448.566543614,448.566543614,13.1657934902,0.0,13.1657934902
 06/20  15:00:00,1404.95975627,34.8523139141,353.919592316,0.0,448.566543614,448.566543614,10.971413221,0.0,10.971413221
 06/20  16:00:00,1465.02972892,34.7901407723,365.029921558,0.0,448.566543614,448.566543614,17.6200520965,0.0,17.6200520965
 06/20  17:00:00,1347.3169787,31.1897649634,363.781434439,0.0,348.885089477,398.725816546,10.9474471787,0.0,10.9474471787
 06/20  18:00:00,1141.23172667,28.8063642508,359.444798052,0.0,249.203635341,299.044362409,8.74629086448,0.0,8.74629086448
 06/20  19:00:00,1104.48180655,28.8006865534,349.590353754,0.0,249.203635341,299.044362409,7.05687622065,2.6833457306,4.37353049005
 06/20  20:00:00,932.691534593,28.8006865534,324.670859918,0.0,149.522181205,249.203635341,44.6662252327,35.9310350292,8.7351902035
 06/20  21:00:00,913.611372322,28.8006865534,292.239075106,0.0,149.522181205,249.203635341,58.9752480348,56.7836680314,2.1915800034
 06/20  22:00:00,349.356734085,0.0,0.0,0.0,49.8407270682,199.362908273,2.18953517617,0.0,2.18953517617
 06/20  23:00:00,299.991974975,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938604838,0.0,2.18938604838
 06/20  24:00:00,287.769777224,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938407953,0.0,2.18938407953
 06/21  01:00:00,287.769775897,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937898303,0.0,2.18937898303
 06/21  02:00:00,287.76977593,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937483526,0.0,2.18937483526
 06/21  03:00:00,287.769775955,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937061568,0.0,2.18937061568
 06/21  04:00:00,299.991973776,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936634427,0.0,2.18936634427
 06/21  05:00:00,323.72711698,0.0,0.0,0.0,49.8407270682,199.362908273,4.36318912211,0.0,4.36318912211
 06/21  06:00:00,490.922091397,31.7305818379,49.7917021609,0.0,49.8407270682,199.362908273,88.1476596537,85.956569375,2.19109027871
 06/21  07:00:00,686.921039238,28.8006865534,122.129669274,0.0,149.522181205,199.362908273,98.9450899478,92.384546505,6.56054344284
 06/21  08:00:00,1334.69683985,28.9919434994,219.159282478,0.0,448.566543614,448.566543614,26.4811044366,11.1098517406,15.371252696
 06/21  09:00:00,1333.90502898,30.0268237081,253.44761464,0.0,448.566543614,448.566543614,15.0461427465,1.85852848565,13.1876142608
 06/21  10:00:00,1332.27037936,30.6910184801,298.412615214,0.0,448.566543614,448.566543614,16.1855012145,0.795197719849,15.3903034946
 06/21  11:00:00,1341.54450986,31.442208899,305.420557425,0.0,448.566543614,448.566543614,17.6953696379,0.0581853447683,17.6371842931
 06/21  12:00:00,1295.99601117,29.5855541442,309.89303019,0.0,448.566543614,398.725816546,22.5204165695,0.395660912411,22.1247556571
 06/21  13:00:00,1359.40421969,32.4668353359,317.323719393,0.0,448.566543614,448.566543614,22.1006281033,0.0,22.1006281033
 06/21  14:00:00,1376.89522415,33.6591435735,330.621353134,0.0,448.566543614,448.566543614,13.1678781271,0.0,13.1678781271
 06/21  15:00:00,1393.66411187,34.7017760918,344.236345216,0.0,448.566543614,448.566543614,13.1626658948,0.0,13.1626658948
 06/21  16:00:00,1449.91596074,35.11268294,350.318474057,0.0,448.566543614,448.566543614,15.4175012991,0.0,15.4175012991
 06/21  17:00:00,1330.71702013,31.6845023619,347.478873801,0.0,348.885089477,398.725816546,10.9476350233,0.0,10.9476350233
 06/21  18:00:00,1126.25719202,29.6400862397,344.470439837,0.0,249.203635341,299.044362409,8.74638144295,0.0,8.74638144295
 06/21  19:00:00,1104.51169632,29.6283621095,346.703052059,0.0,249.203635341,299.044362409,6.55097899576,0.0,6.55097899576
 06/21  20:00:00,952.730498615,28.8017508166,339.3347886,0.0,149.522181205,249.203635341,13.4252248453,6.86946954706,6.55575529822
 06/21  21:00:00,947.455867246,28.8006865534,321.463971667,0.0,149.522181205,249.203635341,22.1543121684,19.962434893,2.19187727539
 06/21  22:00:00,349.356733032,0.0,0.0,0.0,49.8407270682,199.362908273,2.18953990657,0.0,2.18953990657
 06/21  23:00:00,299.991973841,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938853105,0.0,2.18938853105
 06/21  24:00:00,287.769776034,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938408767,0.0,2.18938408767
 06/22  01:00:00,287.769774682,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937690241,0.0,2.18937690241
 06/22  02:00:00,287.769774685,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937031518,0.0,2.18937031518
 06/22  03:00:00,287.769774688,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936365085,0.0,2.18936365085
 06/22  04:00:00,299.991972493,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935693138,0.0,2.18935693138
 06/22  05:00:00,323.727115238,0.0,0.0,0.0,49.8407270682,199.362908273,4.36373978273,0.0,4.36373978273
 06/22  06:00:00,588.489472518,31.9023466807,144.421395954,0.0,49.8407270682,199.362908273,54.0136616622,51.8226947807,2.19096688149
 06/22  07:00:00,687.766413024,28.8006865534,122.694134425,0.0,149.522181205,199.362908273,70.5761176757,62.3556845792,8.22043309654
 06/22  08:00:00,1234.06825753,29.3279117145,120.256172285,0.0,448.566543614,448.566543614,15.0075243365,1.31087513745,13.6966491991
 06/22  09:00:00,1304.04823433,31.0471192902,222.3724288,0.0,448.566543614,448.566543614,13.3084543397,0.116425292637,13.192029047
 06/22  10:00:00,1331.97458644,32.76780593,294.693602203,0.0,448.566543614,448.566543614,15.389541681,0.0,15.389541681
 06/22  11:00:00,1352.49456078,32.9388919796,311.284297909,0.0,448.566543614,448.566543614,19.8408410681,0.0,19.8408410681
 06/22  12:00:00,1331.32222624,30.7858454602,335.553386804,0.0,448.566543614,398.725816546,19.9130387725,0.0,19.9130387725
 06/22  13:00:00,1409.79769048,34.2413165235,359.230905473,0.0,448.566543614,448.566543614,22.0996802302,0.0,22.0996802302
 06/22  14:00:00,1409.31482208,35.2178678812,357.780706786,0.0,448.566543614,448.566543614,13.168517288,0.0,13.168517288
 06/22  15:00:00,1396.19623619,37.057915985,342.822528847,0.0,448.566543614,448.566543614,13.1658715547,0.0,13.1658715547
 06/22  16:00:00,1438.90354253,41.1819853501,332.511903361,0.0,448.566543614,448.566543614,15.4179106691,0.0,15.4179106691
 06/22  17:00:00,1328.20414231,38.6303406821,337.228035716,0.0,348.885089477,398.725816546,10.9479280376,0.0,10.9479280376
 06/22  18:00:00,1137.96301846,34.0743701875,350.908096742,0.0,249.203635341,299.044362409,8.74659209058,0.0,8.74659209058
 06/22  19:00:00,1124.10875111,32.417326128,363.158034481,0.0,249.203635341,299.044362409,6.55113072102,0.0,6.55113072102
 06/22  20:00:00,983.77820005,29.4586427865,366.763758678,0.0,149.522181205,249.203635341,6.55587466464,0.0,6.55587466464
 06/22  21:00:00,980.855244202,28.8101152668,346.219462376,0.0,149.522181205,249.203635341,2.30307542069,0.111153132004,2.19192228869
 06/22  22:00:00,349.356731663,0.0,0.0,0.0,49.8407270682,199.362908273,2.18953775476,0.0,2.18953775476
 06/22  23:00:00,299.991972459,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943240073,0.0,2.18943240073
 06/22  24:00:00,287.769774663,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942543775,0.0,2.18942543775
 06/23  01:00:00,287.769773335,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941577231,0.0,2.18941577231
 06/23  02:00:00,287.769773343,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940670312,0.0,2.18940670312
 06/23  03:00:00,287.769773351,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939756119,0.0,2.18939756119
 06/23  04:00:00,299.991971159,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938836793,0.0,2.18938836793
 06/23  05:00:00,323.727113216,0.0,0.0,0.0,49.8407270682,199.362908273,4.36378923579,0.0,4.36378923579
 06/23  06:00:00,452.437916977,32.3253753356,21.7793152763,0.0,49.8407270682,199.362908273,5.78415241208,3.59316413154,2.19098828054
 06/23  07:00:00,704.94215357,29.3148119073,139.033634384,0.0,149.522181205,199.362908273,17.8656328235,9.12523541365,8.74039740986
 06/23  08:00:00,1403.07058372,34.269998493,279.670028065,0.0,448.566543614,448.566543614,13.1711986141,0.0,13.1711986141
 06/23  09:00:00,1407.54594962,37.0289190791,312.711348817,0.0,448.566543614,448.566543614,13.1886579471,0.0,13.1886579471
 06/23  10:00:00,1398.9432121,37.7202499516,346.004865667,0.0,448.566543614,448.566543614,15.3890804751,0.0,15.3890804751
 06/23  11:00:00,1410.79112023,36.5702652469,357.898621218,0.0,448.566543614,448.566543614,17.6376838246,0.0,17.6376838246
 06/23  12:00:00,1349.85833028,33.0691569406,350.303061883,0.0,448.566543614,398.725816546,22.1245807177,0.0,22.1245807177
 06/23  13:00:00,1392.07779593,37.8932083535,337.859132752,0.0,448.566543614,448.566543614,22.0979967214,0.0,22.0979967214
 06/23  14:00:00,1389.45287216,39.7189981353,333.417634519,0.0,448.566543614,448.566543614,13.1675344003,0.0,13.1675344003
 06/23  15:00:00,1388.0593109,42.5700154611,329.173512428,0.0,448.566543614,448.566543614,13.1621405672,0.0,13.1621405672
 06/23  16:00:00,1438.10202251,43.6561280439,329.236254304,0.0,448.566543614,448.566543614,15.4164213979,0.0,15.4164213979
 06/23  17:00:00,1327.17601025,38.0915329515,336.738718141,0.0,348.885089477,398.725816546,10.948311153,0.0,10.948311153
 06/23  18:00:00,1137.4149335,30.7542447971,353.680141684,0.0,249.203635341,299.044362409,8.74577341883,0.0,8.74577341883
 06/23  19:00:00,1112.82467599,30.6896573818,353.601631995,0.0,249.203635341,299.044362409,6.55050841896,0.0,6.55050841896
 06/23  20:00:00,972.537724472,29.361716322,355.620213977,0.0,149.522181205,249.203635341,6.55522152536,0.0,6.55522152536
 06/23  21:00:00,1004.12197225,28.8391654407,369.457222501,0.0,149.522181205,249.203635341,2.19171185928,0.0,2.19171185928
 06/23  22:00:00,349.356730274,0.0,0.0,0.0,49.8407270682,199.362908273,2.18952305108,0.0,2.18952305108
 06/23  23:00:00,299.991971124,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951272493,0.0,2.18951272493
 06/23  24:00:00,287.769773326,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950325001,0.0,2.18950325001
 06/24  01:00:00,237.929044945,0.0,0.0,0.0,24.9203635341,149.522181205,2.18949076845,0.0,2.18949076845
 06/24  02:00:00,237.929044953,0.0,0.0,0.0,24.9203635341,149.522181205,2.18947920715,0.0,2.18947920715
 06/24  03:00:00,237.92904496,0.0,0.0,0.0,24.9203635341,149.522181205,2.18946758039,0.0,2.18946758039
 06/24  04:00:00,250.151242768,0.0,0.0,0.0,24.9203635341,149.522181205,2.18945590819,0.0,2.18945590819
 06/24  05:00:00,248.9660201,0.0,0.0,0.0,24.9203635341,149.522181205,4.36332465409,0.0,4.36332465409
 06/24  06:00:00,774.870355248,32.1941536532,327.421105116,0.0,49.8407270682,199.362908273,4.97214786992,2.78139285759,2.19075501233
 06/24  07:00:00,778.374053546,28.8006865534,307.5126447,0.0,49.8407270682,199.362908273,22.8289243763,18.4610775951,4.36784678123
 06/24  08:00:00,1034.91928016,28.8006865534,312.115823637,0.0,249.203635341,249.203635341,8.31397447077,1.76248952216,6.55148494861
 06/24  09:00:00,1008.1883612,28.8006865534,319.232456027,0.0,249.203635341,249.203635341,7.09991097973,0.458027890208,6.64188308952
 06/24  10:00:00,966.632441562,28.8006865534,325.313317462,0.0,249.203635341,249.203635341,9.17589034016,0.512371669986,8.66351867018
 06/24  11:00:00,962.108821503,28.8006865534,322.544384026,0.0,249.203635341,249.203635341,9.36556781995,0.613295363392,8.75227245656
 06/24  12:00:00,956.182938582,28.8006865534,317.885905794,0.0,249.203635341,249.203635341,9.17789348934,0.434742350572,8.74315113877
 06/24  13:00:00,955.410815434,28.8006865534,317.114499203,0.0,249.203635341,249.203635341,6.63849507925,0.0776326835552,6.56086239569
 06/24  14:00:00,701.996676704,28.8006865534,313.776488294,0.0,74.7610906023,174.442544739,8.49213566153,1.94070369468,6.55143196685
 06/24  15:00:00,698.102747738,28.8006865534,309.160041127,0.0,74.7610906023,174.442544739,7.20263265618,2.83171827663,4.37091437955
 06/24  16:00:00,742.510425572,28.8006865534,305.95664551,0.0,74.7610906023,174.442544739,9.59451832352,3.04563605832,6.5488822652
 06/24  17:00:00,696.318911167,28.8006865534,300.029050547,0.0,24.9203635341,149.522181205,17.27951135,15.088541196,2.19097015401
 06/24  18:00:00,296.667746259,0.0,0.0,0.0,24.9203635341,149.522181205,2.19098367771,0.0,2.19098367771
 06/24  19:00:00,272.223350898,0.0,0.0,0.0,24.9203635341,149.522181205,4.36180156782,0.0,4.36180156782
 06/24  20:00:00,280.767016842,0.0,0.0,0.0,24.9203635341,149.522181205,2.19101678786,0.0,2.19101678786
 06/24  21:00:00,299.041876486,0.0,0.0,0.0,24.9203635341,149.522181205,4.36472459011,0.0,4.36472459011
 06/24  22:00:00,274.595638355,0.0,0.0,0.0,24.9203635341,149.522181205,2.18949429528,0.0,2.18949429528
 06/24  23:00:00,250.151242754,0.0,0.0,0.0,24.9203635341,149.522181205,2.18948243825,0.0,2.18948243825
 06/24  24:00:00,237.929044956,0.0,0.0,0.0,24.9203635341,149.522181205,2.18947059233,0.0,2.18947059233
 06/25  01:00:00,237.928583375,0.0,0.0,0.0,24.9203635341,149.522181205,2.1887094995,0.0,2.1887094995
 06/25  02:00:00,237.92858314,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  03:00:00,237.928583364,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862891904,0.0,2.18862891904
 06/25  04:00:00,250.150781465,0.0,0.0,0.0,24.9203635341,149.522181205,2.18830746771,0.0,2.18830746771
 06/25  05:00:00,248.965557647,0.0,0.0,0.0,24.9203635341,149.522181205,2.19111551826,0.0,2.19111551826
 06/25  06:00:00,272.22196811,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858737416,0.0,2.18858737416
 06/25  07:00:00,296.666363917,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874563959,0.0,2.18874563959
 06/25  08:00:00,296.666363914,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866477992,0.0,2.18866477992
 06/25  09:00:00,259.999770368,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858385418,0.0,2.18858385418
 06/25  10:00:00,211.110978849,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  11:00:00,211.111899684,0.0,0.0,0.0,24.9203635341,149.522181205,4.36055384838,0.0,4.36055384838
 06/25  12:00:00,211.111899427,0.0,0.0,0.0,24.9203635341,149.522181205,2.19020246764,0.0,2.19020246764
 06/25  13:00:00,211.113280064,0.0,0.0,0.0,24.9203635341,149.522181205,2.19246094738,0.0,2.19246094738
 06/25  14:00:00,211.111899898,0.0,0.0,0.0,24.9203635341,149.522181205,4.36062848262,0.0,4.36062848262
 06/25  15:00:00,401.658185754,11.0438533176,136.345139976,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  16:00:00,614.585707461,22.2686505849,256.065083668,0.0,24.9203635341,149.522181205,2.1887503572,0.0,2.1887503572
 06/25  17:00:00,607.022015642,19.3359029942,217.097587191,0.0,24.9203635341,149.522181205,2.18876500761,0.0,2.18876500761
 06/25  18:00:00,640.022937962,22.5963082769,244.952278209,0.0,24.9203635341,149.522181205,2.18877963627,0.0,2.18877963627
 06/25  19:00:00,569.082917746,19.3373791133,205.80885236,0.0,24.9203635341,149.522181205,2.18874658614,0.0,2.18874658614
 06/25  20:00:00,536.055355603,17.4171604499,169.876788449,0.0,24.9203635341,149.522181205,2.188761237,0.0,2.188761237
 06/25  21:00:00,378.25233829,7.76126864043,48.865508003,0.0,24.9203635341,149.522181205,2.19106047653,0.0,2.19106047653
 06/25  22:00:00,274.595176894,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870282172,0.0,2.18870282172
 06/25  23:00:00,250.150781032,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862182975,0.0,2.18862182975
 06/25  24:00:00,237.928583125,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/26  01:00:00,287.769769421,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893180927,0.0,2.1893180927
 06/26  02:00:00,287.769769456,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930200671,0.0,2.18930200671
 06/26  03:00:00,287.769769484,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928585653,0.0,2.18928585653
 06/26  04:00:00,299.991967303,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955959507,0.0,2.18955959507
 06/26  05:00:00,323.727106702,0.0,0.0,0.0,49.8407270682,199.362908273,4.36342120864,0.0,4.36342120864
 06/26  06:00:00,378.264724719,31.2527944992,0.0,0.0,49.8407270682,199.362908273,40.4755818021,38.2848441269,2.1907376752
 06/26  07:00:00,499.946093379,28.8006865534,0.0,0.0,149.522181205,199.362908273,49.9625103359,41.2217879522,8.7407223837
 06/26  08:00:00,1110.40926493,29.4648410173,10.3514918903,0.0,448.566543614,448.566543614,15.7132787238,2.54217143807,13.1711072857
 06/26  09:00:00,1138.56104506,30.8953633091,61.5262571515,0.0,448.566543614,448.566543614,14.0618670938,0.873642275551,13.1882248182
 06/26  10:00:00,1219.65513991,31.631776277,187.703544502,0.0,448.566543614,448.566543614,15.5978311077,0.209674763332,15.3881563443
 06/26  11:00:00,1297.38031586,31.7568273569,261.486872744,0.0,448.566543614,448.566543614,17.6358948146,0.0,17.6358948146
 06/26  12:00:00,1255.7347703,29.8038628808,271.160833522,0.0,448.566543614,398.725816546,22.1212419643,0.0,22.1212419643
 06/26  13:00:00,1309.62668141,32.6216472338,272.052055809,0.0,448.566543614,448.566543614,22.0968500155,0.0,22.0968500155
 06/26  14:00:00,1318.60862626,33.359261021,278.261979843,0.0,448.566543614,448.566543614,13.1651992604,0.0,13.1651992604
 06/26  15:00:00,1327.74166825,34.1949699835,285.672396356,0.0,448.566543614,448.566543614,10.9697585095,0.0,10.9697585095
 06/26  16:00:00,1389.89547124,36.6032994057,292.291892451,0.0,448.566543614,448.566543614,17.6170490578,0.0,17.6170490578
 06/26  17:00:00,1273.60676418,35.0691346896,291.809007406,0.0,348.885089477,398.725816546,10.9470915852,0.0,10.9470915852
 06/26  18:00:00,1058.43469667,31.6146009793,283.526070867,0.0,249.203635341,299.044362409,8.74587903759,0.0,8.74587903759
 06/26  19:00:00,1021.09232509,30.5919999746,273.684905401,0.0,249.203635341,299.044362409,4.3743740006,0.0,4.3743740006
 06/26  20:00:00,871.839197273,28.9387362597,267.760573996,0.0,149.522181205,249.203635341,7.00409600529,0.448435355568,6.55566064972
 06/26  21:00:00,861.969556177,28.8006865534,237.629880073,0.0,149.522181205,249.203635341,13.5629593384,9.19953087856,4.36342845988
 06/26  22:00:00,349.356726554,0.0,0.0,0.0,49.8407270682,199.362908273,2.18937890399,0.0,2.18937890399
 06/26  23:00:00,299.99196739,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954260161,0.0,2.18954260161
 06/26  24:00:00,287.769769547,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952602928,0.0,2.18952602928
 06/27  01:00:00,287.769768254,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950591871,0.0,2.18950591871
 06/27  02:00:00,287.769768239,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948733006,0.0,2.18948733006
 06/27  03:00:00,287.769768232,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946868861,0.0,2.18946868861
 06/27  04:00:00,299.991966031,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945001255,0.0,2.18945001255
 06/27  05:00:00,332.270770691,0.0,0.0,0.0,49.8407270682,199.362908273,2.19149242835,0.0,2.19149242835
 06/27  06:00:00,378.772008588,31.7230981742,0.0,0.0,49.8407270682,199.362908273,94.1676423512,89.8056734141,4.36196893705
 06/27  07:00:00,499.962687223,28.8006865534,0.0,0.0,149.522181205,199.362908273,70.9170625338,64.3565224001,6.56054013363
 06/27  08:00:00,1085.74794802,29.514759311,10.9413632198,0.0,448.566543614,448.566543614,16.7289839678,3.55401758436,13.1749663834
 06/27  09:00:00,1164.86328647,31.6661323466,85.1353336372,0.0,448.566543614,448.566543614,16.6955222389,1.31277002998,15.3827522089
 06/27  10:00:00,1273.38972112,32.8880481858,233.976424056,0.0,448.566543614,448.566543614,15.99456666,0.60589663589,15.3886700241
 06/27  11:00:00,1324.26545042,32.3898351441,277.945132997,0.0,448.566543614,448.566543614,17.6987819503,0.0621433616108,17.6366385887
 06/27  12:00:00,1281.44849088,30.3056221723,284.656742022,0.0,448.566543614,398.725816546,22.2263018511,0.104866976091,22.121434875
 06/27  13:00:00,1348.86898937,33.2204559334,299.323130493,0.0,448.566543614,448.566543614,19.8897551624,0.0,19.8897551624
 06/27  14:00:00,1370.3087956,34.0539050995,319.938689361,0.0,448.566543614,448.566543614,13.1689132945,0.0,13.1689132945
 06/27  15:00:00,1382.65840431,35.2200294299,331.122626073,0.0,448.566543614,448.566543614,13.1658044286,0.0,13.1658044286
 06/27  16:00:00,1442.52026063,38.6665889726,338.644073475,0.0,448.566543614,448.566543614,15.9835343104,0.0,15.9835343104
 06/27  17:00:00,1337.15060276,36.0148224115,348.790048007,0.0,348.885089477,398.725816546,10.3835852134,0.0,10.3835852134
 06/27  18:00:00,1125.77201605,32.2088545222,340.58263701,0.0,249.203635341,299.044362409,8.74590902896,0.0,8.74590902896
 06/27  19:00:00,1083.57515609,31.318459904,323.723324842,0.0,249.203635341,299.044362409,6.55059061286,0.0,6.55059061286
 06/27  20:00:00,922.120246635,29.0311675432,305.533284832,0.0,149.522181205,249.203635341,6.57951543195,0.0243342812456,6.55518115071
 06/27  21:00:00,925.948296314,28.8006865534,292.092604918,0.0,149.522181205,249.203635341,4.66223750417,2.47051882854,2.19171867563
 06/27  22:00:00,349.356725262,0.0,0.0,0.0,49.8407270682,199.362908273,2.18953329994,0.0,2.18953329994
 06/27  23:00:00,299.991966099,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951364392,0.0,2.18951364392
 06/27  24:00:00,287.769768272,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949480101,0.0,2.18949480101
 06/28  01:00:00,287.769767009,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947312927,0.0,2.18947312927
 06/28  02:00:00,287.769767005,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945233507,0.0,2.18945233507
 06/28  03:00:00,287.769767006,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943148459,0.0,2.18943148459
 06/28  04:00:00,299.991964813,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941059742,0.0,2.18941059742
 06/28  05:00:00,332.270769442,0.0,0.0,0.0,49.8407270682,199.362908273,4.36340215316,0.0,4.36340215316
 06/28  06:00:00,378.990246818,31.9848343595,0.0,0.0,49.8407270682,199.362908273,31.4166270112,29.2255608066,2.19106620461
 06/28  07:00:00,552.558374709,29.0574467156,11.2507355179,0.0,149.522181205,199.362908273,40.9978632314,34.4372802121,6.56058301925
 06/28  08:00:00,1201.78421845,32.8954596929,84.5236320542,0.0,448.566543614,448.566543614,14.404988831,1.2276197698,13.1773690612
 06/28  09:00:00,1329.02105506,35.138005286,239.898658094,0.0,448.566543614,448.566543614,15.7623488091,0.380718994423,15.3816298147
 06/28  10:00:00,1336.26458688,35.5037751776,288.618368079,0.0,448.566543614,448.566543614,15.3876945771,0.0,15.3876945771
 06/28  11:00:00,1364.52846182,34.6933785607,315.047741387,0.0,448.566543614,448.566543614,17.6350639472,0.0,17.6350639472
 06/28  12:00:00,1348.85382784,31.9245417752,350.450065611,0.0,448.566543614,398.725816546,22.1193371411,0.0,22.1193371411
 06/28  13:00:00,1401.84931631,36.5966212265,348.927306523,0.0,448.566543614,448.566543614,19.8873548843,0.0,19.8873548843
 06/28  14:00:00,1393.68147148,38.5144377007,338.850836159,0.0,448.566543614,448.566543614,13.1712090184,0.0,13.1712090184
 06/28  15:00:00,1385.5075218,40.0943244891,329.09746123,0.0,448.566543614,448.566543614,13.1652938997,0.0,13.1652938997
 06/28  16:00:00,1434.3484397,41.2399140211,327.898936793,0.0,448.566543614,448.566543614,17.6168670373,0.0,17.6168670373
 06/28  17:00:00,1329.29878101,37.5951306679,339.357923742,0.0,348.885089477,398.725816546,8.76111280379,0.0,8.76111280379
 06/28  18:00:00,1141.6133013,33.0343155688,355.598466401,0.0,249.203635341,299.044362409,8.74605144496,0.0,8.74605144496
 06/28  19:00:00,1119.94512476,31.8588901838,359.552866982,0.0,249.203635341,299.044362409,6.55058808693,0.0,6.55058808693
 06/28  20:00:00,991.418286339,29.4364229682,374.426091586,0.0,149.522181205,249.203635341,6.55562970546,0.0,6.55562970546
 06/28  21:00:00,1003.77895132,28.8083410346,369.145036104,0.0,149.522181205,249.203635341,2.19157936283,0.0,2.19157936283
 06/28  22:00:00,349.356724005,0.0,0.0,0.0,49.8407270682,199.362908273,2.18949143159,0.0,2.18949143159
 06/28  23:00:00,299.991964855,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895263617,0.0,2.1895263617
 06/28  24:00:00,287.769767023,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895052573,0.0,2.1895052573
 06/29  01:00:00,287.769765777,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894816864,0.0,2.1894816864
 06/29  02:00:00,287.769765772,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945867928,0.0,2.18945867928
 06/29  03:00:00,287.769765772,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943561438,0.0,2.18943561438
 06/29  04:00:00,299.99196358,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941251211,0.0,2.18941251211
 06/29  05:00:00,332.270767874,0.0,0.0,0.0,49.8407270682,199.362908273,4.36352906073,0.0,4.36352906073
 06/29  06:00:00,505.999584615,32.5108691115,63.7712034797,0.0,49.8407270682,199.362908273,5.91745535818,3.72650035917,2.19095499901
 06/29  07:00:00,747.225088236,29.6463018607,179.360719727,0.0,149.522181205,199.362908273,15.1778190409,8.61745598493,6.56036305594
 06/29  08:00:00,1416.16814176,35.7666750151,289.826502601,0.0,448.566543614,448.566543614,15.3622096145,0.0,15.3622096145
 06/29  09:00:00,1404.15492673,38.6601517116,308.506615574,0.0,448.566543614,448.566543614,13.185770567,0.0,13.185770567
 06/29  10:00:00,1397.61005948,39.2743416009,343.37961027,0.0,448.566543614,448.566543614,15.3870941111,0.0,15.3870941111
 06/29  11:00:00,1416.97767895,37.9351909888,362.720326477,0.0,448.566543614,448.566543614,17.6357660013,0.0,17.6357660013
 06/29  12:00:00,1355.60953523,34.1369849417,354.986524524,0.0,448.566543614,398.725816546,22.1208037559,0.0,22.1208037559
 06/29  13:00:00,1392.24332285,39.0828401305,336.835108593,0.0,448.566543614,448.566543614,19.8856079819,0.0,19.8856079819
 06/29  14:00:00,1390.39033075,40.4108781482,333.663260256,0.0,448.566543614,448.566543614,13.1720002363,0.0,13.1720002363
 06/29  15:00:00,1388.51628843,42.5057222093,329.69483935,0.0,448.566543614,448.566543614,13.1659613486,0.0,13.1659613486
 06/29  16:00:00,1437.06797367,47.3329712887,324.530227308,0.0,448.566543614,448.566543614,17.617502456,0.0,17.617502456
 06/29  17:00:00,1325.69521292,43.8016967979,329.5772351,0.0,348.885089477,398.725816546,8.76006772292,0.0,8.76006772292
 06/29  18:00:00,1132.27246136,36.6260392388,342.66590735,0.0,249.203635341,299.044362409,8.74637825615,0.0,8.74637825615
 06/29  19:00:00,1106.97235283,34.6564385387,343.782550351,0.0,249.203635341,299.044362409,6.55095322164,0.0,6.55095322164
 06/29  20:00:00,974.923644077,30.847064427,356.52081209,0.0,149.522181205,249.203635341,6.55583427375,0.0,6.55583427375
 06/29  21:00:00,1007.00174781,29.0701440478,372.106031553,0.0,149.522181205,249.203635341,2.19165221867,0.0,2.19165221867
 06/29  22:00:00,349.356722769,0.0,0.0,0.0,49.8407270682,199.362908273,2.1895068069,0.0,2.1895068069
 06/29  23:00:00,299.9919636,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930881462,0.0,2.18930881462
 06/29  24:00:00,287.769765819,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928565996,0.0,2.18928565996
 06/30  01:00:00,287.76976463,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926039736,0.0,2.18926039736
 06/30  02:00:00,287.769764614,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952387825,0.0,2.18952387825
 06/30  03:00:00,287.769764588,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949859039,0.0,2.18949859039
 06/30  04:00:00,299.991962377,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947326321,0.0,2.18947326321
 06/30  05:00:00,332.270765741,0.0,0.0,0.0,49.8407270682,199.362908273,4.36297227867,0.0,4.36297227867
 06/30  06:00:00,770.427470234,33.1307663174,319.094676998,0.0,49.8407270682,199.362908273,2.19309351333,0.0020864236106,2.19100708972
 06/30  07:00:00,880.487212625,28.8006865534,307.674000006,0.0,149.522181205,199.362908273,8.73940263223,0.0,8.73940263223
 06/30  08:00:00,1450.81633517,33.35668146,320.691874029,0.0,448.566543614,448.566543614,13.1729072955,0.0,13.1729072955
 06/30  09:00:00,1452.22276393,37.657654953,350.19251562,0.0,448.566543614,448.566543614,13.1857726965,0.0,13.1857726965
 06/30  10:00:00,1412.23962585,39.7389663078,356.182181578,0.0,448.566543614,448.566543614,15.3869341572,0.0,15.3869341572
 06/30  11:00:00,1395.0349595,39.6970777105,339.015731427,0.0,448.566543614,448.566543614,17.6357692904,0.0,17.6357692904
 06/30  12:00:00,1338.88719483,36.6551877036,335.745995228,0.0,448.566543614,398.725816546,22.1199364794,0.0,22.1199364794
 06/30  13:00:00,1383.85994577,41.3837149718,326.150869428,0.0,448.566543614,448.566543614,19.884654385,0.0,19.884654385
 06/30  14:00:00,1387.94905537,41.6359003348,329.996972046,0.0,448.566543614,448.566543614,13.1713712656,0.0,13.1713712656
 06/30  15:00:00,1388.75559775,43.6928783001,328.747000121,0.0,448.566543614,448.566543614,13.1652657913,0.0,13.1652657913
 06/30  16:00:00,1437.05742211,47.4382716878,324.409583297,0.0,448.566543614,448.566543614,17.6163466998,0.0,17.6163466998
 06/30  17:00:00,1324.51331593,42.9771208671,329.190481087,0.0,348.885089477,398.725816546,8.76089719642,0.0,8.76089719642
 06/30  18:00:00,1129.00960775,35.4335629306,340.595535723,0.0,249.203635341,299.044362409,8.74580008168,0.0,8.74580008168
 06/30  19:00:00,1109.23110389,33.398782265,347.298961389,0.0,249.203635341,299.044362409,6.5513213886,0.0,6.5513213886
 06/30  20:00:00,990.022506339,29.8028878517,372.681785285,0.0,149.522181205,249.203635341,6.55537159412,0.0,6.55537159412
 06/30  21:00:00,978.190930232,28.8434660692,346.48460383,0.0,149.522181205,249.203635341,2.19150420047,0.0,2.19150420047
 06/30  22:00:00,349.356721559,0.0,0.0,0.0,49.8407270682,199.362908273,2.18947469232,0.0,2.18947469232
 06/30  23:00:00,299.991962389,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944836965,0.0,2.18944836965
 06/30  24:00:00,287.769764585,0.0,0.0,0.0,24.9203635341,199.362908273,2.189422926,0.0,2.189422926
 07/01  01:00:00,237.929036332,0.0,0.0,0.0,24.9203635341,149.522181205,2.18939510637,0.0,2.18939510637
 07/01  02:00:00,237.929036346,0.0,0.0,0.0,24.9203635341,149.522181205,2.18936784037,0.0,2.18936784037
 07/01  03:00:00,237.929036363,0.0,0.0,0.0,24.9203635341,149.522181205,2.18934052393,0.0,2.18934052393
 07/01  04:00:00,250.151234185,0.0,0.0,0.0,24.9203635341,149.522181205,2.1893131764,0.0,2.1893131764
 07/01  05:00:00,257.50967325,0.0,0.0,0.0,24.9203635341,149.522181205,4.36352154328,0.0,4.36352154328
 07/01  06:00:00,494.706851448,32.3685381629,52.9876768164,0.0,49.8407270682,199.362908273,13.0678995639,10.8770619902,2.1908375737
 07/01  07:00:00,507.340744304,28.8006865534,44.7611081656,0.0,49.8407270682,199.362908273,36.9104239398,32.5425273381,4.36789660173
 07/01  08:00:00,798.981776969,28.8006865534,85.8125524811,0.0,249.203635341,249.203635341,19.729873499,13.1785428008,6.55133069817
 07/01  09:00:00,847.273971733,28.8006865534,168.482980004,0.0,249.203635341,249.203635341,7.45660743709,0.892291326733,6.56431611036
 07/01  10:00:00,914.889955311,28.8006865534,281.578477359,0.0,249.203635341,249.203635341,9.28005136845,0.540159796224,8.73989157223
 07/01  11:00:00,948.182655697,28.8006865534,310.287352105,0.0,249.203635341,249.203635341,8.78994030052,0.0388604786825,8.75107982183
 07/01  12:00:00,971.376996682,28.8006865534,327.813738802,0.0,249.203635341,249.203635341,8.7417769184,0.0,8.7417769184
 07/01  13:00:00,982.899025045,28.8006865534,338.301369869,0.0,249.203635341,249.203635341,6.55965795445,0.0,6.55965795445
 07/01  14:00:00,734.85464361,28.8006865534,337.800990359,0.0,74.7610906023,174.442544739,6.55057274966,0.0,6.55057274966
 07/01  15:00:00,739.659481036,28.8006865534,342.48170606,0.0,74.7610906023,174.442544739,4.37072707806,0.0,4.37072707806
 07/01  16:00:00,798.129513343,28.8371538383,352.026021191,0.0,74.7610906023,174.442544739,6.54814739702,0.0,6.54814739702
 07/01  17:00:00,766.343158541,29.3082110101,357.8658046,0.0,24.9203635341,149.522181205,2.90607122925,0.715181846665,2.19088938259
 07/01  18:00:00,634.819020842,20.31998317,257.394355383,0.0,24.9203635341,149.522181205,2.19064766441,0.0,2.19064766441
 07/01  19:00:00,572.400190986,18.5083369858,226.667918214,0.0,24.9203635341,149.522181205,2.19103842954,0.0,2.19103842954
 07/01  20:00:00,517.257958818,13.7579630435,172.088133427,0.0,24.9203635341,149.522181205,4.36210107331,0.0,4.36210107331
 07/01  21:00:00,299.041860299,0.0,0.0,0.0,24.9203635341,149.522181205,2.19242149945,0.0,2.19242149945
 07/01  22:00:00,274.595629936,0.0,0.0,0.0,24.9203635341,149.522181205,2.18953077739,0.0,2.18953077739
 07/01  23:00:00,250.151234252,0.0,0.0,0.0,24.9203635341,149.522181205,2.18950317388,0.0,2.18950317388
 07/01  24:00:00,237.929036398,0.0,0.0,0.0,24.9203635341,149.522181205,2.18947557685,0.0,2.18947557685
 07/02  01:00:00,237.928576565,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867360374,0.0,2.18867360374
 07/02  02:00:00,237.928576864,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857865189,0.0,2.18857865189
 07/02  03:00:00,237.928576965,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872057344,0.0,2.18872057344
 07/02  04:00:00,250.150774605,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862544002,0.0,2.18862544002
 07/02  05:00:00,257.509212028,0.0,0.0,0.0,24.9203635341,149.522181205,2.19082827799,0.0,2.19082827799
 07/02  06:00:00,272.221961499,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875113636,0.0,2.18875113636
 07/02  07:00:00,339.081216906,10.4413239758,11.3452243159,0.0,24.9203635341,149.522181205,2.18872736774,0.0,2.18872736774
 07/02  08:00:00,502.807909777,18.734285489,122.507293283,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  09:00:00,592.190918127,22.2656816101,241.442588008,0.0,24.9203635341,149.522181205,2.18867936507,0.0,2.18867936507
 07/02  10:00:00,515.504360944,18.3303620108,215.255962383,0.0,24.9203635341,149.522181205,2.18872630938,0.0,2.18872630938
 07/02  11:00:00,350.969555357,8.5144303176,105.491848115,0.0,24.9203635341,149.522181205,2.19020133891,0.0,2.19020133891
 07/02  12:00:00,357.5978674,7.76126864043,111.286677238,0.0,24.9203635341,149.522181205,2.19016938636,0.0,2.19016938636
 07/02  13:00:00,286.295766427,3.88063432022,57.551717701,0.0,24.9203635341,149.522181205,4.36480949112,0.0,4.36480949112
 07/02  14:00:00,443.882083129,12.5456969733,178.974049298,0.0,24.9203635341,149.522181205,2.19027457743,0.0,2.19027457743
 07/02  15:00:00,448.872057947,12.7832303158,181.0803468,0.0,24.9203635341,149.522181205,2.18873237943,0.0,2.18873237943
 07/02  16:00:00,635.168375702,18.9426403889,280.270477049,0.0,24.9203635341,149.522181205,2.18873193312,0.0,2.18873193312
 07/02  17:00:00,720.819470654,22.8851912206,322.039728037,0.0,24.9203635341,149.522181205,2.18865996035,0.0,2.18865996035
 07/02  18:00:00,666.460854947,19.1338140844,274.705190865,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  19:00:00,693.861038407,22.8204734332,319.590409678,0.0,24.9203635341,149.522181205,2.188683006,0.0,2.188683006
 07/02  20:00:00,533.585370613,13.8072789218,189.390505707,0.0,24.9203635341,149.522181205,2.18873009685,0.0,2.18873009685
 07/02  21:00:00,361.640922218,0.941452096458,35.4689153436,0.0,24.9203635341,149.522181205,2.19101746909,0.0,2.19101746909
 07/02  22:00:00,274.595170091,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859394108,0.0,2.18859394108
 07/02  23:00:00,250.150774757,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873546349,0.0,2.18873546349
 07/02  24:00:00,237.928576937,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864011577,0.0,2.18864011577
 07/03  01:00:00,287.76976129,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951560414,0.0,2.18951560414
 07/03  02:00:00,287.769761216,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948407402,0.0,2.18948407402
 07/03  03:00:00,287.76976117,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945249663,0.0,2.18945249663
 07/03  04:00:00,299.991958947,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942089119,0.0,2.18942089119
 07/03  05:00:00,332.270759277,0.0,0.0,0.0,49.8407270682,199.362908273,2.19143225486,0.0,2.19143225486
 07/03  06:00:00,445.282710703,30.4840948381,20.5345409861,0.0,49.8407270682,199.362908273,19.946198417,15.5841088203,4.36208959668
 07/03  07:00:00,703.780929003,29.2168718122,137.960962548,0.0,149.522181205,199.362908273,28.2818537518,21.7213774622,6.56047628966
 07/03  08:00:00,1399.09944367,31.5595027065,278.423853855,0.0,448.566543614,448.566543614,13.3282197422,0.155467899568,13.1727518426
 07/03  09:00:00,1398.90202482,32.1492499883,309.600821916,0.0,448.566543614,448.566543614,15.3831670502,0.0,15.3831670502
 07/03  10:00:00,1384.57415693,32.4780154099,337.2912408,0.0,448.566543614,448.566543614,13.1907962162,0.0,13.1907962162
 07/03  11:00:00,1408.60485638,31.87595802,360.406781307,0.0,448.566543614,448.566543614,19.83584411,0.0,19.83584411
 07/03  12:00:00,1352.93349853,29.5603213006,356.887205723,0.0,448.566543614,398.725816546,19.9058292876,0.0,19.9058292876
 07/03  13:00:00,1395.73627749,33.2449937821,346.165958646,0.0,448.566543614,448.566543614,22.0922668247,0.0,22.0922668247
 07/03  14:00:00,1391.73126634,34.8392793517,340.57582341,0.0,448.566543614,448.566543614,13.162616065,0.0,13.162616065
 07/03  15:00:00,1390.1878542,37.3852165739,336.486940523,0.0,448.566543614,448.566543614,10.9754934185,0.0,10.9754934185
 07/03  16:00:00,1439.1672336,42.611539736,331.580357424,0.0,448.566543614,448.566543614,17.6135334139,0.0,17.6135334139
 07/03  17:00:00,1326.70801656,40.2232712257,334.854301945,0.0,348.885089477,398.725816546,8.76052555877,0.0,8.76052555877
 07/03  18:00:00,1130.03892319,35.8328464129,341.279808114,0.0,249.203635341,299.044362409,8.74564321097,0.0,8.74564321097
 07/03  19:00:00,1106.63509926,34.4407966874,343.660952192,0.0,249.203635341,299.044362409,6.55041310562,0.0,6.55041310562
 07/03  20:00:00,974.186496191,30.687713163,355.943030882,0.0,149.522181205,249.203635341,6.55598229349,0.0,6.55598229349
 07/03  21:00:00,1005.01988961,28.9275860866,370.266738746,0.0,149.522181205,249.203635341,2.19172051634,0.0,2.19172051634
 07/03  22:00:00,349.356718027,0.0,0.0,0.0,49.8407270682,199.362908273,2.1895204293,0.0,2.1895204293
 07/03  23:00:00,299.99195884,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937242177,0.0,2.18937242177
 07/03  24:00:00,287.769761068,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934073125,0.0,2.18934073125
 07/04  01:00:00,237.928574868,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853690241,0.0,2.18853690241
 07/04  02:00:00,237.928575061,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867467232,0.0,2.18867467232
 07/04  03:00:00,237.928575081,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857578134,0.0,2.18857578134
 07/04  04:00:00,250.150772687,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871322013,0.0,2.18871322013
 07/04  05:00:00,257.509209118,0.0,0.0,0.0,24.9203635341,149.522181205,2.19081163675,0.0,2.19081163675
 07/04  06:00:00,272.221959544,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871180757,0.0,2.18871180757
 07/04  07:00:00,685.95267185,22.8395259621,300.478726638,0.0,24.9203635341,149.522181205,2.18869173339,0.0,2.18869173339
 07/04  08:00:00,611.875045713,18.5691036335,241.638990453,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  09:00:00,652.268663461,23.3968108501,300.121344779,0.0,24.9203635341,149.522181205,2.18870312544,0.0,2.18870312544
 07/04  10:00:00,512.340548021,18.6434616658,227.585518744,0.0,24.9203635341,149.522181205,2.18874574515,0.0,2.18874574515
 07/04  11:00:00,620.743557145,22.9375492187,317.9433753,0.0,24.9203635341,149.522181205,2.1902264423,0.0,2.1902264423
 07/04  12:00:00,588.703976344,18.1384678982,293.975572904,0.0,24.9203635341,149.522181205,2.19025945428,0.0,2.19025945428
 07/04  13:00:00,630.770854088,21.5455823754,330.211635127,0.0,24.9203635341,149.522181205,4.36506029507,0.0,4.36506029507
 07/04  14:00:00,570.438095809,16.5862141701,278.792236443,0.0,24.9203635341,149.522181205,2.19028169977,0.0,2.19028169977
 07/04  15:00:00,661.190379378,20.1412762824,352.462478898,0.0,24.9203635341,149.522181205,2.18872637585,0.0,2.18872637585
 07/04  16:00:00,675.325554329,18.9366030605,320.433686763,0.0,24.9203635341,149.522181205,2.18872175794,0.0,2.18872175794
 07/04  17:00:00,762.38693925,23.029522102,363.462863206,0.0,24.9203635341,149.522181205,2.18871714809,0.0,2.18871714809
 07/04  18:00:00,709.813337386,19.0784340102,318.113046029,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  19:00:00,733.746609445,22.9678197846,359.328631235,0.0,24.9203635341,149.522181205,2.18871254539,0.0,2.18871254539
 07/04  20:00:00,653.824429802,18.1393230436,289.441430124,0.0,24.9203635341,149.522181205,2.18870794915,0.0,2.18870794915
 07/04  21:00:00,371.302958965,0.878688623361,46.9212426027,0.0,24.9203635341,149.522181205,2.19088980895,0.0,2.19088980895
 07/04  22:00:00,361.011041658,1.12974251575,53.8348738891,0.0,24.9203635341,149.522181205,2.18870617861,0.0,2.18870617861
 07/04  23:00:00,250.150773005,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883409676,0.0,2.1883409676
 07/04  24:00:00,237.928575028,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864883512,0.0,2.18864883512
 07/05  01:00:00,287.76975897,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928148665,0.0,2.18928148665
 07/05  02:00:00,287.769758995,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924610511,0.0,2.18924610511
 07/05  03:00:00,287.769758978,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949739979,0.0,2.18949739979
 07/05  04:00:00,299.991956719,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946177178,0.0,2.18946177178
 07/05  05:00:00,332.270755608,0.0,0.0,0.0,49.8407270682,199.362908273,2.19161498249,0.0,2.19161498249
 07/05  06:00:00,700.537436691,31.71280282,254.825936911,0.0,49.8407270682,199.362908273,2.26184785489,0.0708639171145,2.19098393778
 07/05  07:00:00,839.705900262,28.8006865534,271.591536386,0.0,149.522181205,199.362908273,8.81780546214,0.0779994209895,8.73980604115
 07/05  08:00:00,1423.02086776,30.6905132848,302.641293863,0.0,448.566543614,448.566543614,13.1708831326,0.0,13.1708831326
 07/05  09:00:00,1403.87450354,33.8235078691,312.879158696,0.0,448.566543614,448.566543614,13.1873567292,0.0,13.1873567292
 07/05  10:00:00,1383.16122538,35.1702610476,334.36558625,0.0,448.566543614,448.566543614,15.3859883151,0.0,15.3859883151
 07/05  11:00:00,1404.09374615,34.451912323,353.356234349,0.0,448.566543614,448.566543614,17.6314511159,0.0,17.6314511159
 07/05  12:00:00,1362.15790889,31.391635412,364.280324739,0.0,448.566543614,398.725816546,22.1156828834,0.0,22.1156828834
 07/05  13:00:00,1396.16525297,35.7598882464,344.08006573,0.0,448.566543614,448.566543614,19.8826201237,0.0,19.8826201237
 07/05  14:00:00,1393.78937746,37.2099360397,340.263297743,0.0,448.566543614,448.566543614,13.1700936742,0.0,13.1700936742
 07/05  15:00:00,1393.73775109,39.207572683,338.214496402,0.0,448.566543614,448.566543614,13.1636142479,0.0,13.1636142479
 07/05  16:00:00,1435.92585662,42.9679737887,327.748365316,0.0,448.566543614,448.566543614,17.6130397775,0.0,17.6130397775
 07/05  17:00:00,1328.88649558,38.9685192358,337.572292564,0.0,348.885089477,398.725816546,8.76071302463,0.0,8.76071302463
 07/05  18:00:00,1138.72887137,33.5618267806,352.186559243,0.0,249.203635341,299.044362409,8.74527702253,0.0,8.74527702253
 07/05  19:00:00,1114.70332354,32.2286397035,353.941340287,0.0,249.203635341,299.044362409,6.5500741569,0.0,6.5500741569
 07/05  20:00:00,991.146052491,29.3298062947,374.26050083,0.0,149.522181205,249.203635341,6.55444507279,0.0,6.55444507279
 07/05  21:00:00,1003.35546454,28.8412716966,368.710117859,0.0,149.522181205,249.203635341,2.1915118004,0.0,2.1915118004
 07/05  22:00:00,349.356715872,0.0,0.0,0.0,49.8407270682,199.362908273,2.18947710849,0.0,2.18947710849
 07/05  23:00:00,299.991956712,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929724674,0.0,2.18929724674
 07/05  24:00:00,287.769758954,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926161965,0.0,2.18926161965
 07/06  01:00:00,287.769757915,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893034415,0.0,2.18893034415
 07/06  02:00:00,287.769757866,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947267439,0.0,2.18947267439
 07/06  03:00:00,287.76975784,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943517564,0.0,2.18943517564
 07/06  04:00:00,299.991955636,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939765336,0.0,2.18939765336
 07/06  05:00:00,332.270754223,0.0,0.0,0.0,49.8407270682,199.362908273,2.19168194466,0.0,2.19168194466
 07/06  06:00:00,776.436673334,32.8403459832,324.673673455,0.0,49.8407270682,199.362908273,4.36525774913,0.00357755450281,4.36168019463
 07/06  07:00:00,897.796180047,28.8006865534,321.326618957,0.0,149.522181205,199.362908273,6.75763370709,0.198089722123,6.55954398496
 07/06  08:00:00,1477.49478616,31.5969424313,344.803966462,0.0,448.566543614,448.566543614,13.173461318,0.0,13.173461318
 07/06  09:00:00,1459.18528716,34.3904616653,359.588064214,0.0,448.566543614,448.566543614,15.3817266761,0.0,15.3817266761
 07/06  10:00:00,1415.44567664,37.3482911758,361.778960271,0.0,448.566543614,448.566543614,14.7944004485,0.0,14.7944004485
 07/06  11:00:00,1406.66557021,37.1328771373,353.2106085,0.0,448.566543614,448.566543614,18.2242304524,0.0,18.2242304524
 07/06  12:00:00,1361.37472335,33.9187272456,360.970061697,0.0,448.566543614,398.725816546,19.904492005,0.0,19.904492005
 07/06  13:00:00,1399.13147535,38.5082756008,344.297909706,0.0,448.566543614,448.566543614,22.0930407742,0.0,22.0930407742
 07/06  14:00:00,1391.10924437,39.3109866926,335.48211473,0.0,448.566543614,448.566543614,10.973186865,0.0,10.973186865
 07/06  15:00:00,1388.5921751,41.0608668105,331.215636844,0.0,448.566543614,448.566543614,13.1657575345,0.0,13.1657575345
 07/06  16:00:00,1436.34501409,45.6152543924,325.52025539,0.0,448.566543614,448.566543614,17.6133430641,0.0,17.6133430641
 07/06  17:00:00,1325.1419672,42.2199616753,330.576327894,0.0,348.885089477,398.725816546,8.75931609811,0.0,8.75931609811
 07/06  18:00:00,1132.53863282,35.5965876758,343.961564199,0.0,249.203635341,299.044362409,8.74549597441,0.0,8.74549597441
 07/06  19:00:00,1114.19393375,33.7584629587,351.902130727,0.0,249.203635341,299.044362409,6.55105382629,0.0,6.55105382629
 07/06  20:00:00,991.115767219,30.0911495316,373.468876788,0.0,149.522181205,249.203635341,6.55494887154,0.0,6.55494887154
 07/06  21:00:00,990.232966111,28.8854246111,355.72204932,0.0,149.522181205,249.203635341,2.19139296878,0.0,2.19139296878
 07/06  22:00:00,349.356714788,0.0,0.0,0.0,49.8407270682,199.362908273,2.18936745421,0.0,2.18936745421
 07/06  23:00:00,299.991955599,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932889772,0.0,2.18932889772
 07/06  24:00:00,287.769757838,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929131354,0.0,2.18929131354
 07/07  01:00:00,287.76975682,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925163466,0.0,2.18925163466
 07/07  02:00:00,287.769756856,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949850683,0.0,2.18949850683
 07/07  03:00:00,287.769756809,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945911736,0.0,2.18945911736
 07/07  04:00:00,299.99195459,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941969998,0.0,2.18941969998
 07/07  05:00:00,332.270753098,0.0,0.0,0.0,49.8407270682,199.362908273,4.36330673224,0.0,4.36330673224
 07/07  06:00:00,444.628473888,32.6913932365,21.697239411,0.0,49.8407270682,199.362908273,2.74565941554,0.554663955314,2.19099546022
 07/07  07:00:00,654.076939939,29.1858424917,89.7423936182,0.0,149.522181205,199.362908273,9.39374159554,2.83382403763,6.55991755791
