Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/07  08:00:00,1373.96583366,36.0254956171,249.331393944,0.0,448.566543614,448.566543614,13.1744902477,0.0,13.1744902477
 07/07  09:00:00,1400.7439762,39.2758850308,304.045064235,0.0,448.566543614,448.566543614,15.3792657304,0.0,15.3792657304
 07/07  10:00:00,1376.94581139,39.7826163074,325.341331051,0.0,448.566543614,448.566543614,15.3862642813,0.0,15.3862642813
 07/07  11:00:00,1396.9814003,38.3077002038,343.52659387,0.0,448.566543614,448.566543614,17.6317102795,0.0,17.6317102795
 07/07  12:00:00,1356.86687568,34.1394911911,356.241461355,0.0,448.566543614,398.725816546,19.9031558066,0.0,19.9031558066
 07/07  13:00:00,1401.15087337,38.6815299895,346.144066522,0.0,448.566543614,448.566543614,22.0890090159,0.0,22.0890090159
 07/07  14:00:00,1392.70028459,40.0189078352,336.365244018,0.0,448.566543614,448.566543614,13.1624342649,0.0,13.1624342649
 07/07  15:00:00,1389.84277711,42.1505093954,331.376595992,0.0,448.566543614,448.566543614,10.9737104895,0.0,10.9737104895
 07/07  16:00:00,1436.18628902,46.5928688916,324.383928941,0.0,448.566543614,448.566543614,17.6120755866,0.0,17.6120755866
 07/07  17:00:00,1324.79287658,42.4023937322,330.044810222,0.0,348.885089477,398.725816546,8.75987143442,0.0,8.75987143442
 07/07  18:00:00,1130.57282163,35.2649185162,342.327425552,0.0,249.203635341,299.044362409,8.7449280488,0.0,8.7449280488
 07/07  19:00:00,1115.59557711,33.369940443,353.69229963,0.0,249.203635341,299.044362409,6.55065262292,0.0,6.55065262292
 07/07  20:00:00,994.06260121,29.7348593333,376.772004904,0.0,149.522181205,249.203635341,6.55531798486,0.0,6.55531798486
 07/07  21:00:00,997.672426161,28.8766183484,362.970250035,0.0,149.522181205,249.203635341,2.19151965187,0.0,2.19151965187
 07/07  22:00:00,349.356713765,0.0,0.0,0.0,49.8407270682,199.362908273,2.18949438508,0.0,2.18949438508
 07/07  23:00:00,299.991954604,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945372732,0.0,2.18945372732
 07/07  24:00:00,287.769756781,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941418864,0.0,2.18941418864
 07/08  01:00:00,237.929028673,0.0,0.0,0.0,24.9203635341,149.522181205,2.18937259338,0.0,2.18937259338
 07/08  02:00:00,237.929028692,0.0,0.0,0.0,24.9203635341,149.522181205,2.18933149343,0.0,2.18933149343
 07/08  03:00:00,237.929028721,0.0,0.0,0.0,24.9203635341,149.522181205,2.18929035752,0.0,2.18929035752
 07/08  04:00:00,250.151226561,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924920355,0.0,2.18924920355
 07/08  05:00:00,257.509661007,0.0,0.0,0.0,24.9203635341,149.522181205,4.36330830803,0.0,4.36330830803
 07/08  06:00:00,706.59758676,32.4248731909,259.639100511,0.0,49.8407270682,199.362908273,2.35007425039,0.159357783767,2.19071646663
 07/08  07:00:00,773.893013311,29.0143108534,303.133492205,0.0,49.8407270682,199.362908273,6.17873140611,1.81117883563,4.36755257048
 07/08  08:00:00,1042.94238345,30.0126796274,316.115647783,0.0,249.203635341,249.203635341,6.86544452103,0.31483207736,6.55061244367
 07/08  09:00:00,1042.25461973,31.5076925163,344.780383501,0.0,249.203635341,249.203635341,6.63718960918,0.073849581718,6.56334002746
 07/08  10:00:00,1007.84398857,31.1872978662,359.073243797,0.0,249.203635341,249.203635341,8.73942637245,0.0,8.73942637245
 07/08  11:00:00,1005.7607796,29.6260605488,358.549443687,0.0,249.203635341,249.203635341,8.75166771671,0.0,8.75166771671
 07/08  12:00:00,1004.46108,29.1438610742,357.733314398,0.0,249.203635341,249.203635341,6.56120522202,0.0,6.56120522202
 07/08  13:00:00,1002.4423475,29.3196679341,355.539232438,0.0,249.203635341,249.203635341,8.73893359581,0.0,8.73893359581
 07/08  14:00:00,754.306261739,28.9682701007,356.960008962,0.0,74.7610906023,174.442544739,4.37357296989,0.0,4.37357296989
 07/08  15:00:00,754.58404472,29.012296544,357.194679925,0.0,74.7610906023,174.442544739,6.54560806092,0.0,6.54560806092
 07/08  16:00:00,803.375243388,28.9928579007,357.116069132,0.0,74.7610906023,174.442544739,4.37186924283,0.0,4.37186924283
 07/08  17:00:00,770.171861362,28.8210338211,362.182208569,0.0,24.9203635341,149.522181205,4.36155379559,0.0,4.36155379559
 07/08  18:00:00,296.667723384,0.0,0.0,0.0,24.9203635341,149.522181205,2.190844571,0.0,2.190844571
 07/08  19:00:00,385.193944265,1.12974251575,80.3895849115,0.0,24.9203635341,149.522181205,2.19102005806,0.0,2.19102005806
 07/08  20:00:00,280.766994696,0.0,0.0,0.0,24.9203635341,149.522181205,2.19100060815,0.0,2.19100060815
 07/08  21:00:00,299.041846381,0.0,0.0,0.0,24.9203635341,149.522181205,4.36472848988,0.0,4.36472848988
 07/08  22:00:00,274.595622037,0.0,0.0,0.0,24.9203635341,149.522181205,2.18942052783,0.0,2.18942052783
 07/08  23:00:00,250.151226446,0.0,0.0,0.0,24.9203635341,149.522181205,2.18937914944,0.0,2.18937914944
 07/08  24:00:00,237.92902867,0.0,0.0,0.0,24.9203635341,149.522181205,2.18933779702,0.0,2.18933779702
 07/09  01:00:00,237.928570852,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866370602,0.0,2.18866370602
 07/09  02:00:00,237.928570715,0.0,0.0,0.0,24.9203635341,149.522181205,2.18855604326,0.0,2.18855604326
 07/09  03:00:00,237.928570379,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  04:00:00,250.150768241,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868344443,0.0,2.18868344443
 07/09  05:00:00,257.509202276,0.0,0.0,0.0,24.9203635341,149.522181205,4.36183064336,0.0,4.36183064336
 07/09  06:00:00,272.221954993,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  07:00:00,296.666350867,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885527011,0.0,2.1885527011
 07/09  08:00:00,296.666351126,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867993764,0.0,2.18867993764
 07/09  09:00:00,259.999757724,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857203613,0.0,2.18857203613
 07/09  10:00:00,211.110966324,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869917538,0.0,2.18869917538
 07/09  11:00:00,211.111880316,0.0,0.0,0.0,24.9203635341,149.522181205,2.19005183561,0.0,2.19005183561
 07/09  12:00:00,211.111880224,0.0,0.0,0.0,24.9203635341,149.522181205,2.18997330287,0.0,2.18997330287
 07/09  13:00:00,211.113251504,0.0,0.0,0.0,24.9203635341,149.522181205,4.36468818307,0.0,4.36468818307
 07/09  14:00:00,211.111880593,0.0,0.0,0.0,24.9203635341,149.522181205,2.18996580754,0.0,2.18996580754
 07/09  15:00:00,211.110966115,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852721385,0.0,2.18852721385
 07/09  16:00:00,259.999757238,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  17:00:00,346.90491451,2.58708954681,39.5355390212,0.0,24.9203635341,149.522181205,2.18865444312,0.0,2.18865444312
 07/09  18:00:00,672.42040634,22.7655521446,279.928218369,0.0,24.9203635341,149.522181205,2.188688485,0.0,2.188688485
 07/09  19:00:00,295.389826416,0.746449926233,11.9028009133,0.0,24.9203635341,149.522181205,2.18867354685,0.0,2.18867354685
 07/09  20:00:00,289.309288475,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856558795,0.0,2.18856558795
 07/09  21:00:00,299.040930706,0.0,0.0,0.0,24.9203635341,149.522181205,2.19088415874,0.0,2.19088415874
 07/09  22:00:00,274.595164061,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854385481,0.0,2.18854385481
 07/09  23:00:00,250.150768121,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  24:00:00,237.92857041,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867099436,0.0,2.18867099436
 07/10  01:00:00,287.769753707,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937598643,0.0,2.18937598643
 07/10  02:00:00,287.769753735,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933130908,0.0,2.18933130908
 07/10  03:00:00,287.769753774,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928660048,0.0,2.18928660048
 07/10  04:00:00,299.991951624,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924187784,0.0,2.18924187784
 07/10  05:00:00,332.270748275,0.0,0.0,0.0,49.8407270682,199.362908273,4.36326862827,0.0,4.36326862827
 07/10  06:00:00,379.905890658,32.8837189957,0.0,0.0,49.8407270682,199.362908273,54.8321551252,52.641460941,2.19069418424
 07/10  07:00:00,499.963592706,28.8006865534,0.0,0.0,149.522181205,199.362908273,72.3143504778,65.7558182477,6.55853223014
 07/10  08:00:00,1125.41633456,33.3689798765,21.1598774622,0.0,448.566543614,448.566543614,19.0685652546,5.89425030944,13.1743149452
 07/10  09:00:00,1272.74710452,34.4128471028,187.888178298,0.0,448.566543614,448.566543614,17.5701551753,2.19144609328,15.378709082
 07/10  10:00:00,1323.24921093,34.6616586574,281.667790054,0.0,448.566543614,448.566543614,16.1097686226,0.724379745905,15.3853888767
 07/10  11:00:00,1340.21672304,35.5041320067,292.561524877,0.0,448.566543614,448.566543614,17.6340313114,0.00388756362623,17.6301437478
 07/10  12:00:00,1300.26815746,32.9334040491,301.348790579,0.0,448.566543614,398.725816546,19.900657217,0.0,19.900657217
 07/10  13:00:00,1347.87360981,35.8278168206,299.492782329,0.0,448.566543614,448.566543614,22.0898895841,0.0,22.0898895841
 07/10  14:00:00,1357.5187094,36.1440552072,307.492545672,0.0,448.566543614,448.566543614,10.9742669041,0.0,10.9742669041
 07/10  15:00:00,1378.36709214,36.5229146212,326.116562908,0.0,448.566543614,448.566543614,13.1645493794,0.0,13.1645493794
 07/10  16:00:00,1443.62072943,36.7400453843,343.112004894,0.0,448.566543614,448.566543614,17.6132549273,0.0,17.6132549273
 07/10  17:00:00,1324.73786785,33.162676418,339.348282916,0.0,348.885089477,398.725816546,8.76091648627,0.0,8.76091648627
 07/10  18:00:00,1113.58470334,29.5717407863,331.415077247,0.0,249.203635341,299.044362409,8.74539724534,0.0,8.74539724534
 07/10  19:00:00,1084.86578796,28.854641783,330.198420893,0.0,249.203635341,299.044362409,6.55014471585,0.0,6.55014471585
 07/10  20:00:00,936.964035351,28.8006865534,318.407889714,0.0,149.522181205,249.203635341,15.2880057222,8.73407077465,6.55393494757
 07/10  21:00:00,932.728507225,28.8006865534,307.609043538,0.0,149.522181205,249.203635341,25.8359326556,23.6444189326,2.19151372299
 07/10  22:00:00,349.356710833,0.0,0.0,0.0,49.8407270682,199.362908273,2.18948165811,0.0,2.18948165811
 07/10  23:00:00,299.991951626,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929343846,0.0,2.18929343846
 07/10  24:00:00,287.769753859,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892485904,0.0,2.1892485904
 07/11  01:00:00,287.769752936,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888480469,0.0,2.18888480469
 07/11  02:00:00,287.769752869,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944013833,0.0,2.18944013833
 07/11  03:00:00,287.769752837,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939364891,0.0,2.18939364891
 07/11  04:00:00,299.991950635,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934714132,0.0,2.18934714132
 07/11  05:00:00,332.270746148,0.0,0.0,0.0,49.8407270682,199.362908273,2.19160820833,0.0,2.19160820833
 07/11  06:00:00,389.164201175,31.9830888652,0.0,0.0,49.8407270682,199.362908273,94.6223965983,90.2604200267,4.36197657165
 07/11  07:00:00,570.007113624,28.8006865534,18.6886585623,0.0,149.522181205,199.362908273,111.593210864,105.034242982,6.55896788131
 07/11  08:00:00,1202.47794494,30.0457796241,89.0113270305,0.0,448.566543614,448.566543614,35.0291025394,21.8573715995,13.1717309399
 07/11  09:00:00,1327.76230942,31.3273848262,244.929451481,0.0,448.566543614,448.566543614,19.4563701878,4.07534388612,15.3810263016
 07/11  10:00:00,1341.56049242,31.8948337844,302.908167661,0.0,448.566543614,448.566543614,14.5638145742,1.37559960603,13.1882149682
 07/11  11:00:00,1352.4446298,32.5772566527,310.462608723,0.0,448.566543614,448.566543614,18.1631038614,0.532715909304,17.6303879521
 07/11  12:00:00,1316.68302325,30.670404231,321.758645506,0.0,448.566543614,398.725816546,22.6375443812,0.524940450836,22.1126039303
 07/11  13:00:00,1383.9233275,34.0562786658,333.541815287,0.0,448.566543614,448.566543614,19.8789326197,0.0,19.8789326197
 07/11  14:00:00,1390.92651758,35.0267306316,339.58368759,0.0,448.566543614,448.566543614,13.1676946401,0.0,13.1676946401
 07/11  15:00:00,1397.50897818,35.6503270915,345.54300686,0.0,448.566543614,448.566543614,13.1608500907,0.0,13.1608500907
 07/11  16:00:00,1445.40241887,37.1485292586,343.044427024,0.0,448.566543614,448.566543614,15.4114621099,0.0,15.4114621099
 07/11  17:00:00,1340.48323249,35.4668788359,352.670701442,0.0,348.885089477,398.725816546,10.9451570577,0.0,10.9451570577
 07/11  18:00:00,1129.80229964,31.3819059155,345.439932003,0.0,249.203635341,299.044362409,8.74428995918,0.0,8.74428995918
 07/11  19:00:00,1095.9747365,30.0843957699,337.357015473,0.0,249.203635341,299.044362409,4.37396065008,0.0,4.37396065008
 07/11  20:00:00,950.914929111,28.8006865534,326.013107864,0.0,149.522181205,249.203635341,8.98641760474,2.43143093949,6.55498666524
 07/11  21:00:00,950.128593766,28.8006865534,315.92633442,0.0,149.522181205,249.203635341,18.1151073757,13.7519902653,4.36311711039
 07/11  22:00:00,349.356709493,0.0,0.0,0.0,49.8407270682,199.362908273,2.1892922889,0.0,2.1892922889
 07/11  23:00:00,299.991950484,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924569479,0.0,2.18924569479
 07/11  24:00:00,287.769752773,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888218859,0.0,2.18888218859
 07/12  01:00:00,287.769751777,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943457599,0.0,2.18943457599
 07/12  02:00:00,287.769751759,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938644053,0.0,2.18938644053
 07/12  03:00:00,287.769751767,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933828306,0.0,2.18933828306
 07/12  04:00:00,299.991949597,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929011885,0.0,2.18929011885
 07/12  05:00:00,332.270744618,0.0,0.0,0.0,49.8407270682,199.362908273,2.19141131483,0.0,2.19141131483
 07/12  06:00:00,389.186348607,32.0383659628,0.00075495311931,0.0,49.8407270682,199.362908273,45.1857730991,42.9948097798,2.1909633193
 07/12  07:00:00,606.686614678,28.8006865534,53.8971567506,0.0,149.522181205,199.362908273,42.1961348294,33.4571282664,8.73900656306
 07/12  08:00:00,1331.97602096,30.7935382834,213.888801745,0.0,448.566543614,448.566543614,14.4522799198,1.28223933957,13.1700405803
 07/12  09:00:00,1385.0763999,33.7287101941,296.584510744,0.0,448.566543614,448.566543614,13.5064459551,0.322829816071,13.1836161391
 07/12  10:00:00,1367.26756906,34.9428775706,321.180558272,0.0,448.566543614,448.566543614,15.384970471,0.0,15.384970471
 07/12  11:00:00,1401.87153756,34.7042208674,351.146751548,0.0,448.566543614,448.566543614,17.6293480221,0.0,17.6293480221
 07/12  12:00:00,1368.62410028,31.7468413912,370.391391633,0.0,448.566543614,398.725816546,22.1108525988,0.0,22.1108525988
 07/12  13:00:00,1401.78693437,36.0927132501,349.368997433,0.0,448.566543614,448.566543614,19.8803176572,0.0,19.8803176572
 07/12  14:00:00,1395.4605316,37.3978836658,341.746552289,0.0,448.566543614,448.566543614,13.1630309623,0.0,13.1630309623
 07/12  15:00:00,1391.15554462,39.2647056769,335.5751939,0.0,448.566543614,448.566543614,10.971170475,0.0,10.971170475
 07/12  16:00:00,1439.09905226,42.9355825487,330.954022893,0.0,448.566543614,448.566543614,17.6115209395,0.0,17.6115209395
 07/12  17:00:00,1328.38037517,38.9270454239,337.107682364,0.0,348.885089477,398.725816546,8.75967649135,0.0,8.75967649135
 07/12  18:00:00,1136.82844969,32.5470126372,351.300980072,0.0,249.203635341,299.044362409,8.74465841405,0.0,8.74465841405
 07/12  19:00:00,1118.65065236,30.7627403161,359.354589748,0.0,249.203635341,299.044362409,6.55042233072,0.0,6.55042233072
 07/12  20:00:00,981.156376732,28.8823221647,356.174668137,0.0,149.522181205,249.203635341,6.55497237699,0.0,6.55497237699
 07/12  21:00:00,982.051657874,28.8006865534,347.425421131,0.0,149.522181205,249.203635341,2.19142559275,0.0,2.19142559275
 07/12  22:00:00,349.356708948,0.0,0.0,0.0,49.8407270682,199.362908273,2.18940319055,0.0,2.18940319055
 07/12  23:00:00,299.991949732,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935371061,0.0,2.18935371061
 07/12  24:00:00,287.769751935,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930545649,0.0,2.18930545649
 07/13  01:00:00,287.769751043,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925539891,0.0,2.18925539891
 07/13  02:00:00,287.769751088,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920578929,0.0,2.18920578929
 07/13  03:00:00,287.76975105,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944050649,0.0,2.18944050649
 07/13  04:00:00,299.991948812,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939070051,0.0,2.18939070051
 07/13  05:00:00,332.270743828,0.0,0.0,0.0,49.8407270682,199.362908273,4.36318492701,0.0,4.36318492701
 07/13  06:00:00,456.120694456,32.436635788,19.2802361418,0.0,49.8407270682,199.362908273,10.9513156403,8.76039303129,2.19092260904
 07/13  07:00:00,704.287660946,28.9591484561,138.533195318,0.0,149.522181205,199.362908273,21.6236116452,15.0641700736,6.5594415716
 07/13  08:00:00,1398.9145341,33.5784569657,276.207843715,0.0,448.566543614,448.566543614,13.3904969775,0.217833468583,13.1726635089
 07/13  09:00:00,1404.79251872,36.6629661282,310.904036914,0.0,448.566543614,448.566543614,15.3785525483,0.0,15.3785525483
 07/13  10:00:00,1388.89948351,36.8871816353,338.010821507,0.0,448.566543614,448.566543614,13.1894267978,0.0,13.1894267978
 07/13  11:00:00,1410.0818666,36.642326484,357.117519063,0.0,448.566543614,448.566543614,17.6315872489,0.0,17.6315872489
 07/13  12:00:00,1351.73783866,33.3602711356,351.89171102,0.0,448.566543614,398.725816546,22.1106010222,0.0,22.1106010222
 07/13  13:00:00,1390.38512489,38.3275787899,335.732333316,0.0,448.566543614,448.566543614,19.8795276916,0.0,19.8795276916
 07/13  14:00:00,1388.57354691,39.3388403426,332.918618149,0.0,448.566543614,448.566543614,13.1681299161,0.0,13.1681299161
 07/13  15:00:00,1388.97814569,41.2402819987,331.422232799,0.0,448.566543614,448.566543614,13.1611418582,0.0,13.1611418582
 07/13  16:00:00,1439.29311445,45.7012945137,328.382373609,0.0,448.566543614,448.566543614,15.4114990923,0.0,15.4114990923
 07/13  17:00:00,1326.32440488,41.7239027635,332.254859477,0.0,348.885089477,398.725816546,10.9452103487,0.0,10.9452103487
 07/13  18:00:00,1131.7489942,35.0322790911,343.736261376,0.0,249.203635341,299.044362409,8.74402388026,0.0,8.74402388026
 07/13  19:00:00,1112.11926386,33.2653698087,350.320574189,0.0,249.203635341,299.044362409,4.37396150446,0.0,4.37396150446
 07/13  20:00:00,992.369984413,29.7409746873,366.529625339,0.0,149.522181205,249.203635341,6.55467221797,0.0,6.55467221797
 07/13  21:00:00,1014.40175599,28.8321858962,379.744020402,0.0,149.522181205,249.203635341,4.36310480244,0.0,4.36310480244
 07/13  22:00:00,349.356707773,0.0,0.0,0.0,49.8407270682,199.362908273,2.1892857547,0.0,2.1892857547
 07/13  23:00:00,299.991948735,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923589362,0.0,2.18923589362
 07/13  24:00:00,287.769750991,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947030162,0.0,2.18947030162
 07/14  01:00:00,287.769750024,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941768511,0.0,2.18941768511
 07/14  02:00:00,287.769749996,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936636441,0.0,2.18936636441
 07/14  03:00:00,287.769750001,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931502314,0.0,2.18931502314
 07/14  04:00:00,299.991947831,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926367662,0.0,2.18926367662
 07/14  05:00:00,340.814408469,0.0,0.0,0.0,49.8407270682,199.362908273,2.19137684182,0.0,2.19137684182
 07/14  06:00:00,776.359339919,32.7084676128,326.596842196,0.0,49.8407270682,199.362908273,2.27844889305,0.0875224466659,2.19092644638
 07/14  07:00:00,884.523275875,29.6638171023,311.898826259,0.0,149.522181205,199.362908273,9.42928646446,0.690544718125,8.73874174633
 07/14  08:00:00,1456.76023321,37.0620116468,323.620655745,0.0,448.566543614,448.566543614,13.1675548955,0.0,13.1675548955
 07/14  09:00:00,1450.59974076,40.2610078741,345.16510862,0.0,448.566543614,448.566543614,13.1827835353,0.0,13.1827835353
 07/14  10:00:00,1376.90775951,41.0763026583,320.124355735,0.0,448.566543614,448.566543614,15.384033618,0.0,15.384033618
 07/14  11:00:00,1382.47917511,39.6566254999,327.498517187,0.0,448.566543614,448.566543614,17.6277313026,0.0,17.6277313026
 07/14  12:00:00,1341.69137898,35.5512682487,339.654264257,0.0,448.566543614,398.725816546,22.1083285964,0.0,22.1083285964
 07/14  13:00:00,1390.65035259,41.2017808987,333.285315776,0.0,448.566543614,448.566543614,19.8777736875,0.0,19.8777736875
 07/14  14:00:00,1391.65812453,42.9652369,333.904027012,0.0,448.566543614,448.566543614,13.1614145592,0.0,13.1614145592
 07/14  15:00:00,1393.45279051,45.1661138004,334.451919115,0.0,448.566543614,448.566543614,10.9724444455,0.0,10.9724444455
 07/14  16:00:00,1443.62279768,49.8451078071,331.163934096,0.0,448.566543614,448.566543614,17.6088700716,0.0,17.6088700716
 07/14  17:00:00,1328.18765755,45.0009167347,333.306012902,0.0,348.885089477,398.725816546,8.75837313556,0.0,8.75837313556
 07/14  18:00:00,1129.10371401,36.8952991718,340.006867927,0.0,249.203635341,299.044362409,8.74442582316,0.0,8.74442582316
 07/14  19:00:00,1109.3161481,34.6894962596,346.093335402,0.0,249.203635341,299.044362409,6.55021419403,0.0,6.55021419403
 07/14  20:00:00,995.780886325,30.3189134941,369.362591825,0.0,149.522181205,249.203635341,6.55392629158,0.0,6.55392629158
 07/14  21:00:00,1005.70907561,28.9682741066,370.915254029,0.0,149.522181205,249.203635341,2.19152466046,0.0,2.19152466046
 07/14  22:00:00,349.356707213,0.0,0.0,0.0,49.8407270682,199.362908273,2.18935272484,0.0,2.18935272484
 07/14  23:00:00,299.991947992,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930037751,0.0,2.18930037751
 07/14  24:00:00,287.769750209,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924896002,0.0,2.18924896002
 07/15  01:00:00,237.929022313,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891956284,0.0,2.1891956284
 07/15  02:00:00,237.929022255,0.0,0.0,0.0,24.9203635341,149.522181205,2.18942677966,0.0,2.18942677966
 07/15  03:00:00,237.929022209,0.0,0.0,0.0,24.9203635341,149.522181205,2.18937390817,0.0,2.18937390817
 07/15  04:00:00,250.151220004,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932102065,0.0,2.18932102065
 07/15  05:00:00,266.053316422,0.0,0.0,0.0,24.9203635341,149.522181205,2.19156563261,0.0,2.19156563261
 07/15  06:00:00,662.904226498,32.4995022871,217.337067018,0.0,49.8407270682,199.362908273,4.39299564413,0.0311192043335,4.3618764398
 07/15  07:00:00,764.808507789,29.0572070025,293.25650409,0.0,49.8407270682,199.362908273,5.17289381272,0.805344355938,4.36754945678
 07/15  08:00:00,1050.58121804,30.9198972673,321.538484146,0.0,249.203635341,249.203635341,4.42789486427,0.0544588316901,4.37343603258
 07/15  09:00:00,1039.21733796,31.5789614891,342.414123018,0.0,249.203635341,249.203635341,8.7447572921,0.0,8.7447572921
 07/15  10:00:00,1010.91149503,31.1756700061,362.152403238,0.0,249.203635341,249.203635341,6.55846752039,0.0,6.55846752039
 07/15  11:00:00,1008.38028358,29.7287419079,361.0662958,0.0,249.203635341,249.203635341,8.75067217384,0.0,8.75067217384
 07/15  12:00:00,1007.97987147,29.185521703,361.21047183,0.0,249.203635341,249.203635341,8.74136263346,0.0,8.74136263346
 07/15  13:00:00,1005.3323145,29.3994430956,358.349448692,0.0,249.203635341,249.203635341,6.55865898757,0.0,6.55865898757
 07/15  14:00:00,755.229441674,29.0468264281,357.804651707,0.0,74.7610906023,174.442544739,6.55027102994,0.0,6.55027102994
 07/15  15:00:00,756.997414788,29.0974890449,359.522875113,0.0,74.7610906023,174.442544739,4.37088340397,0.0,4.37088340397
 07/15  16:00:00,803.140481411,30.4292056392,355.444977482,0.0,74.7610906023,174.442544739,6.54790039707,0.0,6.54790039707
 07/15  17:00:00,761.964702361,31.346952444,351.449140424,0.0,24.9203635341,149.522181205,2.19069901563,0.0,2.19069901563
 07/15  18:00:00,689.824049073,21.3388625866,308.566786096,0.0,24.9203635341,149.522181205,2.19085942185,0.0,2.19085942185
 07/15  19:00:00,615.248414022,18.6009181357,269.423579677,0.0,24.9203635341,149.522181205,4.36158811431,0.0,4.36158811431
 07/15  20:00:00,671.920819368,19.3099782812,297.400278134,0.0,24.9203635341,149.522181205,2.19095926129,0.0,2.19095926129
 07/15  21:00:00,383.789113577,4.2572151588,66.7399142389,0.0,24.9203635341,149.522181205,4.36460398816,0.0,4.36460398816
 07/15  22:00:00,274.595615661,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924645089,0.0,2.18924645089
 07/15  23:00:00,250.151220071,0.0,0.0,0.0,24.9203635341,149.522181205,2.18919354314,0.0,2.18919354314
 07/15  24:00:00,237.929022238,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  01:00:00,237.92856545,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866353615,0.0,2.18866353615
 07/16  02:00:00,237.928565779,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854535325,0.0,2.18854535325
 07/16  03:00:00,237.928565897,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866066543,0.0,2.18866066543
 07/16  04:00:00,250.150763522,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854233539,0.0,2.18854233539
 07/16  05:00:00,266.052859412,0.0,0.0,0.0,24.9203635341,149.522181205,2.19068280011,0.0,2.19068280011
 07/16  06:00:00,272.221950377,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849784514,0.0,2.18849784514
 07/16  07:00:00,413.448372097,6.34413760378,93.0371423658,0.0,24.9203635341,149.522181205,2.18866075498,0.0,2.18866075498
 07/16  08:00:00,618.883095979,18.4046862305,236.213801898,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  09:00:00,646.076635825,22.4212817466,287.626192082,0.0,24.9203635341,149.522181205,2.18868239308,0.0,2.18868239308
 07/16  10:00:00,596.330741109,19.3007532756,289.422755571,0.0,24.9203635341,149.522181205,2.18870399933,0.0,2.18870399933
 07/16  11:00:00,658.644489044,21.8383168691,346.11430846,0.0,24.9203635341,149.522181205,2.19019913622,0.0,2.19019913622
 07/16  12:00:00,569.882232814,15.3124419754,275.39441284,0.0,24.9203635341,149.522181205,2.19022076988,0.0,2.19022076988
 07/16  13:00:00,538.500646766,13.1415145641,243.856554761,0.0,24.9203635341,149.522181205,4.36488108254,0.0,4.36488108254
 07/16  14:00:00,626.543422396,17.0799054052,324.442597191,0.0,24.9203635341,149.522181205,2.19017664316,0.0,2.19017664316
 07/16  15:00:00,588.019015894,15.4818303977,287.71727696,0.0,24.9203635341,149.522181205,2.18869510487,0.0,2.18869510487
 07/16  16:00:00,723.314318956,22.8219317594,360.912652513,0.0,24.9203635341,149.522181205,2.18867007841,0.0,2.18867007841
 07/16  17:00:00,735.820431601,18.9964095509,343.498606349,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  18:00:00,771.17100858,22.9402362985,371.984443872,0.0,24.9203635341,149.522181205,2.1886916524,0.0,2.1886916524
 07/16  19:00:00,696.024699286,18.5150487367,328.974113683,0.0,24.9203635341,149.522181205,2.18866663426,0.0,2.18866663426
 07/16  20:00:00,516.087350287,10.3679487166,172.92600685,0.0,24.9203635341,149.522181205,2.18868822229,0.0,2.18868822229
 07/16  21:00:00,299.040921635,0.0,0.0,0.0,24.9203635341,149.522181205,2.19096816537,0.0,2.19096816537
 07/16  22:00:00,274.595159185,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854909229,0.0,2.18854909229
 07/16  23:00:00,250.150763557,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866410275,0.0,2.18866410275
 07/16  24:00:00,237.928565403,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854559117,0.0,2.18854559117
 07/17  01:00:00,287.769747501,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919849694,0.0,2.18919849694
 07/17  02:00:00,287.769747531,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/17  03:00:00,287.769747505,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942615681,0.0,2.18942615681
 07/17  04:00:00,299.991945294,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937034491,0.0,2.18937034491
 07/17  05:00:00,340.81440469,0.0,0.0,0.0,49.8407270682,199.362908273,4.36315633917,0.0,4.36315633917
 07/17  06:00:00,765.967380127,31.5024840166,318.985813083,0.0,49.8407270682,199.362908273,7.31398420801,5.12330717829,2.19067702972
 07/17  07:00:00,872.830951185,28.8006865534,303.823818829,0.0,149.522181205,199.362908273,26.3982455589,17.6596789231,8.73856663581
 07/17  08:00:00,1422.75368132,28.8006865534,304.26896662,0.0,448.566543614,448.566543614,13.1654780225,0.0,13.1654780225
 07/17  09:00:00,1388.85464188,29.1431728157,305.311331917,0.0,448.566543614,448.566543614,13.180379649,0.0,13.180379649
 07/17  10:00:00,1342.01491717,30.215080645,304.63828428,0.0,448.566543614,448.566543614,15.3851108525,0.0,15.3851108525
 07/17  11:00:00,1351.29381826,31.2803425352,311.029946022,0.0,448.566543614,448.566543614,17.6286714722,0.0,17.6286714722
 07/17  12:00:00,1313.74593738,29.5972927745,322.689540843,0.0,448.566543614,398.725816546,19.8985956993,0.0,19.8985956993
 07/17  13:00:00,1376.38210658,32.8291678136,331.211487144,0.0,448.566543614,448.566543614,19.8805039911,0.0,19.8805039911
 07/17  14:00:00,1384.30281419,33.6318105375,336.988955492,0.0,448.566543614,448.566543614,13.1688090723,0.0,13.1688090723
 07/17  15:00:00,1392.36213547,34.1431216591,344.014028491,0.0,448.566543614,448.566543614,13.16153568,0.0,13.16153568
 07/17  16:00:00,1436.96864222,34.4575088544,340.390967631,0.0,448.566543614,448.566543614,15.4114260529,0.0,15.4114260529
 07/17  17:00:00,1325.80787138,31.2092048411,343.619701312,0.0,348.885089477,398.725816546,10.9452134664,0.0,10.9452134664
 07/17  18:00:00,1124.30302866,28.8190034791,344.229527779,0.0,249.203635341,299.044362409,8.74396323076,0.0,8.74396323076
 07/17  19:00:00,1094.06774345,28.8006865534,339.350628243,0.0,249.203635341,299.044362409,5.05136145513,0.677437756995,4.37392369814
 07/17  20:00:00,963.022614569,28.8006865534,340.613944112,0.0,149.522181205,249.203635341,33.7759845255,27.2214454311,6.55453909446
 07/17  21:00:00,967.082141079,28.8006865534,336.465547684,0.0,149.522181205,249.203635341,47.9637930923,43.6007508126,4.36304227971
 07/17  22:00:00,349.356704516,0.0,0.0,0.0,49.8407270682,199.362908273,2.18925402742,0.0,2.18925402742
 07/17  23:00:00,299.991945458,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919818646,0.0,2.18919818646
 07/17  24:00:00,287.769747616,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942567818,0.0,2.18942567818
 07/18  01:00:00,287.769746759,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936740661,0.0,2.18936740661
 07/18  02:00:00,287.769746741,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931027928,0.0,2.18931027928
 07/18  03:00:00,287.76974676,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925313753,0.0,2.18925313753
 07/18  04:00:00,299.991944606,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919599579,0.0,2.18919599579
 07/18  05:00:00,340.814403451,0.0,0.0,0.0,49.8407270682,199.362908273,2.19172755516,0.0,2.19172755516
 07/18  06:00:00,587.88661972,31.8556325514,144.248912024,0.0,49.8407270682,199.362908273,68.7922633057,66.6014238995,2.19083940617
 07/18  07:00:00,791.416365272,28.8006865534,224.18086133,0.0,149.522181205,199.362908273,86.0389159907,77.3007345032,8.73818148749
 07/18  08:00:00,1416.1264609,29.1283110679,298.544219781,0.0,448.566543614,448.566543614,23.1699419,10.0036854136,13.1662564864
 07/18  09:00:00,1386.95338841,30.2562549288,303.676037736,0.0,448.566543614,448.566543614,14.8760072481,1.69486866221,13.1811385859
 07/18  10:00:00,1356.77765744,30.9525034466,315.822060756,0.0,448.566543614,448.566543614,16.0300760774,0.646052167059,15.3840239103
 07/18  11:00:00,1393.01074032,31.8608816175,345.334474774,0.0,448.566543614,448.566543614,17.6839266052,0.0544864182155,17.629440187
 07/18  12:00:00,1363.13353223,30.1361258043,366.511583962,0.0,448.566543614,398.725816546,19.9175620125,0.0194594389188,19.8981025735
 07/18  13:00:00,1406.49852197,33.579323805,356.594026613,0.0,448.566543614,448.566543614,20.1133294809,0.0,20.1133294809
 07/18  14:00:00,1398.74582661,34.8365042692,347.593259113,0.0,448.566543614,448.566543614,12.9382039204,0.0,12.9382039204
 07/18  15:00:00,1395.87223394,36.0909317985,343.465702629,0.0,448.566543614,448.566543614,13.1618336348,0.0,13.1618336348
 07/18  16:00:00,1442.87591677,39.8964587185,337.770048632,0.0,448.566543614,448.566543614,15.411637787,0.0,15.411637787
 07/18  17:00:00,1328.79507911,37.5582113278,338.891247221,0.0,348.885089477,398.725816546,10.945379621,0.0,10.945379621
 07/18  18:00:00,1134.04236745,33.4923838903,347.56954824,0.0,249.203635341,299.044362409,8.74407961069,0.0,8.74407961069
 07/18  19:00:00,1109.83201258,32.2757517027,349.022953455,0.0,249.203635341,299.044362409,4.37319454091,0.0,4.37319454091
 07/18  20:00:00,975.105199873,29.2130739172,349.838904885,0.0,149.522181205,249.203635341,6.56681211055,0.0121919653819,6.55462014517
 07/18  21:00:00,962.911235658,28.8006865534,329.121843019,0.0,149.522181205,249.203635341,10.4048916905,6.04223033301,4.36266135751
 07/18  22:00:00,349.356703711,0.0,0.0,0.0,49.8407270682,199.362908273,2.18928034454,0.0,2.18928034454
 07/18  23:00:00,299.991944644,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922310543,0.0,2.18922310543
 07/18  24:00:00,287.769746879,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944888491,0.0,2.18944888491
 07/19  01:00:00,287.769746021,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893893104,0.0,2.1893893104
 07/19  02:00:00,287.769745985,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933083752,0.0,2.18933083752
 07/19  03:00:00,287.76974599,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927234891,0.0,2.18927234891
 07/19  04:00:00,299.991943829,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892138595,0.0,2.1892138595
 07/19  05:00:00,340.814402199,0.0,0.0,0.0,49.8407270682,199.362908273,2.19130903213,0.0,2.19130903213
 07/19  06:00:00,555.906615576,32.2436697858,112.107573118,0.0,49.8407270682,199.362908273,13.4766201927,11.2857668412,2.19085335153
 07/19  07:00:00,777.991334467,28.8006865534,209.887643103,0.0,149.522181205,199.362908273,21.0355804654,12.296871472,8.73870899345
 07/19  08:00:00,1418.744416,31.6170276566,295.712193062,0.0,448.566543614,448.566543614,13.2141703852,0.0480056478571,13.1661647373
 07/19  09:00:00,1423.7314298,34.944491665,327.055865142,0.0,448.566543614,448.566543614,13.180976942,0.0,13.180976942
 07/19  10:00:00,1411.02576527,36.4443809156,358.263046372,0.0,448.566543614,448.566543614,15.3835881116,0.0,15.3835881116
 07/19  11:00:00,1395.56852721,36.0212155949,343.225338382,0.0,448.566543614,448.566543614,17.6289740016,0.0,17.6289740016
 07/19  12:00:00,1345.07282133,32.9538606566,345.633160703,0.0,448.566543614,398.725816546,19.8974210451,0.0,19.8974210451
 07/19  13:00:00,1389.77435747,38.6265070357,334.822687799,0.0,448.566543614,448.566543614,19.880239923,0.0,19.880239923
 07/19  14:00:00,1389.36398291,40.204634002,332.860245855,0.0,448.566543614,448.566543614,13.168645688,0.0,13.168645688
 07/19  15:00:00,1391.72897645,42.9206353461,333.472154007,0.0,448.566543614,448.566543614,13.1612667343,0.0,13.1612667343
 07/19  16:00:00,1448.36589606,47.7218716032,338.140099931,0.0,448.566543614,448.566543614,15.4108578153,0.0,15.4108578153
 07/19  17:00:00,1336.25763839,43.2560583835,343.53110587,0.0,348.885089477,398.725816546,10.9448412763,0.0,10.9448412763
 07/19  18:00:00,1128.02873506,35.2542616382,342.531311698,0.0,249.203635341,299.044362409,8.74364230593,0.0,8.74364230593
 07/19  19:00:00,1108.10816985,32.7650312131,346.886976202,0.0,249.203635341,299.044362409,4.37375892288,0.0,4.37375892288
 07/19  20:00:00,984.085468138,29.6205681974,358.365532442,0.0,149.522181205,249.203635341,6.55471329012,0.0,6.55471329012
 07/19  21:00:00,995.683133711,28.9657957421,360.891796306,0.0,149.522181205,249.203635341,4.3633009444,0.0,4.3633009444
 07/19  22:00:00,349.356703046,0.0,0.0,0.0,49.8407270682,199.362908273,2.18944968303,0.0,2.18944968303
 07/19  23:00:00,299.991943839,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939105583,0.0,2.18939105583
 07/19  24:00:00,328.374684401,0.376580838583,29.7445886238,0.0,24.9203635341,199.362908273,2.18944698867,0.0,2.18944698867
 07/20  01:00:00,359.30915889,0.753161677166,49.8187274096,0.0,24.9203635341,199.362908273,2.18927168501,0.0,2.18927168501
 07/20  02:00:00,287.769745289,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921196922,0.0,2.18921196922
 07/20  03:00:00,287.769745327,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/20  04:00:00,299.991943101,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943483117,0.0,2.18943483117
 07/20  05:00:00,340.814401031,0.0,0.0,0.0,49.8407270682,199.362908273,4.36326086952,0.0,4.36326086952
 07/20  06:00:00,789.589926718,32.9326314819,334.387636795,0.0,49.8407270682,199.362908273,2.19072508343,0.0,2.19072508343
 07/20  07:00:00,914.814754669,28.884219569,334.790202706,0.0,149.522181205,199.362908273,8.76977621587,0.0311388050346,8.73863741084
 07/20  08:00:00,1487.34882529,36.2569106541,349.220017831,0.0,448.566543614,448.566543614,13.1652282391,0.0,13.1652282391
 07/20  09:00:00,1429.25744642,40.3578106783,323.926198669,0.0,448.566543614,448.566543614,13.1799285862,0.0,13.1799285862
 07/20  10:00:00,1374.36590116,41.6291226873,319.475235006,0.0,448.566543614,448.566543614,15.3843424853,0.0,15.3843424853
 07/20  11:00:00,1386.30021495,41.1978283059,330.919869124,0.0,448.566543614,448.566543614,17.6273761945,0.0,17.6273761945
 07/20  12:00:00,1340.33594312,37.7354974046,337.080397103,0.0,448.566543614,398.725816546,19.8984033126,0.0,19.8984033126
 07/20  13:00:00,1397.48089298,44.2974931885,339.187832827,0.0,448.566543614,448.566543614,19.8781440372,0.0,19.8781440372
 07/20  14:00:00,1406.83998346,45.9092802897,345.488289795,0.0,448.566543614,448.566543614,13.1672669491,0.0,13.1672669491
 07/20  15:00:00,1413.48384479,51.8800011296,345.288250435,0.0,448.566543614,448.566543614,13.1598906498,0.0,13.1598906498
 07/20  16:00:00,1473.39233551,62.4605733603,345.722365796,0.0,448.566543614,448.566543614,15.409108236,0.0,15.409108236
 07/20  17:00:00,1348.33455275,51.6469482915,344.341990839,0.0,348.885089477,398.725816546,10.9436260373,0.0,10.9436260373
 07/20  18:00:00,1127.7790276,36.7746358218,341.354302959,0.0,249.203635341,299.044362409,6.56331746169,0.0,6.56331746169
 07/20  19:00:00,1105.83008412,33.3096251141,344.68944736,0.0,249.203635341,299.044362409,6.55022389553,0.0,6.55022389553
 07/20  20:00:00,981.48506357,29.6090619063,355.776635902,0.0,149.522181205,249.203635341,6.55397814702,0.0,6.55397814702
 07/20  21:00:00,988.763724986,28.9775880781,353.960596866,0.0,149.522181205,249.203635341,4.36281686209,0.0,4.36281686209
 07/20  22:00:00,349.356702267,0.0,0.0,0.0,49.8407270682,199.362908273,2.18920876482,0.0,2.18920876482
 07/20  23:00:00,299.99194318,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/20  24:00:00,287.769745335,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943152728,0.0,2.18943152728
 07/21  01:00:00,287.769744578,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893704015,0.0,2.1893704015
 07/21  02:00:00,287.76974458,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930944959,0.0,2.18930944959
 07/21  03:00:00,287.769744616,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924847449,0.0,2.18924847449
 07/21  04:00:00,299.991942481,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918749329,0.0,2.18918749329
 07/21  05:00:00,340.814400426,0.0,0.0,0.0,49.8407270682,199.362908273,4.36275856759,0.0,4.36275856759
 07/21  06:00:00,608.603182433,32.9610197136,164.581797518,0.0,49.8407270682,199.362908273,2.21031704916,0.0194617557462,2.19085529342
 07/21  07:00:00,799.488345608,28.8006865534,232.059389008,0.0,149.522181205,199.362908273,6.91710055582,0.357477448364,6.55962310746
 07/21  08:00:00,1420.0974987,33.5164109847,298.110010913,0.0,448.566543614,448.566543614,13.1731436657,0.0,13.1731436657
 07/21  09:00:00,1391.87185382,35.1498832229,303.66825227,0.0,448.566543614,448.566543614,15.3763532937,0.0,15.3763532937
 07/21  10:00:00,1352.5119258,36.0167406504,309.936381283,0.0,448.566543614,448.566543614,15.1804627433,0.0,15.1804627433
 07/21  11:00:00,1366.48108648,36.9607836964,319.810450456,0.0,448.566543614,448.566543614,15.6302210192,0.0,15.6302210192
 07/21  12:00:00,1340.28111861,34.3254666891,340.912766538,0.0,448.566543614,398.725816546,22.1092339044,0.0,22.1092339044
 07/21  13:00:00,1401.80132691,39.5781035668,345.898078006,0.0,448.566543614,448.566543614,19.8746815675,0.0,19.8746815675
 07/21  14:00:00,1387.94919645,40.7952080701,330.837946416,0.0,448.566543614,448.566543614,13.16495631,0.0,13.16495631
 07/21  15:00:00,1387.98593785,42.6360927143,329.034250214,0.0,448.566543614,448.566543614,13.1584768121,0.0,13.1584768121
 07/21  16:00:00,1435.7538277,46.9654280343,323.579012743,0.0,448.566543614,448.566543614,15.4085335862,0.0,15.4085335862
 07/21  17:00:00,1324.70599978,42.8112700933,329.54911951,0.0,348.885089477,398.725816546,10.942998795,0.0,10.942998795
 07/21  18:00:00,1132.32401228,35.1880535906,344.155531858,0.0,249.203635341,299.044362409,6.56321821442,0.0,6.56321821442
 07/21  19:00:00,1116.42334236,32.5461255214,355.343915721,0.0,249.203635341,299.044362409,6.54982678228,0.0,6.54982678228
 07/21  20:00:00,1002.24010184,29.1646814159,376.9760583,0.0,149.522181205,249.203635341,6.55499063938,0.0,6.55499063938
 07/21  21:00:00,1004.68430181,28.8276763508,370.031086931,0.0,149.522181205,249.203635341,2.19146143103,0.0,2.19146143103
 07/21  22:00:00,349.356701694,0.0,0.0,0.0,49.8407270682,199.362908273,2.18944208317,0.0,2.18944208317
 07/21  23:00:00,299.9919425,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938016632,0.0,2.18938016632
 07/21  24:00:00,287.769744673,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931904894,0.0,2.18931904894
 07/22  01:00:00,237.929016942,0.0,0.0,0.0,24.9203635341,149.522181205,2.18925660536,0.0,2.18925660536
 07/22  02:00:00,237.929016993,0.0,0.0,0.0,24.9203635341,149.522181205,2.18919449983,0.0,2.18919449983
 07/22  03:00:00,237.929016987,0.0,0.0,0.0,24.9203635341,149.522181205,2.18941459894,0.0,2.18941459894
 07/22  04:00:00,250.151214738,0.0,0.0,0.0,24.9203635341,149.522181205,2.18935236429,0.0,2.18935236429
 07/22  05:00:00,266.05330853,0.0,0.0,0.0,24.9203635341,149.522181205,4.36281374581,0.0,4.36281374581
 07/22  06:00:00,553.907934322,32.3917757407,110.765358887,0.0,49.8407270682,199.362908273,14.8603774931,12.6695456761,2.19083181703
 07/22  07:00:00,591.594349298,28.8006865534,126.640272299,0.0,49.8407270682,199.362908273,40.3422741864,35.9754096538,4.36686453264
 07/22  08:00:00,937.667286874,28.8006865534,220.951890506,0.0,249.203635341,249.203635341,23.899989546,19.5269327023,4.37305684372
 07/22  09:00:00,979.916265591,28.8006865534,298.056431134,0.0,249.203635341,249.203635341,22.7155984579,13.9713496413,8.7442488166
 07/22  10:00:00,942.492674389,28.8006865534,306.555170886,0.0,249.203635341,249.203635341,12.2078613622,5.64904360047,6.55881776169
 07/22  11:00:00,970.884716175,28.8006865534,327.660782654,0.0,249.203635341,249.203635341,9.66868160339,0.917769821838,8.75091178155
 07/22  12:00:00,1007.57336545,28.8006865534,361.188741683,0.0,249.203635341,249.203635341,8.85439487406,0.112912146222,8.74148272783
 07/22  13:00:00,1012.44816948,28.8020510665,366.062715982,0.0,249.203635341,249.203635341,6.55864985548,0.0,6.55864985548
 07/22  14:00:00,763.787063713,28.8006865534,366.608429328,0.0,74.7610906023,174.442544739,6.55021898677,0.0,6.55021898677
 07/22  15:00:00,763.969610168,28.8006865534,366.791886908,0.0,74.7610906023,174.442544739,4.37046661768,0.0,4.37046661768
 07/22  16:00:00,811.177730591,29.3758612533,364.535585679,0.0,74.7610906023,174.442544739,6.54770564539,0.0,6.54770564539
 07/22  17:00:00,771.118977156,30.1558429333,361.794532026,0.0,24.9203635341,149.522181205,2.19064656884,0.0,2.19064656884
 07/22  18:00:00,671.015951218,20.3116424781,293.535945604,0.0,24.9203635341,149.522181205,2.1907960964,0.0,2.1907960964
 07/22  19:00:00,611.761956683,18.4343631683,266.103684677,0.0,24.9203635341,149.522181205,4.36189305412,0.0,4.36189305412
 07/22  20:00:00,545.365444194,12.520591584,198.789176218,0.0,24.9203635341,149.522181205,2.1909416508,0.0,2.1909416508
 07/22  21:00:00,299.041825386,0.0,0.0,0.0,24.9203635341,149.522181205,4.36436493369,0.0,4.36436493369
 07/22  22:00:00,274.595610437,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/22  23:00:00,250.151214759,0.0,0.0,0.0,24.9203635341,149.522181205,2.18941551374,0.0,2.18941551374
 07/22  24:00:00,237.929016898,0.0,0.0,0.0,24.9203635341,149.522181205,2.18935321322,0.0,2.18935321322
 07/23  01:00:00,237.928561499,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853502496,0.0,2.18853502496
 07/23  02:00:00,237.928561797,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864075583,0.0,2.18864075583
 07/23  03:00:00,237.9285618,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851406316,0.0,2.18851406316
 07/23  04:00:00,250.150759319,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861971869,0.0,2.18861971869
 07/23  05:00:00,266.052852422,0.0,0.0,0.0,24.9203635341,149.522181205,2.19088617104,0.0,2.19088617104
 07/23  06:00:00,272.221946193,0.0,0.0,0.0,24.9203635341,149.522181205,2.18863449258,0.0,2.18863449258
 07/23  07:00:00,533.816994922,16.4409996466,168.529025218,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  08:00:00,659.922599466,23.1788072134,266.728677413,0.0,24.9203635341,149.522181205,2.18866268054,0.0,2.18866268054
 07/23  09:00:00,586.374060571,18.6545001499,233.690476306,0.0,24.9203635341,149.522181205,2.18867521375,0.0,2.18867521375
 07/23  10:00:00,610.841197015,23.2023726665,297.3307271,0.0,24.9203635341,149.522181205,2.18827924695,0.0,2.18827924695
 07/23  11:00:00,546.532999899,16.4452474598,248.50898381,0.0,24.9203635341,149.522181205,2.19008866676,0.0,2.19008866676
 07/23  12:00:00,541.068715875,14.4860141334,248.115962357,0.0,24.9203635341,149.522181205,2.19018949767,0.0,2.19018949767
 07/23  13:00:00,498.188673984,13.2967184481,218.067299947,0.0,24.9203635341,149.522181205,4.36463747267,0.0,4.36463747267
 07/23  14:00:00,442.564032884,10.7027714656,171.805285023,0.0,24.9203635341,149.522181205,2.19018324271,0.0,2.19018324271
 07/23  15:00:00,487.35287207,13.6041865112,210.379342156,0.0,24.9203635341,149.522181205,2.18866877083,0.0,2.18866877083
 07/23  16:00:00,702.037667506,23.2109424742,339.592480957,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  17:00:00,686.910905985,18.7641477897,295.512319463,0.0,24.9203635341,149.522181205,2.18868126519,0.0,2.18868126519
 07/23  18:00:00,737.87766499,23.8373410363,338.139485413,0.0,24.9203635341,149.522181205,2.18867016441,0.0,2.18867016441
 07/23  19:00:00,651.577928955,18.7017460242,284.686139898,0.0,24.9203635341,149.522181205,2.18865942136,0.0,2.18865942136
 07/23  20:00:00,715.127504162,22.4647447385,324.118984596,0.0,24.9203635341,149.522181205,2.18867228685,0.0,2.18867228685
 07/23  21:00:00,446.329360842,4.88484988977,100.69700338,0.0,24.9203635341,149.522181205,2.19084190707,0.0,2.19084190707
 07/23  22:00:00,274.595155096,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846849751,0.0,2.18846849751
 07/23  23:00:00,250.150759152,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857409363,0.0,2.18857409363
 07/23  24:00:00,237.928561128,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/24  01:00:00,287.769742637,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920045132,0.0,2.18920045132
 07/24  02:00:00,287.769742686,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941794465,0.0,2.18941794465
 07/24  03:00:00,287.769742654,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935350772,0.0,2.18935350772
 07/24  04:00:00,299.991940472,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928905873,0.0,2.18928905873
 07/24  05:00:00,340.814397377,0.0,0.0,0.0,49.8407270682,199.362908273,4.36323805391,0.0,4.36323805391
 07/24  06:00:00,495.581352265,30.4020067375,55.6913384794,0.0,49.8407270682,199.362908273,5.9458632319,3.75520376724,2.19065946466
 07/24  07:00:00,776.167195319,28.8006865534,208.461606097,0.0,149.522181205,199.362908273,12.9082886244,6.34884031132,6.55944831309
 07/24  08:00:00,1425.9514605,30.5266994352,303.524190058,0.0,448.566543614,448.566543614,13.1714699048,0.0,13.1714699048
 07/24  09:00:00,1424.56179543,31.6147832214,330.290741169,0.0,448.566543614,448.566543614,15.3780805044,0.0,15.3780805044
