Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/24  10:00:00,1412.17598329,32.1967417882,363.660940518,0.0,448.566543614,448.566543614,13.1866648586,0.0,13.1866648586
 07/24  11:00:00,1411.73890869,32.1490738498,363.267891385,0.0,448.566543614,448.566543614,17.6265144928,0.0,17.6265144928
 07/24  12:00:00,1356.99655497,30.1180193767,360.392773193,0.0,448.566543614,398.725816546,22.1078123105,0.0,22.1078123105
 07/24  13:00:00,1397.35235461,35.1895728657,345.837654969,0.0,448.566543614,448.566543614,19.8788233612,0.0,19.8788233612
 07/24  14:00:00,1394.6824598,36.8914826383,341.474946907,0.0,448.566543614,448.566543614,13.1621605194,0.0,13.1621605194
 07/24  15:00:00,1389.80896942,39.0743181688,334.419065281,0.0,448.566543614,448.566543614,10.9676874611,0.0,10.9676874611
 07/24  16:00:00,1435.60200645,43.1100725429,327.28256735,0.0,448.566543614,448.566543614,17.6078525852,0.0,17.6078525852
 07/24  17:00:00,1323.53776076,39.7524223662,331.439738934,0.0,348.885089477,398.725816546,8.75799456533,0.0,8.75799456533
 07/24  18:00:00,1128.43720458,34.425202767,341.03158466,0.0,249.203635341,299.044362409,8.74392821019,0.0,8.74392821019
 07/24  19:00:00,1108.30979846,32.2245665271,347.551937494,0.0,249.203635341,299.044362409,6.54979987159,0.0,6.54979987159
 07/24  20:00:00,1004.37584928,29.1675388653,370.565287068,0.0,149.522181205,249.203635341,6.55424347683,0.0,6.55424347683
 07/24  21:00:00,1017.12396058,28.8045711552,382.493853786,0.0,149.522181205,249.203635341,2.19135949896,0.0,2.19135949896
 07/24  22:00:00,349.356699688,0.0,0.0,0.0,49.8407270682,199.362908273,2.18933417754,0.0,2.18933417754
 07/24  23:00:00,299.991940565,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940958268,0.0,2.18940958268
 07/24  24:00:00,287.769742712,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934504521,0.0,2.18934504521
 07/25  01:00:00,287.76974212,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927905468,0.0,2.18927905468
 07/25  02:00:00,287.769742164,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921364456,0.0,2.18921364456
 07/25  03:00:00,287.769742219,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942982044,0.0,2.18942982044
 07/25  04:00:00,299.991939929,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936431605,0.0,2.18936431605
 07/25  05:00:00,349.358062214,0.0,0.0,0.0,49.8407270682,199.362908273,2.19129418638,0.0,2.19129418638
 07/25  06:00:00,761.073435271,32.4180040439,312.587195677,0.0,49.8407270682,199.362908273,4.49548198176,0.13375788018,4.36172410158
 07/25  07:00:00,867.567078809,29.1239431031,296.63301454,0.0,149.522181205,199.362908273,7.78695638108,1.22793313189,6.5590232492
 07/25  08:00:00,1428.78471733,34.5499989624,301.590933363,0.0,448.566543614,448.566543614,13.167155978,0.0,13.167155978
 07/25  09:00:00,1408.44268285,37.710179888,312.399971751,0.0,448.566543614,448.566543614,13.1822823051,0.0,13.1822823051
 07/25  10:00:00,1384.02262949,38.6407178519,332.600561738,0.0,448.566543614,448.566543614,15.3825762441,0.0,15.3825762441
 07/25  11:00:00,1409.37186485,37.643828156,355.406097478,0.0,448.566543614,448.566543614,17.6246251353,0.0,17.6246251353
 07/25  12:00:00,1354.31650208,34.1894719424,353.641275959,0.0,448.566543614,398.725816546,19.8969795794,0.0,19.8969795794
 07/25  13:00:00,1394.32526088,39.6748026846,338.325337533,0.0,448.566543614,448.566543614,19.8792178206,0.0,19.8792178206
 07/25  14:00:00,1390.00131819,40.7974529788,332.887835237,0.0,448.566543614,448.566543614,13.1680019367,0.0,13.1680019367
 07/25  15:00:00,1384.56334693,42.6016682458,325.646110357,0.0,448.566543614,448.566543614,13.1603626224,0.0,13.1603626224
 07/25  16:00:00,1429.07476386,46.8579425293,317.007453695,0.0,448.566543614,448.566543614,15.4091488026,0.0,15.4091488026
 07/25  17:00:00,1315.52392412,42.7964757341,320.381851875,0.0,348.885089477,398.725816546,10.9437099651,0.0,10.9437099651
 07/25  18:00:00,1122.38920714,35.3906485413,334.018141726,0.0,249.203635341,299.044362409,6.56332858032,0.0,6.56332858032
 07/25  19:00:00,1106.81448818,33.0621008749,345.219094465,0.0,249.203635341,299.044362409,6.55022679711,0.0,6.55022679711
 07/25  20:00:00,991.050047154,29.3918018416,357.015224118,0.0,149.522181205,249.203635341,6.55390744175,0.0,6.55390744175
 07/25  21:00:00,981.062490294,28.8229456632,346.414009658,0.0,149.522181205,249.203635341,4.36278878437,0.0,4.36278878437
 07/25  22:00:00,349.356699058,0.0,0.0,0.0,49.8407270682,199.362908273,2.18919411805,0.0,2.18919411805
 07/25  23:00:00,299.991939962,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/25  24:00:00,287.76974211,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941026643,0.0,2.18941026643
 07/26  01:00:00,287.7697415,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934373256,0.0,2.18934373256
 07/26  02:00:00,287.76974151,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927734023,0.0,2.18927734023
 07/26  03:00:00,287.76974156,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921093278,0.0,2.18921093278
 07/26  04:00:00,299.991939421,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942594994,0.0,2.18942594994
 07/26  05:00:00,349.358062307,0.0,0.0,0.0,49.8407270682,199.362908273,4.362638718,0.0,4.362638718
 07/26  06:00:00,715.206133436,32.7767417816,266.620791237,0.0,49.8407270682,199.362908273,2.23361960624,0.0428309248222,2.19078868141
 07/26  07:00:00,827.922037326,29.0590259752,256.893754934,0.0,149.522181205,199.362908273,7.14231614858,0.58303046128,6.5592856873
 07/26  08:00:00,1412.80905199,36.3262684301,284.15474278,0.0,448.566543614,448.566543614,13.1720094797,0.0,13.1720094797
 07/26  09:00:00,1393.19199633,39.4777123858,296.970824554,0.0,448.566543614,448.566543614,15.3767016655,0.0,15.3767016655
 07/26  10:00:00,1375.06479887,40.2936362532,322.751285157,0.0,448.566543614,448.566543614,13.1870025392,0.0,13.1870025392
 07/26  11:00:00,1406.88968017,38.9838901767,352.232374673,0.0,448.566543614,448.566543614,17.6267231755,0.0,17.6267231755
 07/26  12:00:00,1360.06523634,35.2112009658,358.368286132,0.0,448.566543614,398.725816546,22.1048485528,0.0,22.1048485528
 07/26  13:00:00,1391.32705725,41.064911019,333.937031603,0.0,448.566543614,448.566543614,19.8786167867,0.0,19.8786167867
 07/26  14:00:00,1388.0094048,42.4306753684,329.262707408,0.0,448.566543614,448.566543614,13.1620386242,0.0,13.1620386242
 07/26  15:00:00,1386.11573049,44.3966418056,325.403510268,0.0,448.566543614,448.566543614,10.9675929865,0.0,10.9675929865
 07/26  16:00:00,1433.53349676,48.3500053487,319.974134522,0.0,448.566543614,448.566543614,17.6073797971,0.0,17.6073797971
 07/26  17:00:00,1320.32440134,43.7335348844,324.245272895,0.0,348.885089477,398.725816546,8.75777660025,0.0,8.75777660025
 07/26  18:00:00,1129.21739881,35.7888939723,340.44809264,0.0,249.203635341,299.044362409,8.74380600708,0.0,8.74380600708
 07/26  19:00:00,1113.50668051,33.2743458176,351.699043708,0.0,249.203635341,299.044362409,6.54961634353,0.0,6.54961634353
 07/26  20:00:00,1000.85430081,29.4147741185,366.796507046,0.0,149.522181205,249.203635341,6.55358633313,0.0,6.55358633313
 07/26  21:00:00,1001.43055417,28.8269637841,366.77805649,0.0,149.522181205,249.203635341,2.19129475714,0.0,2.19129475714
 07/26  22:00:00,349.356698459,0.0,0.0,0.0,49.8407270682,199.362908273,2.18940994026,0.0,2.18940994026
 07/26  23:00:00,299.991939315,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934338036,0.0,2.18934338036
 07/26  24:00:00,287.769741527,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927683647,0.0,2.18927683647
 07/27  01:00:00,287.769741044,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920899317,0.0,2.18920899317
 07/27  02:00:00,287.769741103,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942295474,0.0,2.18942295474
 07/27  03:00:00,287.769741018,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893555527,0.0,2.1893555527
 07/27  04:00:00,299.9919388,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928814147,0.0,2.18928814147
 07/27  05:00:00,349.358060406,0.0,0.0,0.0,49.8407270682,199.362908273,2.1916434963,0.0,2.1916434963
 07/27  06:00:00,606.658930593,32.8495806676,161.919560699,0.0,49.8407270682,199.362908273,4.60932478581,0.2479601162,4.36136466961
 07/27  07:00:00,820.731354384,29.1741799275,251.939984047,0.0,149.522181205,199.362908273,7.43481086319,0.876092127375,6.55871873582
 07/27  08:00:00,1455.75044721,37.2568429843,321.199209026,0.0,448.566543614,448.566543614,13.1669866966,0.0,13.1669866966
 07/27  09:00:00,1464.97490753,40.6491138154,359.119165652,0.0,448.566543614,448.566543614,13.1813965321,0.0,13.1813965321
 07/27  10:00:00,1412.94289274,41.378798253,355.245796396,0.0,448.566543614,448.566543614,15.3814798469,0.0,15.3814798469
 07/27  11:00:00,1391.72601821,40.3514092326,335.052681557,0.0,448.566543614,448.566543614,17.6279531031,0.0,17.6279531031
 07/27  12:00:00,1340.30399096,36.6976959102,337.120553061,0.0,448.566543614,398.725816546,19.8950276056,0.0,19.8950276056
 07/27  13:00:00,1388.73629057,42.6253340167,329.785849709,0.0,448.566543614,448.566543614,19.8770859289,0.0,19.8770859289
 07/27  14:00:00,1389.68316142,44.0173418071,329.686505627,0.0,448.566543614,448.566543614,13.1666079805,0.0,13.1666079805
 07/27  15:00:00,1392.34621769,46.6890593889,330.915808584,0.0,448.566543614,448.566543614,13.1589465567,0.0,13.1589465567
 07/27  16:00:00,1446.29455236,51.3023881163,332.792247054,0.0,448.566543614,448.566543614,15.407296226,0.0,15.407296226
 07/27  17:00:00,1328.7232391,45.9268304513,333.341655941,0.0,348.885089477,398.725816546,10.9437620387,0.0,10.9437620387
 07/27  18:00:00,1128.04543924,37.1924560631,338.419403332,0.0,249.203635341,299.044362409,6.56254645801,0.0,6.56254645801
 07/27  19:00:00,1109.26275697,34.2370342067,346.492432718,0.0,249.203635341,299.044362409,6.54944691693,0.0,6.54944691693
 07/27  20:00:00,999.833066348,29.7325019077,365.457546548,0.0,149.522181205,249.203635341,6.55530767766,0.0,6.55530767766
 07/27  21:00:00,1013.91980091,28.9053213455,379.188947037,0.0,149.522181205,249.203635341,2.19158035733,0.0,2.19158035733
 07/27  22:00:00,349.356697866,0.0,0.0,0.0,49.8407270682,199.362908273,2.18939474557,0.0,2.18939474557
 07/27  23:00:00,299.991938731,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921333545,0.0,2.18921333545
 07/27  24:00:00,287.769741023,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942714421,0.0,2.18942714421
 07/28  01:00:00,287.769740467,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935866095,0.0,2.18935866095
 07/28  02:00:00,287.769740477,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929042434,0.0,2.18929042434
 07/28  03:00:00,287.769740529,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922217797,0.0,2.18922217797
 07/28  04:00:00,299.991938415,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915393616,0.0,2.18915393616
 07/28  05:00:00,349.358060291,0.0,0.0,0.0,49.8407270682,199.362908273,4.36294348209,0.0,4.36294348209
 07/28  06:00:00,771.20210329,33.0756016249,322.634094996,0.0,49.8407270682,199.362908273,2.19088906565,0.0,2.19088906565
 07/28  07:00:00,876.913110755,29.5609219857,305.921211201,0.0,149.522181205,199.362908273,6.7180289923,0.159643799337,6.55838519296
 07/28  08:00:00,1447.92851559,39.0248959516,314.960038058,0.0,448.566543614,448.566543614,13.170021473,0.0,13.170021473
 07/28  09:00:00,1451.01999226,42.2701650088,344.394644717,0.0,448.566543614,448.566543614,15.3783033416,0.0,15.3783033416
 07/28  10:00:00,1397.11076053,42.8204243429,337.972054578,0.0,448.566543614,448.566543614,13.184812916,0.0,13.184812916
 07/28  11:00:00,1386.17768902,41.4004374625,328.455326361,0.0,448.566543614,448.566543614,17.6248380483,0.0,17.6248380483
 07/28  12:00:00,1339.78087161,37.5850044137,335.710129338,0.0,448.566543614,398.725816546,22.1044873257,0.0,22.1044873257
 07/28  13:00:00,1388.96783035,43.6521411237,328.990588769,0.0,448.566543614,448.566543614,19.8747629895,0.0,19.8747629895
 07/28  14:00:00,1389.73263821,44.7451013892,328.986744267,0.0,448.566543614,448.566543614,13.1595970518,0.0,13.1595970518
 07/28  15:00:00,1390.97990897,47.1455963764,328.419354495,0.0,448.566543614,448.566543614,10.9720361254,0.0,10.9720361254
 07/28  16:00:00,1442.38989151,51.6829379392,327.242639246,0.0,448.566543614,448.566543614,17.6083135281,0.0,17.6083135281
 07/28  17:00:00,1327.01003407,46.3103361653,330.377464414,0.0,348.885089477,398.725816546,8.75865551337,0.0,8.75865551337
 07/28  18:00:00,1128.22744978,37.3714982672,338.144492919,0.0,249.203635341,299.044362409,8.74405437249,0.0,8.74405437249
 07/28  19:00:00,1109.12339601,34.2159079111,346.374199687,0.0,249.203635341,299.044362409,4.37317122548,0.0,4.37317122548
 07/28  20:00:00,1001.22433548,29.6050361035,366.976284489,0.0,149.522181205,249.203635341,6.55445370658,0.0,6.55445370658
 07/28  21:00:00,1015.87538696,28.9098957554,381.139958164,0.0,149.522181205,249.203635341,4.36259120437,0.0,4.36259120437
 07/28  22:00:00,349.356697406,0.0,0.0,0.0,49.8407270682,199.362908273,2.18924304085,0.0,2.18924304085
 07/28  23:00:00,299.991938358,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917472734,0.0,2.18917472734
 07/28  24:00:00,287.769740517,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938764445,0.0,2.18938764445
 07/29  01:00:00,237.929012901,0.0,0.0,0.0,24.9203635341,149.522181205,2.18931787845,0.0,2.18931787845
 07/29  02:00:00,237.929012895,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924880479,0.0,2.18924880479
 07/29  03:00:00,237.929012936,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917973052,0.0,2.18917973052
 07/29  04:00:00,250.15121076,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/29  05:00:00,274.596968638,0.0,0.0,0.0,24.9203635341,149.522181205,4.3632558029,0.0,4.3632558029
 07/29  06:00:00,745.907843913,32.6072862185,298.38453181,0.0,49.8407270682,199.362908273,2.22575682313,0.0350437775439,2.19071304559
 07/29  07:00:00,743.450406734,28.8006865534,275.021083618,0.0,49.8407270682,199.362908273,5.19587406873,0.828928803351,4.36694526538
 07/29  08:00:00,1022.74727966,28.8385030985,302.959656196,0.0,249.203635341,249.203635341,6.61996286913,0.0700878202148,6.54987504892
 07/29  09:00:00,995.900769968,29.9118010042,309.488187016,0.0,249.203635341,249.203635341,6.56324568515,0.0,6.56324568515
 07/29  10:00:00,962.207532489,29.8155298212,320.069533515,0.0,249.203635341,249.203635341,8.73796808998,0.0,8.73796808998
 07/29  11:00:00,986.868084082,29.2166930907,340.732964242,0.0,249.203635341,249.203635341,8.75045649986,0.0,8.75045649986
 07/29  12:00:00,1003.07475626,29.0001679706,356.490746486,0.0,249.203635341,249.203635341,6.56113609689,0.0,6.56113609689
 07/29  13:00:00,1013.81481285,29.0716230738,367.159802499,0.0,249.203635341,249.203635341,8.73805037767,0.0,8.73805037767
 07/29  14:00:00,773.438863957,28.8279291889,376.232999826,0.0,74.7610906023,174.442544739,4.37334068633,0.0,4.37334068633
 07/29  15:00:00,769.408339796,28.8088755974,372.222436548,0.0,74.7610906023,174.442544739,4.36993902727,0.0,4.36993902727
 07/29  16:00:00,814.105474395,28.8006865534,368.038514802,0.0,74.7610906023,174.442544739,6.54743378128,0.0,6.54743378128
 07/29  17:00:00,771.836045458,28.8006865534,363.866762655,0.0,24.9203635341,149.522181205,2.19066872467,0.0,2.19066872467
 07/29  18:00:00,532.347025768,13.7333051043,180.695571321,0.0,24.9203635341,149.522181205,4.36178632157,0.0,4.36178632157
 07/29  19:00:00,495.23183533,11.2193917483,172.115239552,0.0,24.9203635341,149.522181205,2.19086798618,0.0,2.19086798618
 07/29  20:00:00,297.854305326,0.0,0.0,0.0,24.9203635341,149.522181205,2.19085448289,0.0,2.19085448289
 07/29  21:00:00,299.041818746,0.0,0.0,0.0,24.9203635341,149.522181205,4.36459562257,0.0,4.36459562257
 07/29  22:00:00,274.595606385,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920888664,0.0,2.18920888664
 07/29  23:00:00,250.151210837,0.0,0.0,0.0,24.9203635341,149.522181205,2.18942071638,0.0,2.18942071638
 07/29  24:00:00,237.929012925,0.0,0.0,0.0,24.9203635341,149.522181205,2.18935153664,0.0,2.18935153664
 07/30  01:00:00,237.92855819,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  02:00:00,237.928558471,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851523995,0.0,2.18851523995
 07/30  03:00:00,237.928558775,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861390444,0.0,2.18861390444
 07/30  04:00:00,250.150756602,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848104023,0.0,2.18848104023
 07/30  05:00:00,274.596513629,0.0,0.0,0.0,24.9203635341,149.522181205,2.19081467102,0.0,2.19081467102
 07/30  06:00:00,272.221943413,0.0,0.0,0.0,24.9203635341,149.522181205,2.18863588398,0.0,2.18863588398
 07/30  07:00:00,296.666338842,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850297818,0.0,2.18850297818
 07/30  08:00:00,296.666338447,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  09:00:00,259.999745157,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860155372,0.0,2.18860155372
 07/30  10:00:00,211.110954344,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884686015,0.0,2.1884686015
 07/30  11:00:00,211.111862036,0.0,0.0,0.0,24.9203635341,149.522181205,2.19003550428,0.0,2.19003550428
 07/30  12:00:00,211.11186217,0.0,0.0,0.0,24.9203635341,149.522181205,2.18993014421,0.0,2.18993014421
 07/30  13:00:00,507.991314514,12.3883528869,232.410048489,0.0,24.9203635341,149.522181205,4.36455959937,0.0,4.36455959937
 07/30  14:00:00,524.53875928,13.4172384421,240.067155642,0.0,24.9203635341,149.522181205,2.19016829627,0.0,2.19016829627
 07/30  15:00:00,607.163067247,18.7312019752,301.477072007,0.0,24.9203635341,149.522181205,2.18864033031,0.0,2.18864033031
 07/30  16:00:00,703.634473013,18.9259231253,348.049728215,0.0,24.9203635341,149.522181205,2.18864626415,0.0,2.18864626415
 07/30  17:00:00,771.001079184,23.2005518667,371.55420359,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  18:00:00,737.152124911,19.2770717303,344.549639498,0.0,24.9203635341,149.522181205,2.18865219331,0.0,2.18865219331
 07/30  19:00:00,734.061367116,22.9918371427,359.267602612,0.0,24.9203635341,149.522181205,2.18865811739,0.0,2.18865811739
 07/30  20:00:00,675.531756542,17.3932597837,294.455708611,0.0,24.9203635341,149.522181205,2.18864053312,0.0,2.18864053312
 07/30  21:00:00,361.960316659,0.941452096458,35.8384346053,0.0,24.9203635341,149.522181205,2.19086058543,0.0,2.19086058543
 07/30  22:00:00,274.595152229,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844762522,0.0,2.18844762522
 07/30  23:00:00,250.150756438,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854630927,0.0,2.18854630927
 07/30  24:00:00,237.928558276,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/31  01:00:00,287.769739053,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939511523,0.0,2.18939511523
 07/31  02:00:00,287.769739045,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932453096,0.0,2.18932453096
 07/31  03:00:00,287.769739088,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925393548,0.0,2.18925393548
 07/31  04:00:00,299.99193697,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918334364,0.0,2.18918334364
 07/31  05:00:00,349.358058341,0.0,0.0,0.0,49.8407270682,199.362908273,4.36269122697,0.0,4.36269122697
 07/31  06:00:00,381.012207616,31.9980513709,9.70725864917e-05,0.0,49.8407270682,199.362908273,6.75714929944,4.56633964353,2.19080965591
 07/31  07:00:00,619.012998712,28.8006865534,66.4563591349,0.0,149.522181205,199.362908273,13.401108644,6.84284957828,6.55825906573
 07/31  08:00:00,1369.1282692,31.2051080248,250.048261268,0.0,448.566543614,448.566543614,13.1754998818,0.00389392839778,13.1716059534
 07/31  09:00:00,1396.18780458,34.1086273819,306.685067929,0.0,448.566543614,448.566543614,15.3759728318,0.0,15.3759728318
 07/31  10:00:00,1360.89201922,33.7167080545,317.550386076,0.0,448.566543614,448.566543614,13.186151087,0.0,13.186151087
 07/31  11:00:00,1389.36100078,34.4773332506,340.017645428,0.0,448.566543614,448.566543614,17.6252043353,0.0,17.6252043353
 07/31  12:00:00,1359.49930822,32.1943906338,360.819195072,0.0,448.566543614,398.725816546,22.1051872762,0.0,22.1051872762
 07/31  13:00:00,1391.92089352,37.5471226037,338.048683398,0.0,448.566543614,448.566543614,19.8759028208,0.0,19.8759028208
 07/31  14:00:00,1388.90713785,38.8491186823,333.742008335,0.0,448.566543614,448.566543614,13.160334177,0.0,13.160334177
 07/31  15:00:00,1388.87695049,40.3479995024,332.213394411,0.0,448.566543614,448.566543614,10.9717886109,0.0,10.9717886109
 07/31  16:00:00,1437.92345172,44.3991499174,328.314962627,0.0,448.566543614,448.566543614,17.6089390854,0.0,17.6089390854
 07/31  17:00:00,1325.93099751,41.3946519946,332.190765203,0.0,348.885089477,398.725816546,8.75898750334,0.0,8.75898750334
 07/31  18:00:00,1134.22756531,34.5529446761,346.694217719,0.0,249.203635341,299.044362409,8.74327957136,0.0,8.74327957136
 07/31  19:00:00,1120.58237013,32.3123692027,359.736716292,0.0,249.203635341,299.044362409,4.37332446997,0.0,4.37332446997
 07/31  20:00:00,1008.09618431,29.0937411947,374.359432745,0.0,149.522181205,249.203635341,6.554654828,0.0,6.554654828
 07/31  21:00:00,985.587939084,28.8069675269,351.793163284,0.0,149.522181205,249.203635341,4.3662177254,0.00348524489397,4.36273248051
 07/31  22:00:00,349.35669611,0.0,0.0,0.0,49.8407270682,199.362908273,2.18931284927,0.0,2.18931284927
 07/31  23:00:00,299.991937003,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924219323,0.0,2.18924219323
 07/31  24:00:00,287.769739248,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917155826,0.0,2.18917155826
 08/01  01:00:00,287.769738818,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938060985,0.0,2.18938060985
 08/01  02:00:00,287.769738742,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930934462,0.0,2.18930934462
 08/01  03:00:00,287.769738734,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923807313,0.0,2.18923807313
 08/01  04:00:00,299.991936579,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916680903,0.0,2.18916680903
 08/01  05:00:00,349.358057295,0.0,0.0,0.0,49.8407270682,199.362908273,2.19165915749,0.0,2.19165915749
 08/01  06:00:00,381.563321777,32.5498481616,0.000327741325566,0.0,49.8407270682,199.362908273,5.47388309632,3.28311884777,2.19076424856
 08/01  07:00:00,573.521091215,28.8006865534,22.1846580635,0.0,149.522181205,199.362908273,18.3307010765,9.59182947456,8.73887160192
 08/01  08:00:00,1312.15153507,34.0490522621,191.609141033,0.0,448.566543614,448.566543614,13.1756121805,0.0116823843506,13.1639297961
 08/01  09:00:00,1385.0736963,37.1852582226,292.688518829,0.0,448.566543614,448.566543614,13.1780153899,0.0,13.1780153899
 08/01  10:00:00,1377.29730498,38.3789060846,325.860723872,0.0,448.566543614,448.566543614,15.3834268106,0.0,15.3834268106
 08/01  11:00:00,1412.2297048,37.4321436074,358.475656631,0.0,448.566543614,448.566543614,15.4227474667,0.0,15.4227474667
 08/01  12:00:00,1360.39310225,34.0707267469,359.836658927,0.0,448.566543614,398.725816546,22.1054726842,0.0,22.1054726842
 08/01  13:00:00,1394.01484037,40.0058791049,337.683875351,0.0,448.566543614,448.566543614,19.8743711617,0.0,19.8743711617
 08/01  14:00:00,1388.29806949,41.5054931696,330.476575235,0.0,448.566543614,448.566543614,13.1621808161,0.0,13.1621808161
 08/01  15:00:00,1388.48470413,43.0678842695,329.101259136,0.0,448.566543614,448.566543614,10.9674213606,0.0,10.9674213606
 08/01  16:00:00,1437.31132405,46.6296281181,325.472363208,0.0,448.566543614,448.566543614,17.6068359096,0.0,17.6068359096
 08/01  17:00:00,1327.58800338,42.2238277028,333.018596268,0.0,348.885089477,398.725816546,8.7575462759,0.0,8.7575462759
 08/01  18:00:00,1143.30258161,34.5510899077,355.771091089,0.0,249.203635341,299.044362409,8.74449799388,0.0,8.74449799388
 08/01  19:00:00,1134.32599795,31.7613859412,374.031329115,0.0,249.203635341,299.044362409,6.54939544449,0.0,6.54939544449
 08/01  20:00:00,994.232839202,29.0376911275,360.694612994,0.0,149.522181205,249.203635341,6.55375056965,0.0,6.55375056965
 08/01  21:00:00,969.002323475,28.8329374058,337.959423791,0.0,149.522181205,249.203635341,2.19164059967,0.0,2.19164059967
 08/01  22:00:00,349.356695602,0.0,0.0,0.0,49.8407270682,199.362908273,2.18932758269,0.0,2.18932758269
 08/01  23:00:00,299.991936533,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925623059,0.0,2.18925623059
 08/01  24:00:00,287.769738808,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918490333,0.0,2.18918490333
 08/02  01:00:00,287.769738479,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939328813,0.0,2.18939328813
 08/02  02:00:00,287.769738417,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893213946,0.0,2.1893213946
 08/02  03:00:00,287.769738421,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924949522,0.0,2.18924949522
 08/02  04:00:00,299.991936276,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891776036,0.0,2.1891776036
 08/02  05:00:00,349.358056178,0.0,0.0,0.0,49.8407270682,199.362908273,2.19152068656,0.0,2.19152068656
 08/02  06:00:00,381.629731205,32.6137227537,8.06789851922e-05,0.0,49.8407270682,199.362908273,9.36865452839,7.17778814851,2.19086637988
 08/02  07:00:00,600.983918157,28.8006865534,38.9489101249,0.0,149.522181205,199.362908273,22.7992767955,14.0607249441,8.7385518514
 08/02  08:00:00,1319.4983407,33.6219296144,199.7035493,0.0,448.566543614,448.566543614,13.2668267165,0.101255040482,13.165571676
 08/02  09:00:00,1401.90566313,37.3239471403,307.532934538,0.0,448.566543614,448.566543614,13.1797111378,0.0,13.1797111378
 08/02  10:00:00,1386.44373253,38.1558429526,335.629532748,0.0,448.566543614,448.566543614,15.3816302729,0.0,15.3816302729
 08/02  11:00:00,1408.61910708,37.4066191593,355.162265985,0.0,448.566543614,448.566543614,17.6249476102,0.0,17.6249476102
 08/02  12:00:00,1361.21916117,34.2134231798,360.520023549,0.0,448.566543614,398.725816546,19.8939972515,0.0,19.8939972515
 08/02  13:00:00,1390.43115175,40.2482084526,333.857865431,0.0,448.566543614,448.566543614,19.8727346743,0.0,19.8727346743
 08/02  14:00:00,1387.29359431,41.581013126,329.396580661,0.0,448.566543614,448.566543614,13.1637452877,0.0,13.1637452877
 08/02  15:00:00,1387.81847418,43.1670716392,328.335845934,0.0,448.566543614,448.566543614,13.157713216,0.0,13.157713216
 08/02  16:00:00,1438.35471735,47.4968531284,325.73739525,0.0,448.566543614,448.566543614,15.4067461228,0.0,15.4067461228
 08/02  17:00:00,1325.9734738,43.0903903204,330.68204258,0.0,348.885089477,398.725816546,8.75854873371,0.0,8.75854873371
 08/02  18:00:00,1131.23294891,35.3907249827,342.861823733,0.0,249.203635341,299.044362409,8.74441475271,0.0,8.74441475271
 08/02  19:00:00,1111.37135641,32.5920186099,350.246055883,0.0,249.203635341,299.044362409,6.55013279521,0.0,6.55013279521
 08/02  20:00:00,1006.88031515,29.1242841436,373.253645447,0.0,149.522181205,249.203635341,6.55447357779,0.0,6.55447357779
 08/02  21:00:00,977.481172067,28.8416046133,345.004912165,0.0,149.522181205,249.203635341,2.19145315483,0.0,2.19145315483
 08/02  22:00:00,349.35669551,0.0,0.0,0.0,49.8407270682,199.362908273,2.18928952934,0.0,2.18928952934
 08/02  23:00:00,299.991936319,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921668051,0.0,2.18921668051
 08/02  24:00:00,287.769738592,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914476573,0.0,2.18914476573
 08/03  01:00:00,287.769738188,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893527376,0.0,2.1893527376
 08/03  02:00:00,287.769738163,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928029025,0.0,2.18928029025
 08/03  03:00:00,287.769738195,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920784097,0.0,2.18920784097
 08/03  04:00:00,299.991936064,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941578732,0.0,2.18941578732
 08/03  05:00:00,349.358055789,0.0,0.0,0.0,49.8407270682,199.362908273,2.19132905337,0.0,2.19132905337
 08/03  06:00:00,497.300169437,32.6864211877,55.1028242573,0.0,49.8407270682,199.362908273,6.13125598097,1.7696723259,4.36158365508
 08/03  07:00:00,651.770819187,28.815801642,87.8020564694,0.0,149.522181205,199.362908273,13.4752415666,6.91632520931,6.55891635731
 08/03  08:00:00,1368.23043917,34.1195249474,245.510603233,0.0,448.566543614,448.566543614,13.166389785,0.0,13.166389785
 08/03  09:00:00,1397.01142708,35.3476565832,304.710581589,0.0,448.566543614,448.566543614,13.1811364307,0.0,13.1811364307
 08/03  10:00:00,1383.59056431,36.0016910763,333.937710345,0.0,448.566543614,448.566543614,15.3808705424,0.0,15.3808705424
 08/03  11:00:00,1408.80013418,36.9013394344,355.606118425,0.0,448.566543614,448.566543614,17.6267158236,0.0,17.6267158236
 08/03  12:00:00,1367.45758983,34.0972339046,366.874646366,0.0,448.566543614,398.725816546,19.8958570738,0.0,19.8958570738
 08/03  13:00:00,1397.72916492,40.1747793099,341.229311008,0.0,448.566543614,448.566543614,19.8745442636,0.0,19.8745442636
 08/03  14:00:00,1387.56787256,41.5827701601,329.669102665,0.0,448.566543614,448.566543614,13.1649550219,0.0,13.1649550219
 08/03  15:00:00,1388.62222491,42.196988258,330.109686664,0.0,448.566543614,448.566543614,13.1571531076,0.0,13.1571531076
 08/03  16:00:00,1437.1800915,43.2993628641,328.671397166,0.0,448.566543614,448.566543614,15.4069318851,0.0,15.4069318851
 08/03  17:00:00,1330.09834463,37.0247183492,340.728049337,0.0,348.885089477,398.725816546,10.9419757407,0.0,10.9419757407
 08/03  18:00:00,1152.99853577,30.3036116156,369.714524826,0.0,249.203635341,299.044362409,6.56252837196,0.0,6.56252837196
 08/03  19:00:00,1133.76128412,29.6436694463,375.584333309,0.0,249.203635341,299.044362409,6.54990220805,0.0,6.54990220805
 08/03  20:00:00,995.01233567,28.8172833724,353.992753815,0.0,149.522181205,249.203635341,6.55412147028,0.0,6.55412147028
 08/03  21:00:00,963.689854535,28.8006865534,333.565628094,0.0,149.522181205,249.203635341,2.19163281422,0.0,2.19163281422
 08/03  22:00:00,349.356695238,0.0,0.0,0.0,49.8407270682,199.362908273,2.18932846298,0.0,2.18932846298
 08/03  23:00:00,299.991936097,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939521158,0.0,2.18939521158
 08/03  24:00:00,287.76973822,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893227047,0.0,2.1893227047
 08/04  01:00:00,287.769737919,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924954988,0.0,2.18924954988
 08/04  02:00:00,287.769737967,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917661893,0.0,2.18917661893
 08/04  03:00:00,287.769737962,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938408542,0.0,2.18938408542
 08/04  04:00:00,299.991935698,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931109536,0.0,2.18931109536
 08/04  05:00:00,349.358055514,0.0,0.0,0.0,49.8407270682,199.362908273,2.1915039688,0.0,2.1915039688
 08/04  06:00:00,771.546281399,32.8655706703,312.573123933,0.0,49.8407270682,199.362908273,7.24752205113,2.88581638554,4.36170566559
 08/04  07:00:00,877.178845626,28.8006865534,306.583868708,0.0,149.522181205,199.362908273,19.2355391668,12.6766036811,6.5589354856
 08/04  08:00:00,1432.07091805,31.920703717,308.833126917,0.0,448.566543614,448.566543614,13.1673753656,0.0,13.1673753656
 08/04  09:00:00,1403.44242261,34.0794209786,312.851545909,0.0,448.566543614,448.566543614,13.1821300966,0.0,13.1821300966
 08/04  10:00:00,1361.12573306,35.2400006345,316.938987034,0.0,448.566543614,448.566543614,15.3799358956,0.0,15.3799358956
 08/04  11:00:00,1370.01538872,36.3644844375,323.406549716,0.0,448.566543614,448.566543614,17.6238476909,0.0,17.6238476909
 08/04  12:00:00,1329.58539264,33.952547848,332.83087787,0.0,448.566543614,398.725816546,19.8942358644,0.0,19.8942358644
 08/04  13:00:00,1405.39639665,39.1619696775,350.269341638,0.0,448.566543614,448.566543614,19.8758298419,0.0,19.8758298419
 08/04  14:00:00,1414.46870508,40.6980523894,357.454653927,0.0,448.566543614,448.566543614,13.165806043,0.0,13.165806043
 08/04  15:00:00,1405.05071926,41.6127992551,347.122375036,0.0,448.566543614,448.566543614,13.1579491302,0.0,13.1579491302
 08/04  16:00:00,1447.80789549,44.5865805672,338.011985222,0.0,448.566543614,448.566543614,15.4078396579,0.0,15.4078396579
 08/04  17:00:00,1336.70551426,40.9783790467,343.381560254,0.0,348.885089477,398.725816546,10.9426105845,0.0,10.9426105845
 08/04  18:00:00,1148.38460625,34.3357282543,361.068479462,0.0,249.203635341,299.044362409,6.56290454386,0.0,6.56290454386
 08/04  19:00:00,1114.18413787,31.4316231478,354.219233967,0.0,249.203635341,299.044362409,6.54949762009,0.0,6.54949762009
 08/04  20:00:00,981.282361364,28.8509101296,339.618844585,0.0,149.522181205,249.203635341,6.55449733522,0.0,6.55449733522
 08/04  21:00:00,961.209872453,28.8006865534,331.018363101,0.0,149.522181205,249.203635341,3.87380690714,1.68248043902,2.19132646812
 08/04  22:00:00,349.356694902,0.0,0.0,0.0,49.8407270682,199.362908273,2.18931113508,0.0,2.18931113508
 08/04  23:00:00,299.991935711,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923723113,0.0,2.18923723113
 08/04  24:00:00,287.769737966,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916424257,0.0,2.18916424257
 08/05  01:00:00,237.929010606,0.0,0.0,0.0,24.9203635341,149.522181205,2.18937111044,0.0,2.18937111044
 08/05  02:00:00,237.929010563,0.0,0.0,0.0,24.9203635341,149.522181205,2.18929768943,0.0,2.18929768943
 08/05  03:00:00,237.929010584,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922426422,0.0,2.18922426422
 08/05  04:00:00,250.151208453,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915084812,0.0,2.18915084812
 08/05  05:00:00,274.596964839,0.0,0.0,0.0,24.9203635341,149.522181205,2.19162332029,0.0,2.19162332029
 08/05  06:00:00,389.718253952,32.1505125521,0.000177446750363,0.0,49.8407270682,199.362908273,22.6728248355,18.311145629,4.36167920648
 08/05  07:00:00,526.110752677,28.8032745262,62.8874678856,0.0,49.8407270682,199.362908273,32.0474171519,27.679969331,4.36744782092
 08/05  08:00:00,962.596976936,30.1790397585,242.979858474,0.0,249.203635341,249.203635341,14.2990717885,9.92591090494,4.3731608836
 08/05  09:00:00,996.979759716,30.9200512294,307.655364397,0.0,249.203635341,249.203635341,12.8118478218,4.0681719269,8.74367589487
 08/05  10:00:00,980.856762264,30.5742073665,334.20100437,0.0,249.203635341,249.203635341,7.62485315302,1.06736897732,6.5574841757
 08/05  11:00:00,1010.63159425,29.2698906631,363.776332468,0.0,249.203635341,249.203635341,8.99816496071,0.24931310011,8.7488518606
 08/05  12:00:00,1018.26974141,28.8082888601,371.877621323,0.0,249.203635341,249.203635341,8.74032502041,0.0,8.74032502041
 08/05  13:00:00,1010.24513696,29.2724288912,363.389330825,0.0,249.203635341,249.203635341,6.55885222875,0.0,6.55885222875
 08/05  14:00:00,758.599750316,28.8838476377,361.33797486,0.0,74.7610906023,174.442544739,6.54957829202,0.0,6.54957829202
 08/05  15:00:00,762.369742958,28.8434471064,365.149274294,0.0,74.7610906023,174.442544739,4.37057905734,0.0,4.37057905734
 08/05  16:00:00,811.228148128,29.5884103842,364.373472107,0.0,74.7610906023,174.442544739,4.3712927753,0.0,4.3712927753
 08/05  17:00:00,770.733672441,30.6044846627,360.960594119,0.0,24.9203635341,149.522181205,4.36140480056,0.0,4.36140480056
 08/05  18:00:00,668.030973744,20.4420606101,290.420558715,0.0,24.9203635341,149.522181205,2.19090960336,0.0,2.19090960336
 08/05  19:00:00,608.840228085,18.5581192674,263.058209908,0.0,24.9203635341,149.522181205,2.19089441743,0.0,2.19089441743
 08/05  20:00:00,552.623375459,13.8072789218,191.167679511,0.0,24.9203635341,149.522181205,4.36155251651,0.0,4.36155251651
 08/05  21:00:00,299.041813588,0.0,0.0,0.0,24.9203635341,149.522181205,2.19211156611,0.0,2.19211156611
 08/05  22:00:00,274.595603879,0.0,0.0,0.0,24.9203635341,149.522181205,2.18934376815,0.0,2.18934376815
 08/05  23:00:00,250.151208285,0.0,0.0,0.0,24.9203635341,149.522181205,2.18927027603,0.0,2.18927027603
 08/05  24:00:00,237.929010543,0.0,0.0,0.0,24.9203635341,149.522181205,2.18919680235,0.0,2.18919680235
 08/06  01:00:00,237.928556924,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850651404,0.0,2.18850651404
 08/06  02:00:00,237.928556666,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860089963,0.0,2.18860089963
 08/06  03:00:00,237.928556341,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  04:00:00,250.150754514,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846430517,0.0,2.18846430517
 08/06  05:00:00,274.596511004,0.0,0.0,0.0,24.9203635341,149.522181205,2.19072382731,0.0,2.19072382731
 08/06  06:00:00,280.765607917,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861098673,0.0,2.18861098673
 08/06  07:00:00,443.46108945,12.2658124065,95.1795019529,0.0,24.9203635341,149.522181205,2.18862911669,0.0,2.18862911669
 08/06  08:00:00,629.898471483,22.8031810177,241.242782098,0.0,24.9203635341,149.522181205,2.18866199562,0.0,2.18866199562
 08/06  09:00:00,566.936444009,18.9626578091,216.993895449,0.0,24.9203635341,149.522181205,2.18866396478,0.0,2.18866396478
 08/06  10:00:00,587.566629323,22.9175867519,276.478461358,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  11:00:00,558.851322978,18.8227608158,253.024708238,0.0,24.9203635341,149.522181205,4.36014225383,0.0,4.36014225383
 08/06  12:00:00,554.921839226,15.8761529326,254.781188977,0.0,24.9203635341,149.522181205,2.19013822913,0.0,2.19013822913
 08/06  13:00:00,605.899793904,16.6125352324,304.288939963,0.0,24.9203635341,149.522181205,2.19239434225,0.0,2.19239434225
 08/06  14:00:00,609.512224193,15.8876164057,307.941998391,0.0,24.9203635341,149.522181205,2.19014307857,0.0,2.19014307857
 08/06  15:00:00,648.525077319,20.0579060135,339.739232309,0.0,24.9203635341,149.522181205,2.18862651353,0.0,2.18862651353
 08/06  16:00:00,705.754457814,18.9312641126,350.164380456,0.0,24.9203635341,149.522181205,2.18862849494,0.0,2.18862849494
 08/06  17:00:00,782.376504245,23.0202443485,383.109939209,0.0,24.9203635341,149.522181205,2.18863046951,0.0,2.18863046951
 08/06  18:00:00,751.132300651,19.1301523703,358.6767384,0.0,24.9203635341,149.522181205,2.18863243852,0.0,2.18863243852
 08/06  19:00:00,754.394175132,22.9180714407,379.674178447,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  20:00:00,681.011786375,15.7366240901,284.412860269,0.0,24.9203635341,149.522181205,2.18863440291,0.0,2.18863440291
 08/06  21:00:00,362.113018468,0.753161677166,41.351438583,0.0,24.9203635341,149.522181205,2.19089901982,0.0,2.19089901982
 08/06  22:00:00,274.595150092,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885951588,0.0,2.1885951588
 08/06  23:00:00,250.150754859,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845855639,0.0,2.18845855639
 08/06  24:00:00,237.928557069,0.0,0.0,0.0,24.9203635341,149.522181205,2.18855303024,0.0,2.18855303024
 08/07  01:00:00,287.769737317,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936139186,0.0,2.18936139186
 08/07  02:00:00,287.769737234,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928721275,0.0,2.18928721275
 08/07  03:00:00,287.769737225,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921303153,0.0,2.18921303153
 08/07  04:00:00,299.991935074,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913886103,0.0,2.18913886103
 08/07  05:00:00,349.358054148,0.0,0.0,0.0,49.8407270682,199.362908273,2.19147577447,0.0,2.19147577447
 08/07  06:00:00,813.412408417,30.9462269489,346.897450057,0.0,49.8407270682,199.362908273,4.07078986165,1.87996967694,2.19082018471
 08/07  07:00:00,921.459367198,28.8006865534,341.572672851,0.0,149.522181205,199.362908273,16.262880152,7.52558913843,8.73729101358
 08/07  08:00:00,1468.55220369,28.8018667053,340.414459039,0.0,448.566543614,448.566543614,13.1649946891,0.0,13.1649946891
 08/07  09:00:00,1432.53932535,28.8818462075,340.986407662,0.0,448.566543614,448.566543614,13.1789941501,0.0,13.1789941501
 08/07  10:00:00,1392.33266341,29.6808707478,347.133448667,0.0,448.566543614,448.566543614,15.3823612785,0.0,15.3823612785
 08/07  11:00:00,1407.40986809,31.2249139887,359.863065938,0.0,448.566543614,448.566543614,17.6236139743,0.0,17.6236139743
 08/07  12:00:00,1362.33017309,30.6214588666,365.223015391,0.0,448.566543614,398.725816546,19.8950748247,0.0,19.8950748247
 08/07  13:00:00,1386.14796154,35.6283959587,334.194500171,0.0,448.566543614,448.566543614,19.8707361363,0.0,19.8707361363
 08/07  14:00:00,1390.15630153,37.3276081606,336.512702901,0.0,448.566543614,448.566543614,13.1624136666,0.0,13.1624136666
 08/07  15:00:00,1390.32507108,39.3477857108,334.661735242,0.0,448.566543614,448.566543614,10.9666756631,0.0,10.9666756631
 08/07  16:00:00,1438.44489801,43.6048790497,329.630700781,0.0,448.566543614,448.566543614,17.6066869133,0.0,17.6066869133
 08/07  17:00:00,1327.72906932,40.8379002956,334.545598238,0.0,348.885089477,398.725816546,8.7574953072,0.0,8.7574953072
 08/07  18:00:00,1132.41965072,35.1590528369,344.280204078,0.0,249.203635341,299.044362409,8.74386958321,0.0,8.74386958321
 08/07  19:00:00,1107.66862306,31.7368121166,347.398533024,0.0,249.203635341,299.044362409,6.54932879073,0.0,6.54932879073
 08/07  20:00:00,1001.96499791,28.984073075,359.79425311,0.0,149.522181205,249.203635341,5.03630596188,0.0,5.03630596188
 08/07  21:00:00,996.882413809,28.8026709939,362.254215993,0.0,149.522181205,249.203635341,3.70398626666,0.0,3.70398626666
 08/07  22:00:00,349.356693926,0.0,0.0,0.0,49.8407270682,199.362908273,2.18930361567,0.0,2.18930361567
 08/07  23:00:00,299.991934875,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922936551,0.0,2.18922936551
 08/07  24:00:00,287.769737165,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915514091,0.0,2.18915514091
 08/08  01:00:00,287.769736962,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893607122,0.0,2.1893607122
 08/08  02:00:00,287.769736926,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928620549,0.0,2.18928620549
 08/08  03:00:00,287.769736953,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921170444,0.0,2.18921170444
 08/08  04:00:00,299.991934829,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913721995,0.0,2.18913721995
 08/08  05:00:00,349.358053792,0.0,0.0,0.0,49.8407270682,199.362908273,2.19147326557,0.0,2.19147326557
 08/08  06:00:00,778.306383763,32.5100973191,320.202170726,0.0,49.8407270682,199.362908273,2.71265935859,0.521778230435,2.19088112816
 08/08  07:00:00,876.758396878,28.8955133529,306.434455801,0.0,149.522181205,199.362908273,9.08669142354,0.348420893482,8.73827053006
 08/08  08:00:00,1436.22958982,34.1466152301,310.007265789,0.0,448.566543614,448.566543614,13.1649398865,0.0,13.1649398865
 08/08  09:00:00,1422.57693179,37.473597951,325.008028111,0.0,448.566543614,448.566543614,13.1789212194,0.0,13.1789212194
 08/08  10:00:00,1399.00555472,38.5340538232,345.74000177,0.0,448.566543614,448.566543614,15.3822596936,0.0,15.3822596936
 08/08  11:00:00,1410.51971407,38.003119122,356.194708348,0.0,448.566543614,448.566543614,17.6234678848,0.0,17.6234678848
 08/08  12:00:00,1347.73703197,35.4160141243,345.835321194,0.0,448.566543614,398.725816546,19.8948646111,0.0,19.8948646111
 08/08  13:00:00,1388.35707862,41.7485299908,330.283484667,0.0,448.566543614,448.566543614,19.8705123936,0.0,19.8705123936
 08/08  14:00:00,1388.17146498,43.3892820309,328.466193757,0.0,448.566543614,448.566543614,13.1622632169,0.0,13.1622632169
 08/08  15:00:00,1388.53969449,46.0374859396,326.186659495,0.0,448.566543614,448.566543614,10.9666634568,0.0,10.9666634568
 08/08  16:00:00,1439.656939,49.9666579429,324.480964162,0.0,448.566543614,448.566543614,17.6064360889,0.0,17.6064360889
 08/08  17:00:00,1325.58949514,45.2330666599,328.010858535,0.0,348.885089477,398.725816546,8.75737434278,0.0,8.75737434278
 08/08  18:00:00,1129.00021695,36.925175304,339.094648816,0.0,249.203635341,299.044362409,8.74429433858,0.0,8.74429433858
 08/08  19:00:00,1111.03344046,33.2425372659,349.257625683,0.0,249.203635341,299.044362409,6.54923579845,0.0,6.54923579845
 08/08  20:00:00,1004.34746659,29.492091745,361.668703565,0.0,149.522181205,249.203635341,4.37645312949,0.0,4.37645312949
 08/08  21:00:00,1008.67629189,28.9362942863,373.914471199,0.0,149.522181205,249.203635341,4.36321648688,0.0,4.36321648688
 08/08  22:00:00,349.35669372,0.0,0.0,0.0,49.8407270682,199.362908273,2.18927310268,0.0,2.18927310268
 08/08  23:00:00,299.991934699,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919855794,0.0,2.18919855794
 08/08  24:00:00,287.769736989,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940409376,0.0,2.18940409376
 08/09  01:00:00,287.769736773,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932916472,0.0,2.18932916472
 08/09  02:00:00,287.769736772,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925441049,0.0,2.18925441049
 08/09  03:00:00,287.769736826,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917966812,0.0,2.18917966812
 08/09  04:00:00,299.991934637,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938501536,0.0,2.18938501536
 08/09  05:00:00,349.358053585,0.0,0.0,0.0,49.8407270682,199.362908273,2.19144000544,0.0,2.19144000544
 08/09  06:00:00,788.365505977,33.4450647624,328.047222968,0.0,49.8407270682,199.362908273,2.19084788714,0.0,2.19084788714
 08/09  07:00:00,890.724660031,29.1739726016,315.538289179,0.0,149.522181205,199.362908273,8.73811671581,0.0,8.73811671581
 08/09  08:00:00,1469.67303522,37.9993982015,333.462439186,0.0,448.566543614,448.566543614,13.1647069444,0.0,13.1647069444
 08/09  09:00:00,1454.78536851,41.6316530038,348.119387886,0.0,448.566543614,448.566543614,13.1786660637,0.0,13.1786660637
 08/09  10:00:00,1385.52881228,42.838207273,326.372337523,0.0,448.566543614,448.566543614,15.3819560502,0.0,15.3819560502
 08/09  11:00:00,1386.32416595,43.7054012749,326.296879243,0.0,448.566543614,448.566543614,17.3113956115,0.0,17.3113956115
 08/09  12:00:00,1338.67660185,40.643965872,331.546941669,0.0,448.566543614,398.725816546,20.2073307079,0.0,20.2073307079
 08/09  13:00:00,1393.12020212,47.9488293607,329.779956203,0.0,448.566543614,448.566543614,19.8700500093,0.0,19.8700500093
 08/09  14:00:00,1403.25237986,49.9143520698,338.99418704,0.0,448.566543614,448.566543614,13.1619470514,0.0,13.1619470514
 08/09  15:00:00,1422.3594801,60.8128453,345.23108701,0.0,448.566543614,448.566543614,10.9671216921,0.0,10.9671216921
 08/09  16:00:00,1484.96572148,75.3151841739,344.441221206,0.0,448.566543614,448.566543614,17.6059857393,0.0,17.6059857393
 08/09  17:00:00,1362.84055979,65.0496199308,345.445370528,0.0,348.885089477,398.725816546,8.75712705533,0.0,8.75712705533
 08/09  18:00:00,1133.03111424,40.9933155748,340.811551881,0.0,249.203635341,299.044362409,8.74406883593,0.0,8.74406883593
 08/09  19:00:00,1101.30104095,35.4715329973,338.771765605,0.0,249.203635341,299.044362409,4.37293349113,0.0,4.37293349113
 08/09  20:00:00,996.724615507,30.0494560426,353.488488955,0.0,149.522181205,249.203635341,6.55519284609,0.0,6.55519284609
 08/09  21:00:00,996.009299324,29.1820169672,361.001756185,0.0,149.522181205,249.203635341,4.3631006191,0.0,4.3631006191
 08/09  22:00:00,426.405802492,0.753161677166,55.3284189447,0.0,49.8407270682,199.362908273,2.18921536982,0.0,2.18921536982
 08/09  23:00:00,335.799452525,0.376580838583,24.9471748312,0.0,24.9203635341,199.362908273,2.18928164794,0.0,2.18928164794
 08/09  24:00:00,287.769736791,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934595382,0.0,2.18934595382
 08/10  01:00:00,385.07653025,1.12974251575,64.725774513,0.0,24.9203635341,199.362908273,2.18909360296,0.0,2.18909360296
 08/10  02:00:00,287.769736692,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891958882,0.0,2.1891958882
 08/10  03:00:00,287.769736747,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940095898,0.0,2.18940095898
 08/10  04:00:00,299.991934444,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932600022,0.0,2.18932600022
 08/10  05:00:00,349.358053495,0.0,0.0,0.0,49.8407270682,199.362908273,2.19138029164,0.0,2.19138029164
 08/10  06:00:00,794.188863094,34.4376928407,328.391788676,0.0,49.8407270682,199.362908273,2.1905798948,8.84099866468e-05,2.19049148482
 08/10  07:00:00,897.364477995,28.8132129829,321.282160281,0.0,149.522181205,199.362908273,8.73835415879,0.0,8.73835415879
 08/10  08:00:00,1472.56370491,38.7456952823,335.54877087,0.0,448.566543614,448.566543614,13.1643178804,0.0,13.1643178804
 08/10  09:00:00,1458.49900042,43.0784127149,350.388938769,0.0,448.566543614,448.566543614,13.1782545841,0.0,13.1782545841
 08/10  10:00:00,1386.39386585,44.4682118367,325.607388157,0.0,448.566543614,448.566543614,15.3834700377,0.0,15.3834700377
