Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/10  11:00:00,1383.01546331,45.1926783101,321.547320998,0.0,448.566543614,448.566543614,15.4218035674,0.0,15.4218035674
 08/10  12:00:00,1338.25930928,41.3701895806,330.403426977,0.0,448.566543614,398.725816546,22.1044994317,0.0,22.1044994317
 08/10  13:00:00,1391.72522303,48.5288171404,327.547355631,0.0,448.566543614,448.566543614,19.877554095,0.0,19.877554095
 08/10  14:00:00,1392.84374552,49.5385823153,329.025337063,0.0,448.566543614,448.566543614,13.16140193,0.0,13.16140193
 08/10  15:00:00,1394.34971563,52.3088442859,327.932831409,0.0,448.566543614,448.566543614,10.9683521748,0.0,10.9683521748
 08/10  16:00:00,1446.04995176,55.7106528106,327.936262636,0.0,448.566543614,448.566543614,17.6052328529,0.0,17.6052328529
 08/10  17:00:00,1326.79483011,48.8721965942,327.528313081,0.0,348.885089477,398.725816546,8.75943862407,0.0,8.75943862407
 08/10  18:00:00,1129.69677292,37.7750146558,338.956427025,0.0,249.203635341,299.044362409,8.74368451061,0.0,8.74368451061
 08/10  19:00:00,1112.5971795,34.2876056543,349.776296841,0.0,249.203635341,299.044362409,4.37274335835,0.0,4.37274335835
 08/10  20:00:00,1016.16408707,29.496644079,373.480773618,0.0,149.522181205,249.203635341,6.55490340468,0.0,6.55490340468
 08/10  21:00:00,1007.58435614,28.9454119166,372.813417908,0.0,149.522181205,249.203635341,4.36291076202,0.0,4.36291076202
 08/10  22:00:00,349.356693711,0.0,0.0,0.0,49.8407270682,199.362908273,2.18940060723,0.0,2.18940060723
 08/10  23:00:00,299.991934517,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932563731,0.0,2.18932563731
 08/10  24:00:00,287.769736703,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925067411,0.0,2.18925067411
 08/11  01:00:00,287.76973667,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917551601,0.0,2.18917551601
 08/11  02:00:00,287.769736663,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893805002,0.0,2.1893805002
 08/11  03:00:00,287.769736574,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930541068,0.0,2.18930541068
 08/11  04:00:00,299.991934365,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892303271,0.0,2.1892303271
 08/11  05:00:00,349.358053658,0.0,0.0,0.0,49.8407270682,199.362908273,2.19128402447,0.0,2.19128402447
 08/11  06:00:00,559.92712808,33.2077838709,107.550649892,0.0,49.8407270682,199.362908273,2.43982994071,0.249014120707,2.19081582001
 08/11  07:00:00,657.442820698,28.8006865534,93.4419595808,0.0,149.522181205,199.362908273,9.98380951251,1.24542039044,8.73838912207
 08/11  08:00:00,1359.91566697,36.836785059,236.167364036,0.0,448.566543614,448.566543614,13.1637335549,0.0,13.1637335549
 08/11  09:00:00,1397.97086389,40.4504983762,302.900246202,0.0,448.566543614,448.566543614,13.1776310864,0.0,13.1776310864
 08/11  10:00:00,1386.63533815,41.6190262372,332.241194997,0.0,448.566543614,448.566543614,15.3827412641,0.0,15.3827412641
 08/11  11:00:00,1407.62745899,41.3890414897,349.916533675,0.0,448.566543614,448.566543614,15.4234725215,0.0,15.4234725215
 08/11  12:00:00,1339.92183357,38.4217906382,335.014350867,0.0,448.566543614,398.725816546,22.1034331188,0.0,22.1034331188
 08/11  13:00:00,1387.01993331,45.5304840023,325.164387507,0.0,448.566543614,448.566543614,19.8765763023,0.0,19.8765763023
 08/11  14:00:00,1388.91990994,47.0778829821,325.781636988,0.0,448.566543614,448.566543614,13.1607830789,0.0,13.1607830789
 08/11  15:00:00,1392.88977777,50.0378366423,328.154899965,0.0,448.566543614,448.566543614,10.968939683,0.0,10.968939683
 08/11  16:00:00,1445.96565695,53.8605565915,329.904806477,0.0,448.566543614,448.566543614,17.6066163131,0.0,17.6066163131
 08/11  17:00:00,1325.29404911,43.6658234171,330.983997498,0.0,348.885089477,398.725816546,8.75899769465,0.0,8.75899769465
 08/11  18:00:00,1128.63205689,36.3717565911,339.346869246,0.0,249.203635341,299.044362409,8.74325204539,0.0,8.74325204539
 08/11  19:00:00,1105.05134279,33.8405690769,342.677496662,0.0,249.203635341,299.044362409,4.37252832922,0.0,4.37252832922
 08/11  20:00:00,1003.71174082,29.6195281303,352.361877774,0.0,149.522181205,249.203635341,6.55456960612,0.0,6.55456960612
 08/11  21:00:00,993.698502596,28.9914319749,358.881544037,0.0,149.522181205,249.203635341,4.36269572415,0.0,4.36269572415
 08/11  22:00:00,349.356693585,0.0,0.0,0.0,49.8407270682,199.362908273,2.18929357035,0.0,2.18929357035
 08/11  23:00:00,299.991934481,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921848553,0.0,2.18921848553
 08/11  24:00:00,401.640275599,1.12974251575,81.2895027164,0.0,24.9203635341,199.362908273,2.18935490991,0.0,2.18935490991
 08/12  01:00:00,237.929009499,0.0,0.0,0.0,24.9203635341,149.522181205,2.18934826491,0.0,2.18934826491
 08/12  02:00:00,237.92900947,0.0,0.0,0.0,24.9203635341,149.522181205,2.18927309858,0.0,2.18927309858
 08/12  03:00:00,237.929009479,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891979423,0.0,2.1891979423
 08/12  04:00:00,250.151207329,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/12  05:00:00,274.596963144,0.0,0.0,0.0,24.9203635341,149.522181205,4.36325272177,0.0,4.36325272177
 08/12  06:00:00,808.8330845,33.1174722807,342.661824445,0.0,49.8407270682,199.362908273,2.19070538491,0.0,2.19070538491
 08/12  07:00:00,822.945684969,28.8006865534,341.823613164,0.0,49.8407270682,199.362908273,4.7642498227,0.397362612366,4.36688721034
 08/12  08:00:00,1099.01858392,30.3770993702,365.504538873,0.0,249.203635341,249.203635341,6.5493043651,0.0,6.5493043651
 08/12  09:00:00,1060.2989677,31.3589963265,362.466899293,0.0,249.203635341,249.203635341,6.5629512572,0.0,6.5629512572
 08/12  10:00:00,994.80317018,31.4073549418,345.812441387,0.0,249.203635341,249.203635341,8.73750571429,0.0,8.73750571429
 08/12  11:00:00,998.337508683,30.4964318351,350.255889582,0.0,249.203635341,249.203635341,8.74982864943,0.0,8.74982864943
 08/12  12:00:00,996.484962711,31.2801399,347.620994677,0.0,249.203635341,249.203635341,6.56062227628,0.0,6.56062227628
 08/12  13:00:00,994.896279387,32.4210372602,344.891868438,0.0,249.203635341,249.203635341,6.55843509095,0.0,6.55843509095
 08/12  14:00:00,747.660999273,31.4579860737,347.825088138,0.0,74.7610906023,174.442544739,6.54975723815,0.0,6.54975723815
 08/12  15:00:00,748.564944063,31.1805086938,349.007416856,0.0,74.7610906023,174.442544739,4.37021233096,0.0,4.37021233096
 08/12  16:00:00,796.67919873,32.2767400559,347.136195467,0.0,74.7610906023,174.442544739,6.54748615878,0.0,6.54748615878
 08/12  17:00:00,760.490804852,31.4740567921,349.848156406,0.0,24.9203635341,149.522181205,2.19083122215,0.0,2.19083122215
 08/12  18:00:00,599.825455599,13.5911256833,230.32588944,0.0,24.9203635341,149.522181205,2.19089249452,0.0,2.19089249452
 08/12  19:00:00,437.401541262,8.13784947902,129.540091854,0.0,24.9203635341,149.522181205,4.36122183555,0.0,4.36122183555
 08/12  20:00:00,399.323083622,1.12974251575,51.8004579632,0.0,24.9203635341,149.522181205,2.19084128496,0.0,2.19084128496
 08/12  21:00:00,299.041812279,0.0,0.0,0.0,24.9203635341,149.522181205,4.36439935205,0.0,4.36439935205
 08/12  22:00:00,274.595602952,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923371711,0.0,2.18923371711
 08/12  23:00:00,250.151207366,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915857477,0.0,2.18915857477
 08/12  24:00:00,237.929009556,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  01:00:00,237.928555997,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861504464,0.0,2.18861504464
 08/13  02:00:00,237.928556371,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847722059,0.0,2.18847722059
 08/13  03:00:00,237.928556432,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885702188,0.0,2.1885702188
 08/13  04:00:00,250.150754074,0.0,0.0,0.0,24.9203635341,149.522181205,2.18818862446,0.0,2.18818862446
 08/13  05:00:00,274.596509693,0.0,0.0,0.0,24.9203635341,149.522181205,2.19089884714,0.0,2.19089884714
 08/13  06:00:00,289.309274137,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857528091,0.0,2.18857528091
 08/13  07:00:00,296.666336068,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843736217,0.0,2.18843736217
 08/13  08:00:00,327.000905043,1.94031716011,22.8367227934,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  09:00:00,621.287665337,22.9847888968,269.374362058,0.0,24.9203635341,149.522181205,2.18860811913,0.0,2.18860811913
 08/13  10:00:00,529.914119693,18.5430669129,230.084078993,0.0,24.9203635341,149.522181205,2.18862382808,0.0,2.18862382808
 08/13  11:00:00,594.294669538,21.8308117991,284.86398219,0.0,24.9203635341,149.522181205,2.19011426911,0.0,2.19011426911
 08/13  12:00:00,480.54188852,12.295367978,190.031555388,0.0,24.9203635341,149.522181205,2.19013534451,0.0,2.19013534451
 08/13  13:00:00,619.235117578,20.9452416472,309.444310374,0.0,24.9203635341,149.522181205,4.3644356748,0.0,4.3644356748
 08/13  14:00:00,600.329482297,18.7369701893,294.512550952,0.0,24.9203635341,149.522181205,2.19015669931,0.0,2.19015669931
 08/13  15:00:00,659.932009154,22.3149974885,347.271560575,0.0,24.9203635341,149.522181205,2.18862267699,0.0,2.18862267699
 08/13  16:00:00,645.629532539,15.9037607472,296.006949074,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  17:00:00,764.82396784,21.5540423001,367.883298471,0.0,24.9203635341,149.522181205,2.18862329549,0.0,2.18862329549
 08/13  18:00:00,745.077067189,19.2592619702,352.492389074,0.0,24.9203635341,149.522181205,2.1886239137,0.0,2.1886239137
 08/13  19:00:00,508.363801967,11.2423569352,184.509425243,0.0,24.9203635341,149.522181205,2.18862453575,0.0,2.18862453575
 08/13  20:00:00,314.940274085,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862416579,0.0,2.18862416579
 08/13  21:00:00,299.040905204,0.0,0.0,0.0,24.9203635341,149.522181205,2.19085961852,0.0,2.19085961852
 08/13  22:00:00,274.595149546,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853622002,0.0,2.18853622002
 08/13  23:00:00,250.150753587,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  24:00:00,237.928555839,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862901858,0.0,2.18862901858
 08/14  01:00:00,287.769736536,0.0,0.0,0.0,24.9203635341,199.362908273,2.189288687,0.0,2.189288687
 08/14  02:00:00,287.769736589,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921350478,0.0,2.18921350478
 08/14  03:00:00,287.769736684,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913834627,0.0,2.18913834627
 08/14  04:00:00,299.99193443,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934333309,0.0,2.18934333309
 08/14  05:00:00,349.358053986,0.0,0.0,0.0,49.8407270682,199.362908273,4.36271766718,0.0,4.36271766718
 08/14  06:00:00,619.165680527,32.0631992152,158.268060465,0.0,49.8407270682,199.362908273,17.2523187933,15.0615506832,2.19076811011
 08/14  07:00:00,742.836536571,28.8006865534,176.879214474,0.0,149.522181205,199.362908273,37.6126503664,31.0538255964,6.55882477003
 08/14  08:00:00,1383.15723847,29.3870330602,266.20246305,0.0,448.566543614,448.566543614,13.3598659461,0.190918046114,13.1689479
 08/14  09:00:00,1356.24635384,30.759699846,274.932872764,0.0,448.566543614,448.566543614,13.1836281249,0.0,13.1836281249
 08/14  10:00:00,1329.63429491,31.8263188137,294.549419791,0.0,448.566543614,448.566543614,15.3794381577,0.0,15.3794381577
 08/14  11:00:00,1348.79900441,33.518584743,308.906732009,0.0,448.566543614,448.566543614,17.624694236,0.0,17.624694236
 08/14  12:00:00,1328.56400818,32.555620965,332.052633804,0.0,448.566543614,398.725816546,19.8928214073,0.0,19.8928214073
 08/14  13:00:00,1401.34526894,38.1971375926,346.823070468,0.0,448.566543614,448.566543614,19.8771202724,0.0,19.8771202724
 08/14  14:00:00,1388.39795549,39.7084473263,332.373517,0.0,448.566543614,448.566543614,13.1666650225,0.0,13.1666650225
 08/14  15:00:00,1387.75094207,41.0214423936,330.413966188,0.0,448.566543614,448.566543614,13.1586979972,0.0,13.1586979972
 08/14  16:00:00,1437.56775875,44.3949075023,327.963532768,0.0,448.566543614,448.566543614,15.4062859945,0.0,15.4062859945
 08/14  17:00:00,1325.61636969,40.9580921862,332.312709176,0.0,348.885089477,398.725816546,10.9431227311,0.0,10.9431227311
 08/14  18:00:00,1133.39467881,33.2708961243,347.143389107,0.0,249.203635341,299.044362409,6.56319619324,0.0,6.56319619324
 08/14  19:00:00,1118.59485212,29.6075805333,360.453994522,0.0,249.203635341,299.044362409,6.55017705764,0.0,6.55017705764
 08/14  20:00:00,1021.15837759,28.8199262465,370.608116032,0.0,149.522181205,249.203635341,6.55474502572,0.0,6.55474502572
 08/14  21:00:00,1008.89984421,28.8006865534,374.292419175,0.0,149.522181205,249.203635341,4.42582470023,2.23440948872,2.19141521151
 08/14  22:00:00,349.356693566,0.0,0.0,0.0,49.8407270682,199.362908273,2.18940016788,0.0,2.18940016788
 08/14  23:00:00,299.991934394,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893241936,0.0,2.1893241936
 08/14  24:00:00,287.769736605,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924901708,0.0,2.18924901708
 08/15  01:00:00,287.769736717,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917394866,0.0,2.18917394866
 08/15  02:00:00,287.769736733,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937890785,0.0,2.18937890785
 08/15  03:00:00,287.769736684,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930380007,0.0,2.18930380007
 08/15  04:00:00,299.991934505,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892287027,0.0,2.1892287027
 08/15  05:00:00,349.358054171,0.0,0.0,0.0,49.8407270682,199.362908273,2.1912684198,0.0,2.1912684198
 08/15  06:00:00,610.421207291,32.43710873,149.13262223,0.0,49.8407270682,199.362908273,31.7186938284,27.3571378824,4.36155594596
 08/15  07:00:00,690.672331587,28.8006865534,126.027177053,0.0,149.522181205,199.362908273,50.5114703887,43.952988078,6.5584823107
 08/15  08:00:00,1240.62257233,30.5278625298,126.021367315,0.0,448.566543614,448.566543614,14.633041127,1.46477984004,13.168261287
 08/15  09:00:00,1212.37252469,32.0652955433,132.89270711,0.0,448.566543614,448.566543614,13.256975639,0.074041538773,13.1829341002
 08/15  10:00:00,1224.66352505,32.7519931211,192.059269766,0.0,448.566543614,448.566543614,15.3786923796,0.0,15.3786923796
 08/15  11:00:00,1333.4911388,34.0327897678,294.509727144,0.0,448.566543614,448.566543614,17.6238235757,0.0,17.6238235757
 08/15  12:00:00,1324.36636116,32.8407933894,328.331833635,0.0,448.566543614,398.725816546,19.8947314087,0.0,19.8947314087
 08/15  13:00:00,1395.29328498,38.6224693283,340.345755279,0.0,448.566543614,448.566543614,19.8761318636,0.0,19.8761318636
 08/15  14:00:00,1385.71420115,40.2952172207,329.102993126,0.0,448.566543614,448.566543614,13.1660147041,0.0,13.1660147041
 08/15  15:00:00,1388.26047179,41.7270129721,330.21792253,0.0,448.566543614,448.566543614,13.1580825236,0.0,13.1580825236
 08/15  16:00:00,1438.55467556,44.9983092165,328.347047607,0.0,448.566543614,448.566543614,15.4077888595,0.0,15.4077888595
 08/15  17:00:00,1326.64753212,40.7182675713,333.58369591,0.0,348.885089477,398.725816546,10.9425963254,0.0,10.9425963254
 08/15  18:00:00,1136.18138691,32.4356243041,350.765369048,0.0,249.203635341,299.044362409,6.56288214611,0.0,6.56288214611
 08/15  19:00:00,1132.77353129,29.2694756084,374.989407222,0.0,249.203635341,299.044362409,6.54986689288,0.0,6.54986689288
 08/15  20:00:00,993.469677918,28.8062201919,345.903434936,0.0,149.522181205,249.203635341,10.0746909974,3.52025550744,6.55443549001
 08/15  21:00:00,948.208048493,28.8007050977,322.225060772,0.0,149.522181205,249.203635341,16.0953713584,13.9040583367,2.1913130217
 08/15  22:00:00,349.356693735,0.0,0.0,0.0,49.8407270682,199.362908273,2.18929831221,0.0,2.18929831221
 08/15  23:00:00,299.991934539,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922232854,0.0,2.18922232854
 08/15  24:00:00,287.769736799,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914726756,0.0,2.18914726756
 08/16  01:00:00,287.76973682,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935250879,0.0,2.18935250879
 08/16  02:00:00,287.769736788,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927753299,0.0,2.18927753299
 08/16  03:00:00,287.769736819,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920257266,0.0,2.18920257266
 08/16  04:00:00,299.991934687,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940760197,0.0,2.18940760197
 08/16  05:00:00,349.358053991,0.0,0.0,0.0,49.8407270682,199.362908273,2.19159557305,0.0,2.19159557305
 08/16  06:00:00,551.228741886,32.3910410312,91.3757793492,0.0,49.8407270682,199.362908273,41.1820029447,36.8205735239,4.36142942078
 08/16  07:00:00,653.124917656,28.8006865534,89.4471329638,0.0,149.522181205,199.362908273,59.719900879,53.1607442421,6.55915663698
 08/16  08:00:00,1238.67091337,30.387228288,124.210427551,0.0,448.566543614,448.566543614,16.4557606577,3.28810362376,13.1676570339
 08/16  09:00:00,1266.01315091,31.8794534582,185.3986994,0.0,448.566543614,448.566543614,13.4530558859,0.270733678929,13.182322207
 08/16  10:00:00,1316.90000278,32.5313301941,282.34110707,0.0,448.566543614,448.566543614,15.3800220335,0.0,15.3800220335
 08/16  11:00:00,1340.37415659,33.657473664,302.563194383,0.0,448.566543614,448.566543614,17.6230529672,0.0,17.6230529672
 08/16  12:00:00,1298.27150184,32.1184246827,309.626333176,0.0,448.566543614,398.725816546,19.8938694863,0.0,19.8938694863
 08/16  13:00:00,1373.82215522,37.7300257732,324.891448261,0.0,448.566543614,448.566543614,19.8752936466,0.0,19.8752936466
 08/16  14:00:00,1404.59844981,38.7417904265,349.728736244,0.0,448.566543614,448.566543614,13.1654619098,0.0,13.1654619098
 08/16  15:00:00,1393.52745689,39.6269331208,337.584984177,0.0,448.566543614,448.566543614,13.1584114664,0.0,13.1584114664
 08/16  16:00:00,1436.18267045,42.8739527779,328.099399431,0.0,448.566543614,448.566543614,15.4071612534,0.0,15.4071612534
 08/16  17:00:00,1327.01255323,39.6666032968,335.000380592,0.0,348.885089477,398.725816546,10.9421639155,0.0,10.9421639155
 08/16  18:00:00,1140.81854278,32.7741486292,355.064000407,0.0,249.203635341,299.044362409,6.56262390538,0.0,6.56262390538
 08/16  19:00:00,1125.57021939,29.4541899084,367.582752375,0.0,249.203635341,299.044362409,6.54946830304,0.0,6.54946830304
 08/16  20:00:00,1013.15703663,28.8046258194,362.621579406,0.0,149.522181205,249.203635341,7.24809336663,0.693912644588,6.55418072204
 08/16  21:00:00,988.693805409,28.8006865534,354.248832133,0.0,149.522181205,249.203635341,10.7672349518,8.5755775154,2.1916574364
 08/16  22:00:00,349.356693788,0.0,0.0,0.0,49.8407270682,199.362908273,2.18935414397,0.0,2.18935414397
 08/16  23:00:00,299.991934681,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913828065,0.0,2.18913828065
 08/16  24:00:00,287.769736803,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934353573,0.0,2.18934353573
 08/17  01:00:00,287.769736891,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926881741,0.0,2.18926881741
 08/17  02:00:00,287.76973693,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919403539,0.0,2.18919403539
 08/17  03:00:00,287.769736977,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939930315,0.0,2.18939930315
 08/17  04:00:00,299.991934693,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932451377,0.0,2.18932451377
 08/17  05:00:00,349.358053925,0.0,0.0,0.0,49.8407270682,199.362908273,2.19151271267,0.0,2.19151271267
 08/17  06:00:00,396.449856232,32.3549013193,0.0,0.0,49.8407270682,199.362908273,36.8380962326,32.476375563,4.36172066969
 08/17  07:00:00,571.240058291,28.8006865534,19.984024715,0.0,149.522181205,199.362908273,32.5666499296,26.0077153422,6.55893458742
 08/17  08:00:00,1307.21096705,32.8620983163,188.460142482,0.0,448.566543614,448.566543614,14.1667152326,0.99952973488,13.1671854978
 08/17  09:00:00,1390.02400528,35.6164534355,299.861755571,0.0,448.566543614,448.566543614,13.2676051822,0.0857591717412,13.1818460105
 08/17  10:00:00,1384.04575243,36.3943855899,333.812714869,0.0,448.566543614,448.566543614,15.3795151801,0.0,15.3795151801
 08/17  11:00:00,1414.59401318,36.0647354179,362.207388064,0.0,448.566543614,448.566543614,17.6248674506,0.0,17.6248674506
 08/17  12:00:00,1357.74682665,33.8515265402,357.409606376,0.0,448.566543614,398.725816546,19.8932306867,0.0,19.8932306867
 08/17  13:00:00,1392.89134736,40.1191947437,336.447091557,0.0,448.566543614,448.566543614,19.8746684481,0.0,19.8746684481
 08/17  14:00:00,1390.47932432,41.3171112367,332.846222052,0.0,448.566543614,448.566543614,13.1650489472,0.0,13.1650489472
 08/17  15:00:00,1389.79542728,42.454079197,331.025806851,0.0,448.566543614,448.566543614,13.1580092244,0.0,13.1580092244
 08/17  16:00:00,1437.45436774,45.8058078954,326.439240761,0.0,448.566543614,448.566543614,15.4067144053,0.0,15.4067144053
 08/17  17:00:00,1324.93121229,41.8270336525,330.758608437,0.0,348.885089477,398.725816546,10.9418483554,0.0,10.9418483554
 08/17  18:00:00,1138.84387767,33.8727480081,351.990735557,0.0,249.203635341,299.044362409,6.56243585087,0.0,6.56243585087
 08/17  19:00:00,1133.61976912,29.6181989495,375.468293055,0.0,249.203635341,299.044362409,6.54981167959,0.0,6.54981167959
 08/17  20:00:00,1011.72844643,28.8245702492,361.316811065,0.0,149.522181205,249.203635341,6.55399749848,0.0,6.55399749848
 08/17  21:00:00,968.972369139,28.8006865534,337.965353723,0.0,149.522181205,249.203635341,2.19159652057,0.0,2.19159652057
 08/17  22:00:00,349.356693974,0.0,0.0,0.0,49.8407270682,199.362908273,2.18929338864,0.0,2.18929338864
 08/17  23:00:00,299.991934784,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935770295,0.0,2.18935770295
 08/17  24:00:00,287.769736933,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928293921,0.0,2.18928293921
 08/18  01:00:00,287.769737091,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920849438,0.0,2.18920849438
 08/18  02:00:00,287.769737158,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905382592,0.0,2.18905382592
 08/18  03:00:00,287.769737056,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933970242,0.0,2.18933970242
 08/18  04:00:00,299.991934831,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926515695,0.0,2.18926515695
 08/18  05:00:00,349.358054055,0.0,0.0,0.0,49.8407270682,199.362908273,2.1914538504,0.0,2.1914538504
 08/18  06:00:00,758.665179526,32.609058229,293.31296058,0.0,49.8407270682,199.362908273,6.72003747,2.35835791311,4.36167955689
 08/18  07:00:00,814.748102548,28.8011715783,247.192584458,0.0,149.522181205,199.362908273,15.9312894791,9.37204652953,6.55924294961
 08/18  08:00:00,1415.43896363,33.8649450284,293.073109977,0.0,448.566543614,448.566543614,13.166857234,0.0,13.166857234
 08/18  09:00:00,1392.79857035,36.6052932989,303.632380326,0.0,448.566543614,448.566543614,13.1815219355,0.0,13.1815219355
 08/18  10:00:00,1346.47028785,37.5914853442,304.698198073,0.0,448.566543614,448.566543614,15.381164752,0.0,15.381164752
 08/18  11:00:00,1367.00854127,38.0051478713,319.527735626,0.0,448.566543614,448.566543614,17.6251353446,0.0,17.6251353446
 08/18  12:00:00,1339.89010539,35.6268097308,340.235159948,0.0,448.566543614,398.725816546,19.8928272005,0.0,19.8928272005
 08/18  13:00:00,1405.40160059,41.4677435571,349.010715843,0.0,448.566543614,448.566543614,19.8742782283,0.0,19.8742782283
 08/18  14:00:00,1413.54008036,42.2818677689,355.05398776,0.0,448.566543614,448.566543614,13.1647905162,0.0,13.1647905162
 08/18  15:00:00,1402.04085362,43.1775545993,342.547756901,0.0,448.566543614,448.566543614,13.1569126115,0.0,13.1569126115
 08/18  16:00:00,1442.29329596,45.8470354075,331.236939653,0.0,448.566543614,448.566543614,15.4064582675,0.0,15.4064582675
 08/18  17:00:00,1330.84700304,40.9164965114,337.58493513,0.0,348.885089477,398.725816546,10.9416632939,0.0,10.9416632939
 08/18  18:00:00,1144.51435674,32.9843900014,358.549572108,0.0,249.203635341,299.044362409,6.56232636837,0.0,6.56232636837
 08/18  19:00:00,1117.31678754,29.5537118453,359.229798386,0.0,249.203635341,299.044362409,6.54969868396,0.0,6.54969868396
 08/18  20:00:00,999.212319221,28.8541912618,341.937941125,0.0,149.522181205,249.203635341,6.55389179476,0.0,6.55389179476
 08/18  21:00:00,952.942452247,28.8006865534,323.32325914,0.0,149.522181205,249.203635341,2.1915613857,0.0,2.1915613857
 08/18  22:00:00,349.356694105,0.0,0.0,0.0,49.8407270682,199.362908273,2.18939807503,0.0,2.18939807503
 08/18  23:00:00,299.991934892,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893227676,0.0,2.1893227676
 08/18  24:00:00,287.769737074,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924824867,0.0,2.18924824867
 08/19  01:00:00,237.92901022,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917412274,0.0,2.18917412274
 08/19  02:00:00,237.929010211,0.0,0.0,0.0,24.9203635341,149.522181205,2.18938007005,0.0,2.18938007005
 08/19  03:00:00,237.929010141,0.0,0.0,0.0,24.9203635341,149.522181205,2.18930580796,0.0,2.18930580796
 08/19  04:00:00,250.151207945,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923156047,0.0,2.18923156047
 08/19  05:00:00,274.596963686,0.0,0.0,0.0,24.9203635341,149.522181205,2.19142094546,0.0,2.19142094546
 08/19  06:00:00,396.205573472,32.1084912402,0.0,0.0,49.8407270682,199.362908273,39.8194253956,35.4578124702,4.36161292546
 08/19  07:00:00,400.258748538,28.8006865534,0.0,0.0,49.8407270682,199.362908273,42.7691852087,38.4021551271,4.36703008166
 08/19  08:00:00,804.401906062,28.8007000093,90.8471151101,0.0,249.203635341,249.203635341,22.0129522129,17.639429617,4.37352259587
 08/19  09:00:00,940.123690134,29.8197094982,255.397889216,0.0,249.203635341,249.203635341,19.0500121629,10.3061137442,8.74389841872
 08/19  10:00:00,936.151946059,29.9624353571,294.838132791,0.0,249.203635341,249.203635341,12.6615072574,6.10271987468,6.55878738271
 08/19  11:00:00,956.771152886,28.9447375324,311.15243989,0.0,249.203635341,249.203635341,10.7805322872,2.0302214271,8.75031086008
 08/19  12:00:00,973.575331575,28.950171139,327.040751179,0.0,249.203635341,249.203635341,9.55145210178,0.811010276258,8.74044182552
 08/19  13:00:00,990.986690478,29.7423841195,343.660816546,0.0,249.203635341,249.203635341,6.71801971322,0.1598629003,6.55815681292
 08/19  14:00:00,749.853231796,29.3870270309,352.088146729,0.0,74.7610906023,174.442544739,4.55606980689,0.183257605294,4.3728122016
 08/19  15:00:00,753.932377416,28.8874579805,356.66789916,0.0,74.7610906023,174.442544739,6.54581150421,0.0,6.54581150421
 08/19  16:00:00,800.260732,29.3862302746,353.608237566,0.0,74.7610906023,174.442544739,4.37155537217,0.0,4.37155537217
 08/19  17:00:00,757.710410708,30.6155257839,347.92629193,0.0,24.9203635341,149.522181205,4.36132232727,0.0,4.36132232727
 08/19  18:00:00,629.806614997,20.3981675381,252.276584059,0.0,24.9203635341,149.522181205,2.19090508626,0.0,2.19090508626
 08/19  19:00:00,346.3788729,4.62708424645,55.7783381204,0.0,24.9203635341,149.522181205,2.19081229077,0.0,2.19081229077
 08/19  20:00:00,323.485301702,0.0,0.0,0.0,24.9203635341,149.522181205,2.1905671214,0.0,2.1905671214
 08/19  21:00:00,299.041813199,0.0,0.0,0.0,24.9203635341,149.522181205,4.36455567808,0.0,4.36455567808
 08/19  22:00:00,274.595603489,0.0,0.0,0.0,24.9203635341,149.522181205,2.18938753221,0.0,2.18938753221
 08/19  23:00:00,250.151207843,0.0,0.0,0.0,24.9203635341,149.522181205,2.1893132761,0.0,2.1893132761
 08/19  24:00:00,237.929010063,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923903185,0.0,2.18923903185
 08/20  01:00:00,237.928556787,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850004966,0.0,2.18850004966
 08/20  02:00:00,237.928556393,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  03:00:00,237.928556514,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859429296,0.0,2.18859429296
 08/20  04:00:00,250.150754725,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845759001,0.0,2.18845759001
 08/20  05:00:00,274.596510743,0.0,0.0,0.0,24.9203635341,149.522181205,2.19086436073,0.0,2.19086436073
 08/20  06:00:00,289.309274785,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860385989,0.0,2.18860385989
 08/20  07:00:00,302.857157842,6.19082056798,0.0,0.0,24.9203635341,149.522181205,2.18862193556,0.0,2.18862193556
 08/20  08:00:00,463.321973198,18.8782060735,84.4476696451,0.0,24.9203635341,149.522181205,2.18865477032,0.0,2.18865477032
 08/20  09:00:00,572.670296011,22.8546749052,221.306858572,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  10:00:00,520.12532345,18.9333561368,220.267425344,0.0,24.9203635341,149.522181205,2.18865669564,0.0,2.18865669564
 08/20  11:00:00,559.612766982,20.2554996642,255.919957226,0.0,24.9203635341,149.522181205,2.19011787877,0.0,2.19011787877
 08/20  12:00:00,439.491181259,13.1691050215,169.224030106,0.0,24.9203635341,149.522181205,4.36012738907,0.0,4.36012738907
 08/20  13:00:00,519.895919623,16.8858736892,227.420326614,0.0,24.9203635341,149.522181205,2.19234738328,0.0,2.19234738328
 08/20  14:00:00,590.53424587,22.6888936267,285.887257242,0.0,24.9203635341,149.522181205,2.19006838905,0.0,2.19006838905
 08/20  15:00:00,525.870242007,17.0884190028,234.942853841,0.0,24.9203635341,149.522181205,2.18833184112,0.0,2.18833184112
 08/20  16:00:00,649.482657223,21.9566399651,291.048107413,0.0,24.9203635341,149.522181205,2.18847733516,0.0,2.18847733516
 08/20  17:00:00,655.770383215,18.9881470904,264.160403051,0.0,24.9203635341,149.522181205,2.18863797183,0.0,2.18863797183
 08/20  18:00:00,692.698695094,22.9607709662,293.843394206,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  19:00:00,569.527968549,16.9924719465,215.551501243,0.0,24.9203635341,149.522181205,2.18865523726,0.0,2.18865523726
 08/20  20:00:00,323.483941578,0.0,0.0,0.0,24.9203635341,149.522181205,2.18855705834,0.0,2.18855705834
 08/20  21:00:00,299.040906328,0.0,0.0,0.0,24.9203635341,149.522181205,2.1908478091,0.0,2.1908478091
 08/20  22:00:00,274.595150273,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858726587,0.0,2.18858726587
 08/20  23:00:00,250.150754883,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845062374,0.0,2.18845062374
 08/20  24:00:00,237.928556895,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854508898,0.0,2.18854508898
 08/21  01:00:00,287.76973767,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940362012,0.0,2.18940362012
 08/21  02:00:00,287.769737547,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933009041,0.0,2.18933009041
 08/21  03:00:00,287.769737509,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925657701,0.0,2.18925657701
 08/21  04:00:00,299.991935335,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918308802,0.0,2.18918308802
 08/21  05:00:00,349.358055334,0.0,0.0,0.0,49.8407270682,199.362908273,2.19123498422,0.0,2.19123498422
 08/21  06:00:00,394.381712409,30.2592630704,0.0,0.0,49.8407270682,199.362908273,73.1336496383,70.9428758937,2.19077374456
 08/21  07:00:00,499.969351367,28.8006865534,0.0,0.0,149.522181205,199.362908273,82.8357706537,74.0974409241,8.73832972959
 08/21  08:00:00,1168.02455984,28.8006865534,66.4543988214,0.0,448.566543614,448.566543614,17.0408068775,3.87711283626,13.1636940413
 08/21  09:00:00,1315.59642105,28.8006865534,232.849741077,0.0,448.566543614,448.566543614,13.9965044036,0.818836815642,13.1776675879
 08/21  10:00:00,1324.86584898,28.8107287505,285.804670135,0.0,448.566543614,448.566543614,15.4179801851,0.0350930623274,15.3828871228
 08/21  11:00:00,1346.57977524,29.4861915136,301.86991517,0.0,448.566543614,448.566543614,15.4237647126,0.0,15.4237647126
 08/21  12:00:00,1321.73240035,29.43269008,325.814007637,0.0,448.566543614,398.725816546,22.1040976495,0.0,22.1040976495
 08/21  13:00:00,1399.52310069,32.5826903667,350.615338368,0.0,448.566543614,448.566543614,19.8773237152,0.0,19.8773237152
 08/21  14:00:00,1405.846582,32.9488057384,356.581781419,0.0,448.566543614,448.566543614,13.1612492943,0.0,13.1612492943
 08/21  15:00:00,1404.8520818,34.0871581722,354.449372477,0.0,448.566543614,448.566543614,10.9682605459,0.0,10.9682605459
 08/21  16:00:00,1447.53300848,34.8188328597,347.504851973,0.0,448.566543614,448.566543614,17.6058135325,0.0,17.6058135325
 08/21  17:00:00,1347.86260991,30.8233202112,364.693717972,0.0,348.885089477,398.725816546,8.75943332086,0.0,8.75943332086
 08/21  18:00:00,1161.20175211,28.8310572681,379.39029982,0.0,249.203635341,299.044362409,8.74369337429,0.0,8.74369337429
 08/21  19:00:00,1132.59498443,28.8006865534,375.261018301,0.0,249.203635341,299.044362409,4.37274893856,0.0,4.37274893856
 08/21  20:00:00,1025.64240923,28.8006865534,366.56377974,0.0,149.522181205,249.203635341,12.0619876138,5.50706337763,6.55492423618
 08/21  21:00:00,1010.1091009,28.8006865534,375.467355484,0.0,149.522181205,249.203635341,26.0874901438,21.7245673324,4.36292281141
 08/21  22:00:00,349.356694548,0.0,0.0,0.0,49.8407270682,199.362908273,2.18940694054,0.0,2.18940694054
 08/21  23:00:00,299.991935354,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933344204,0.0,2.18933344204
 08/21  24:00:00,287.76973754,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925995137,0.0,2.18925995137
 08/22  01:00:00,287.769737848,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918719485,0.0,2.18918719485
 08/22  02:00:00,287.769737864,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939449183,0.0,2.18939449183
 08/22  03:00:00,287.769737767,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932141911,0.0,2.18932141911
 08/22  04:00:00,299.991935549,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924836439,0.0,2.18924836439
 08/22  05:00:00,349.358055507,0.0,0.0,0.0,49.8407270682,199.362908273,2.1913071134,0.0,2.1913071134
 08/22  06:00:00,853.275576758,31.919290094,366.353604032,0.0,49.8407270682,199.362908273,41.1390048644,38.9481643762,2.19084048818
 08/22  07:00:00,949.713682049,28.8006865534,367.259179919,0.0,149.522181205,199.362908273,60.8237837724,52.0861482158,8.73763555663
 08/22  08:00:00,1501.56671716,29.0099427407,370.68243563,0.0,448.566543614,448.566543614,16.6553179041,3.49116415805,13.1641537461
 08/22  09:00:00,1472.23303698,30.0630713804,376.962873963,0.0,448.566543614,448.566543614,13.8684864625,0.690312716287,13.1781737463
 08/22  10:00:00,1424.07985743,30.7676834024,376.993724849,0.0,448.566543614,448.566543614,15.6292058266,0.24570497577,15.3835008509
 08/22  11:00:00,1411.33426472,31.3646584818,363.647697202,0.0,448.566543614,448.566543614,15.4415116334,0.0195004062056,15.4220112272
 08/22  12:00:00,1359.82585961,29.4395149463,363.900274037,0.0,448.566543614,398.725816546,22.6160089107,0.510911188565,22.1050977221
 08/22  13:00:00,1404.27251158,32.1533154093,355.794120686,0.0,448.566543614,448.566543614,19.8749385971,0.0,19.8749385971
 08/22  14:00:00,1406.02240233,32.6862283224,357.020179443,0.0,448.566543614,448.566543614,13.1618653385,0.0,13.1618653385
 08/22  15:00:00,1408.63567042,33.1044039779,359.21571235,0.0,448.566543614,448.566543614,10.9671080008,0.0,10.9671080008
 08/22  16:00:00,1444.74222424,33.6715976575,345.861302032,0.0,448.566543614,448.566543614,17.606156552,0.0,17.606156552
 08/22  17:00:00,1336.07848683,30.7552952868,352.977617057,0.0,348.885089477,398.725816546,8.75719425983,0.0,8.75719425983
 08/22  18:00:00,1145.29101147,28.8006865534,363.509736283,0.0,249.203635341,299.044362409,9.01327236396,0.269106316093,8.74416604787
 08/22  19:00:00,1119.01368843,28.8006865534,361.669188312,0.0,249.203635341,299.044362409,19.8237606454,14.7368160261,5.08694461925
 08/22  20:00:00,1027.03360582,28.8006865534,367.925357057,0.0,149.522181205,249.203635341,52.7875055946,46.9473325479,5.84017304669
 08/22  21:00:00,1014.6908938,28.8006865534,380.020501926,0.0,149.522181205,249.203635341,66.175895849,61.8127412414,4.3631546076
 08/22  22:00:00,349.356694564,0.0,0.0,0.0,49.8407270682,199.362908273,2.18924240056,0.0,2.18924240056
 08/22  23:00:00,299.99193557,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916936225,0.0,2.18916936225
 08/22  24:00:00,287.769737786,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937675508,0.0,2.18937675508
 08/23  01:00:00,287.769738047,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930450478,0.0,2.18930450478
 08/23  02:00:00,287.769738072,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892319221,0.0,2.1892319221
 08/23  03:00:00,287.769738141,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915937793,0.0,2.18915937793
 08/23  04:00:00,299.991935891,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936738615,0.0,2.18936738615
 08/23  05:00:00,349.358055677,0.0,0.0,0.0,49.8407270682,199.362908273,2.1914277328,0.0,2.1914277328
 08/23  06:00:00,800.287265037,31.8445248137,326.428728293,0.0,49.8407270682,199.362908273,81.59612299,79.4053494328,2.19077355719
 08/23  07:00:00,877.367175643,28.8006865534,308.056714201,0.0,149.522181205,199.362908273,70.9169705359,62.1783326063,8.73863792968
 08/23  08:00:00,1431.926641,29.790010674,310.595729789,0.0,448.566543614,448.566543614,25.7264813067,12.559585284,13.1668960227
 08/23  09:00:00,1411.11291774,32.3789635557,320.136726596,0.0,448.566543614,448.566543614,16.0157885549,2.83677113571,13.1790174192
 08/23  10:00:00,1374.35900783,33.1556890103,329.928785457,0.0,448.566543614,448.566543614,16.092388358,0.709893688923,15.3824946691
 08/23  11:00:00,1377.8433796,33.0557243394,331.900237268,0.0,448.566543614,448.566543614,17.6512492001,0.0273036412739,17.6239455589
 08/23  12:00:00,1328.89515404,31.6399592574,330.769484411,0.0,448.566543614,398.725816546,19.8956955947,0.0,19.8956955947
 08/23  13:00:00,1390.34426341,36.1954715368,337.823716589,0.0,448.566543614,448.566543614,19.8714782135,0.0,19.8714782135
 08/23  14:00:00,1405.26479209,36.1473649713,352.801429831,0.0,448.566543614,448.566543614,13.1629022763,0.0,13.1629022763
 08/23  15:00:00,1406.36520095,35.489540228,354.56010467,0.0,448.566543614,448.566543614,10.9662712776,0.0,10.9662712776
 08/23  16:00:00,1458.66199403,36.0620030051,357.390663239,0.0,448.566543614,448.566543614,17.6076086486,0.0,17.6076086486
 08/23  17:00:00,1345.12841281,32.2254833343,360.557353686,0.0,348.885089477,398.725816546,8.75793133087,0.0,8.75793133087
 08/23  18:00:00,1134.5080989,29.0095582933,352.918836724,0.0,249.203635341,299.044362409,8.7437923833,0.0,8.7437923833
 08/23  19:00:00,1089.42153866,28.8449734344,334.765359766,0.0,249.203635341,299.044362409,7.80543389519,1.25576272953,6.54967116566
 08/23  20:00:00,976.177445432,28.8006865534,322.092144421,0.0,149.522181205,249.203635341,23.8895984023,17.3364828508,6.55311555151
 08/23  21:00:00,940.798372755,28.8006865534,313.471749063,0.0,149.522181205,249.203635341,30.2671750325,28.0758749734,2.19130005913
 08/23  22:00:00,349.35669511,0.0,0.0,0.0,49.8407270682,199.362908273,2.18916280321,0.0,2.18916280321
 08/23  23:00:00,299.991935928,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934396803,0.0,2.18934396803
 08/23  24:00:00,287.769738121,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927143921,0.0,2.18927143921
 08/24  01:00:00,287.769738495,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919973005,0.0,2.18919973005
 08/24  02:00:00,287.769738548,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940822751,0.0,2.18940822751
 08/24  03:00:00,287.769738455,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933621359,0.0,2.18933621359
 08/24  04:00:00,299.991936239,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926421956,0.0,2.18926421956
 08/24  05:00:00,349.358056273,0.0,0.0,0.0,49.8407270682,199.362908273,2.191607133,0.0,2.191607133
 08/24  06:00:00,404.564155646,31.8796013027,0.0,0.0,49.8407270682,199.362908273,98.9555764177,96.7648131253,2.19076329242
 08/24  07:00:00,510.105782143,28.8006865534,0.00145609888107,0.0,149.522181205,199.362908273,86.9972420089,78.2583281572,8.73891385163
 08/24  08:00:00,1167.56694123,30.6343582823,64.692730923,0.0,448.566543614,448.566543614,34.5877383703,21.4216479562,13.1660904141
 08/24  09:00:00,1314.28566996,33.0586408191,230.580846543,0.0,448.566543614,448.566543614,21.8031817539,8.62293126202,13.1802504919
 08/24  10:00:00,1335.57430199,33.935603605,295.359317296,0.0,448.566543614,448.566543614,17.2434830352,1.86156216312,15.3819208721
 08/24  11:00:00,1363.09238685,33.1975510006,317.960725663,0.0,448.566543614,448.566543614,18.1248188141,0.499169061674,17.6256497524
 08/24  12:00:00,1340.01383662,31.9290688835,342.004625529,0.0,448.566543614,398.725816546,20.0741580128,0.17938912702,19.8947688857
 08/24  13:00:00,1408.23483302,37.5268400535,354.382915061,0.0,448.566543614,448.566543614,19.8735042836,0.0,19.8735042836
 08/24  14:00:00,1393.86273585,38.9203147468,338.626420085,0.0,448.566543614,448.566543614,13.1642581045,0.0,13.1642581045
 08/24  15:00:00,1381.10437397,39.5541852912,325.234633381,0.0,448.566543614,448.566543614,13.1590557759,0.0,13.1590557759
 08/24  16:00:00,1425.69824753,42.4332893678,318.055625889,0.0,448.566543614,448.566543614,15.4061906431,0.0,15.4061906431
 08/24  17:00:00,1317.48058245,38.8176755165,326.317328523,0.0,348.885089477,398.725816546,8.75787393099,0.0,8.75787393099
 08/24  18:00:00,1131.35021601,32.6031981039,345.766617253,0.0,249.203635341,299.044362409,8.74475038414,0.0,8.74475038414
 08/24  19:00:00,1129.92699893,30.1571135625,362.692936433,0.0,249.203635341,299.044362409,6.54987021852,0.0,6.54987021852
 08/24  20:00:00,1011.34030147,28.8138491466,352.653432028,0.0,149.522181205,249.203635341,6.55382991668,0.0,6.55382991668
 08/24  21:00:00,961.340252385,28.8006865534,330.883103705,0.0,149.522181205,249.203635341,2.19153586997,0.0,2.19153586997
 08/24  22:00:00,349.356695552,0.0,0.0,0.0,49.8407270682,199.362908273,2.18937174637,0.0,2.18937174637
 08/24  23:00:00,299.991936347,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929897534,0.0,2.18929897534
 08/24  24:00:00,287.769738555,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922703607,0.0,2.18922703607
 08/25  01:00:00,287.769738969,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915590465,0.0,2.18915590465
 08/25  02:00:00,287.769738906,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936527137,0.0,2.18936527137
 08/25  03:00:00,287.769738861,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929387578,0.0,2.18929387578
 08/25  04:00:00,299.991936679,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922250713,0.0,2.18922250713
 08/25  05:00:00,349.358056931,0.0,0.0,0.0,49.8407270682,199.362908273,2.19141922488,0.0,2.19141922488
 08/25  06:00:00,404.854061067,32.2059962436,0.0,0.0,49.8407270682,199.362908273,50.0637083379,45.7020916844,4.36161665346
 08/25  07:00:00,510.076739975,28.8006865534,0.00157667279816,0.0,149.522181205,199.362908273,44.0205407469,37.461314927,6.55922581991
 08/25  08:00:00,1167.45369955,30.0963131413,65.1309610398,0.0,448.566543614,448.566543614,16.0657649197,2.89685103221,13.1689138875
 08/25  09:00:00,1332.62302754,32.4408482808,248.260323304,0.0,448.566543614,448.566543614,13.5563245938,0.372464475975,13.1838601178
 08/25  10:00:00,1341.37991227,34.4394593627,299.746037279,0.0,448.566543614,448.566543614,15.3811369069,0.0,15.3811369069
 08/25  11:00:00,1366.04858869,34.5699472298,319.525261364,0.0,448.566543614,448.566543614,17.6255494502,0.0,17.6255494502
 08/25  12:00:00,1349.82257248,33.6323337814,350.039678201,0.0,448.566543614,398.725816546,19.8944752886,0.0,19.8944752886
 08/25  13:00:00,1395.11728287,39.9112360013,338.880963922,0.0,448.566543614,448.566543614,19.8762110545,0.0,19.8762110545
 08/25  14:00:00,1388.78672277,41.3983833908,331.072334106,0.0,448.566543614,448.566543614,13.1660493179,0.0,13.1660493179
 08/25  15:00:00,1388.97969427,42.6033281663,330.060814302,0.0,448.566543614,448.566543614,13.158271373,0.0,13.158271373
 08/25  16:00:00,1437.10856676,45.7178471674,326.181382172,0.0,448.566543614,448.566543614,15.4083568576,0.0,15.4083568576
 08/25  17:00:00,1324.34973591,41.6949472338,330.309208876,0.0,348.885089477,398.725816546,10.9429597269,0.0,10.9429597269
 08/25  18:00:00,1134.1725365,33.5727643358,347.619369491,0.0,249.203635341,299.044362409,6.56312529947,0.0,6.56312529947
 08/25  19:00:00,1135.2506673,30.4242164682,367.749500474,0.0,249.203635341,299.044362409,6.54972568984,0.0,6.54972568984
 08/25  20:00:00,1032.85530734,28.8465922974,373.734705851,0.0,149.522181205,249.203635341,6.55473568733,0.0,6.55473568733
 08/25  21:00:00,985.120772571,28.8006865534,351.324920865,0.0,149.522181205,249.203635341,2.19140313952,0.0,2.19140313952
 08/25  22:00:00,349.356695823,0.0,0.0,0.0,49.8407270682,199.362908273,2.18938700736,0.0,2.18938700736
 08/25  23:00:00,299.991936638,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893148487,0.0,2.1893148487
 08/25  24:00:00,287.769738849,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892435187,0.0,2.1892435187
 08/26  01:00:00,237.929012227,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917296834,0.0,2.18917296834
 08/26  02:00:00,237.929012214,0.0,0.0,0.0,24.9203635341,149.522181205,2.18938304986,0.0,2.18938304986
 08/26  03:00:00,237.929012167,0.0,0.0,0.0,24.9203635341,149.522181205,2.18931231188,0.0,2.18931231188
 08/26  04:00:00,250.151209983,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924160107,0.0,2.18924160107
 08/26  05:00:00,274.596967656,0.0,0.0,0.0,24.9203635341,149.522181205,3.17167041914,0.0,3.17167041914
 08/26  06:00:00,406.708061351,32.0436825971,0.000217362077503,0.0,49.8407270682,199.362908273,34.6744972606,31.2935657317,3.38093152892
 08/26  07:00:00,415.454671102,28.8006865534,0.000549571075843,0.0,49.8407270682,199.362908273,39.1486926716,34.7810147567,4.36767791488
 08/26  08:00:00,768.224276916,29.6555165363,65.0671794416,0.0,249.203635341,249.203635341,23.6455033628,19.2728707754,4.37263258739
 08/26  09:00:00,929.708983584,30.4767000674,246.045535914,0.0,249.203635341,249.203635341,20.7816706655,12.0374143901,8.74425627542
 08/26  10:00:00,946.012543993,30.3023800732,304.631309823,0.0,249.203635341,249.203635341,11.8368338777,5.27889534726,6.55793853041
 08/26  11:00:00,979.937899128,29.0858965783,334.015975867,0.0,249.203635341,249.203635341,9.70523885816,0.955709290167,8.749529568
 08/26  12:00:00,1008.58886264,29.7102910977,361.294594421,0.0,249.203635341,249.203635341,8.93608008767,0.195043104138,8.74103698354
 08/26  13:00:00,1014.94138673,30.8831342736,366.474867654,0.0,249.203635341,249.203635341,6.55885596244,0.0,6.55885596244
 08/26  14:00:00,762.84150144,30.3986327609,364.064936257,0.0,74.7610906023,174.442544739,6.55014872774,0.0,6.55014872774
 08/26  15:00:00,763.939975412,29.4968602994,366.066090297,0.0,74.7610906023,174.442544739,4.37063879786,0.0,4.37063879786
 08/26  16:00:00,812.721475567,30.070849108,365.38435622,0.0,74.7610906023,174.442544739,4.37169820108,0.0,4.37169820108
 08/26  17:00:00,772.41187787,31.2334166997,362.009865071,0.0,24.9203635341,149.522181205,4.36142188059,0.0,4.36142188059
 08/26  18:00:00,686.151916603,21.3062131087,304.927317081,0.0,24.9203635341,149.522181205,2.1908853778,0.0,2.1908853778
 08/26  19:00:00,619.704020519,18.5335743926,265.402878078,0.0,24.9203635341,149.522181205,2.1908732059,0.0,2.1908732059
 08/26  20:00:00,398.603725692,0.941452096458,47.9675872049,0.0,24.9203635341,149.522181205,4.36178435764,0.0,4.36178435764
 08/26  21:00:00,299.041816305,0.0,0.0,0.0,24.9203635341,149.522181205,2.19232998718,0.0,2.19232998718
 08/26  22:00:00,274.595605498,0.0,0.0,0.0,24.9203635341,149.522181205,2.18927832249,0.0,2.18927832249
 08/26  23:00:00,250.151209948,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920766066,0.0,2.18920766066
 08/26  24:00:00,237.92901222,0.0,0.0,0.0,24.9203635341,149.522181205,2.18941772323,0.0,2.18941772323
 08/27  01:00:00,237.928558766,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849854964,0.0,2.18849854964
 08/27  02:00:00,237.928558682,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859693348,0.0,2.18859693348
 08/27  03:00:00,237.928558326,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846384536,0.0,2.18846384536
 08/27  04:00:00,250.150756061,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  05:00:00,274.596514343,0.0,0.0,0.0,24.9203635341,149.522181205,4.36131032885,0.0,4.36131032885
 08/27  06:00:00,297.852942834,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  07:00:00,304.0015653,7.33522623883,0.0,0.0,24.9203635341,149.522181205,2.18863911744,0.0,2.18863911744
 08/27  08:00:00,422.444875124,18.8849178244,54.7568086882,0.0,24.9203635341,149.522181205,2.18862981849,0.0,2.18862981849
 08/27  09:00:00,550.910950878,22.8722710007,199.894130421,0.0,24.9203635341,149.522181205,2.18863576308,0.0,2.18863576308
