Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/27  10:00:00,510.716071066,18.9519845691,207.952917021,0.0,24.9203635341,149.522181205,2.18864169563,0.0,2.18864169563
 08/27  11:00:00,584.052966539,21.6687617633,272.078434696,0.0,24.9203635341,149.522181205,2.19011452719,0.0,2.19011452719
 08/27  12:00:00,523.312813047,16.0233199599,223.866857197,0.0,24.9203635341,149.522181205,2.19014127207,0.0,2.19014127207
 08/27  13:00:00,615.453398841,23.1341860989,301.977795275,0.0,24.9203635341,149.522181205,2.19238620046,0.0,2.19238620046
 08/27  14:00:00,573.79200824,18.6000608005,268.124592541,0.0,24.9203635341,149.522181205,4.36027107105,0.0,4.36027107105
 08/27  15:00:00,609.895369176,23.0901568435,300.657043492,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  16:00:00,613.982202659,18.5302400135,259.496723746,0.0,24.9203635341,149.522181205,2.188629528,0.0,2.188629528
 08/27  17:00:00,703.919797468,23.330180864,304.6950829,0.0,24.9203635341,149.522181205,2.18863549187,0.0,2.18863549187
 08/27  18:00:00,664.048392664,18.6104347074,272.816125519,0.0,24.9203635341,149.522181205,2.18864144405,0.0,2.18864144405
 08/27  19:00:00,687.700682866,23.0298049609,308.868053324,0.0,24.9203635341,149.522181205,2.18862386719,0.0,2.18862386719
 08/27  20:00:00,400.71436111,4.2572151588,59.2230538619,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  21:00:00,299.040909966,0.0,0.0,0.0,24.9203635341,149.522181205,4.36139835449,0.0,4.36139835449
 08/27  22:00:00,274.595151654,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  23:00:00,250.150756294,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852768641,0.0,2.18852768641
 08/27  24:00:00,237.928558809,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862618089,0.0,2.18862618089
 08/28  01:00:00,287.769740223,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939319542,0.0,2.18939319542
 08/28  02:00:00,287.769740142,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932392831,0.0,2.18932392831
 08/28  03:00:00,287.769740129,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892546937,0.0,2.1892546937
 08/28  04:00:00,299.991937968,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918549527,0.0,2.18918549527
 08/28  05:00:00,349.358058902,0.0,0.0,0.0,49.8407270682,199.362908273,2.19138769423,0.0,2.19138769423
 08/28  06:00:00,621.806689483,30.5918315737,153.283148472,0.0,49.8407270682,199.362908273,22.0081858184,17.6465510139,4.36163480452
 08/28  07:00:00,731.841064092,28.8006865534,165.165868458,0.0,149.522181205,199.362908273,25.3166392535,18.7574256127,6.55921364072
 08/28  08:00:00,1395.12440385,30.7351271454,274.831516902,0.0,448.566543614,448.566543614,13.446795872,0.279585907937,13.1672099641
 08/28  09:00:00,1392.79529269,31.7953776485,303.642997261,0.0,448.566543614,448.566543614,13.182159603,0.0,13.182159603
 08/28  10:00:00,1380.73458398,32.1973415243,334.066303897,0.0,448.566543614,448.566543614,15.3804200308,0.0,15.3804200308
 08/28  11:00:00,1414.18092709,33.8136882221,364.04531879,0.0,448.566543614,448.566543614,17.6240208117,0.0,17.6240208117
 08/28  12:00:00,1356.15245246,33.1361292977,356.530593059,0.0,448.566543614,398.725816546,19.8955803815,0.0,19.8955803815
 08/28  13:00:00,1392.03224266,39.4337750154,336.273370496,0.0,448.566543614,448.566543614,19.8775062064,0.0,19.8775062064
 08/28  14:00:00,1389.03334755,40.9649494774,331.752383484,0.0,448.566543614,448.566543614,13.1668921462,0.0,13.1668921462
 08/28  15:00:00,1388.36367385,42.5560790169,329.492037773,0.0,448.566543614,448.566543614,13.1591548524,0.0,13.1591548524
 08/28  16:00:00,1438.75784432,45.2851149488,328.263380202,0.0,448.566543614,448.566543614,15.4073811069,0.0,15.4073811069
 08/28  17:00:00,1326.47059083,41.0741338799,333.050870626,0.0,348.885089477,398.725816546,10.9438393754,0.0,10.9438393754
 08/28  18:00:00,1131.51919994,33.9196555059,344.61913657,0.0,249.203635341,299.044362409,6.56258053396,0.0,6.56258053396
 08/28  19:00:00,1123.62227966,30.2807861773,356.264539975,0.0,249.203635341,299.044362409,6.5498745646,0.0,6.5498745646
 08/28  20:00:00,1019.07092826,28.8234605578,359.973452632,0.0,149.522181205,249.203635341,6.55531012478,0.0,6.55531012478
 08/28  21:00:00,1012.35256879,28.8006865534,377.726351316,0.0,149.522181205,249.203635341,2.19158610743,0.0,2.19158610743
 08/28  22:00:00,349.35669685,0.0,0.0,0.0,49.8407270682,199.362908273,2.18940115442,0.0,2.18940115442
 08/28  23:00:00,299.991937717,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921817589,0.0,2.18921817589
 08/28  24:00:00,287.769740025,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914901863,0.0,2.18914901863
 08/29  01:00:00,287.769740463,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936196306,0.0,2.18936196306
 08/29  02:00:00,287.769740469,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929348863,0.0,2.18929348863
 08/29  03:00:00,287.769740518,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922506108,0.0,2.18922506108
 08/29  04:00:00,299.991938403,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915668043,0.0,2.18915668043
 08/29  05:00:00,349.358060285,0.0,0.0,0.0,49.8407270682,199.362908273,4.36294786993,0.0,4.36294786993
 08/29  06:00:00,829.277772993,32.4150453048,346.735823134,0.0,49.8407270682,199.362908273,4.1435315927,1.95264022571,2.19089136699
 08/29  07:00:00,908.090332641,28.8006865534,330.771053103,0.0,149.522181205,199.362908273,20.8817948611,14.3234105841,6.55838427696
 08/29  08:00:00,1456.74939034,30.4297713762,329.544503414,0.0,448.566543614,448.566543614,13.1715560924,0.00152664866767,13.1700294437
 08/29  09:00:00,1424.16474291,32.000063943,332.030589913,0.0,448.566543614,448.566543614,15.3798413636,0.00152664799487,15.3783147156
 08/29  10:00:00,1383.49568221,32.718031387,337.964271249,0.0,448.566543614,448.566543614,13.1848226606,0.0,13.1848226606
 08/29  11:00:00,1405.15226954,33.9384225736,355.215222258,0.0,448.566543614,448.566543614,17.624690385,0.0,17.624690385
 08/29  12:00:00,1362.48146024,34.343819901,361.651902568,0.0,448.566543614,398.725816546,22.1043826911,0.0,22.1043826911
 08/29  13:00:00,1392.70437168,41.0719291716,335.307342123,0.0,448.566543614,448.566543614,19.8747751263,0.0,19.8747751263
 08/29  14:00:00,1388.87248829,42.4973662345,330.059100367,0.0,448.566543614,448.566543614,13.1604776343,0.0,13.1604776343
 08/29  15:00:00,1388.84857742,43.7698910851,328.763124703,0.0,448.566543614,448.566543614,10.9720554173,0.0,10.9720554173
 08/29  16:00:00,1436.16552874,46.2572410856,324.698935368,0.0,448.566543614,448.566543614,17.6083300634,0.0,17.6083300634
 08/29  17:00:00,1324.51954343,41.6791114281,330.494844424,0.0,348.885089477,398.725816546,8.75865856219,0.0,8.75865856219
 08/29  18:00:00,1134.9378628,33.3290028818,348.628451181,0.0,249.203635341,299.044362409,8.74405705509,0.0,8.74405705509
 08/29  19:00:00,1125.2711067,30.1707416053,358.023410202,0.0,249.203635341,299.044362409,4.37317727151,0.0,4.37317727151
 08/29  20:00:00,1014.36058271,28.8137877939,355.272779866,0.0,149.522181205,249.203635341,6.55445612366,0.0,6.55445612366
 08/29  21:00:00,996.97431291,28.8006865534,362.346550141,0.0,149.522181205,249.203635341,6.5222839838,2.1596909087,4.36259307509
 08/29  22:00:00,349.356697396,0.0,0.0,0.0,49.8407270682,199.362908273,2.18924397294,0.0,2.18924397294
 08/29  23:00:00,299.991938348,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917564541,0.0,2.18917564541
 08/29  24:00:00,287.76974051,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938854352,0.0,2.18938854352
 08/30  01:00:00,287.769740946,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932168291,0.0,2.18932168291
 08/30  02:00:00,287.769740937,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925411676,0.0,2.18925411676
 08/30  03:00:00,287.769740974,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918659735,0.0,2.18918659735
 08/30  04:00:00,299.991938801,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/30  05:00:00,349.358060792,0.0,0.0,0.0,49.8407270682,199.362908273,4.36327937962,0.0,4.36327937962
 08/30  06:00:00,664.160396266,32.4913573086,194.345045733,0.0,49.8407270682,199.362908273,25.2485489605,23.0578222729,2.19072668755
 08/30  07:00:00,814.362037493,28.8006865534,246.644377458,0.0,149.522181205,199.362908273,41.4790105532,32.7406576424,8.73835291073
 08/30  08:00:00,1425.33360169,30.8802618971,304.114687829,0.0,448.566543614,448.566543614,13.2533625302,0.0891421872979,13.1642203429
 08/30  09:00:00,1405.71941544,32.6013564878,315.308081164,0.0,448.566543614,448.566543614,13.181467056,0.0,13.181467056
 08/30  10:00:00,1395.78649955,34.2098820407,346.277341061,0.0,448.566543614,448.566543614,15.3842250896,0.0,15.3842250896
 08/30  11:00:00,1396.63374906,37.3574065201,342.954418136,0.0,448.566543614,448.566543614,16.84861841,0.0,16.84861841
 08/30  12:00:00,1328.83657826,36.8045916019,326.017923573,0.0,448.566543614,398.725816546,20.675409725,0.0,20.675409725
 08/30  13:00:00,1383.78896607,43.6737106401,324.673281936,0.0,448.566543614,448.566543614,19.8728403447,0.0,19.8728403447
 08/30  14:00:00,1390.36780717,45.1675376722,328.884250759,0.0,448.566543614,448.566543614,13.1646613987,0.0,13.1646613987
 08/30  15:00:00,1390.04713071,46.5052777926,327.243352492,0.0,448.566543614,448.566543614,13.157061212,0.0,13.157061212
 08/30  16:00:00,1440.22424212,49.0147971166,326.202374924,0.0,448.566543614,448.566543614,15.4072203106,0.0,15.4072203106
 08/30  17:00:00,1326.10836623,43.7837933645,329.978981954,0.0,348.885089477,398.725816546,8.75888456397,0.0,8.75888456397
 08/30  18:00:00,1130.70403548,34.3063414207,343.417282868,0.0,249.203635341,299.044362409,8.74479132564,0.0,8.74479132564
 08/30  19:00:00,1140.97179068,30.2587644416,365.092402874,0.0,249.203635341,299.044362409,6.54947006429,0.0,6.54947006429
 08/30  20:00:00,1032.08116653,28.8791002078,372.928050586,0.0,149.522181205,249.203635341,6.55393365377,0.0,6.55393365377
 08/30  21:00:00,983.899038197,28.8021717825,349.601483339,0.0,149.522181205,249.203635341,2.19156081661,0.0,2.19156081661
 08/30  22:00:00,349.35669812,0.0,0.0,0.0,49.8407270682,199.362908273,2.18939483539,0.0,2.18939483539
 08/30  23:00:00,299.991938914,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932655281,0.0,2.18932655281
 08/30  24:00:00,287.769741107,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925909082,0.0,2.18925909082
 08/31  01:00:00,287.769741682,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919283642,0.0,2.18919283642
 08/31  02:00:00,287.769741685,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940767541,0.0,2.18940767541
 08/31  03:00:00,287.76974161,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934103978,0.0,2.18934103978
 08/31  04:00:00,299.9919394,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927443606,0.0,2.18927443606
 08/31  05:00:00,349.358061374,0.0,0.0,0.0,49.8407270682,199.362908273,2.19148345881,0.0,2.19148345881
 08/31  06:00:00,634.79659013,32.5949914707,155.431697674,0.0,49.8407270682,199.362908273,24.8327406904,20.4709843332,4.36175635723
 08/31  07:00:00,735.361660877,28.8006865534,168.292651037,0.0,149.522181205,199.362908273,37.7959234354,31.23685547,6.55906796539
 08/31  08:00:00,1377.1987927,31.3472062365,257.22987392,0.0,448.566543614,448.566543614,13.2384029959,0.0702421572229,13.1681608387
 08/31  09:00:00,1382.71139995,33.2396986686,296.599188985,0.0,448.566543614,448.566543614,13.1832734914,0.0,13.1832734914
 08/31  10:00:00,1364.27760309,34.6697488023,319.211927684,0.0,448.566543614,448.566543614,15.3815943901,0.0,15.3815943901
 08/31  11:00:00,1405.7779779,37.973198924,351.916277937,0.0,448.566543614,448.566543614,17.6257281183,0.0,17.6257281183
 08/31  12:00:00,1359.86856145,37.0687750472,356.314036234,0.0,448.566543614,398.725816546,19.8951974424,0.0,19.8951974424
 08/31  13:00:00,1391.77096832,43.5405883377,331.9052663,0.0,448.566543614,448.566543614,22.0808881725,0.0,22.0808881725
 08/31  14:00:00,1385.68488376,44.7581147581,324.610741107,0.0,448.566543614,448.566543614,10.9752948663,0.0,10.9752948663
 08/31  15:00:00,1387.35947494,46.1616941658,324.882216791,0.0,448.566543614,448.566543614,13.1609788179,0.0,13.1609788179
 08/31  16:00:00,1438.27553785,48.9271048441,324.139070181,0.0,448.566543614,448.566543614,15.4097794151,0.0,15.4097794151
 08/31  17:00:00,1326.02021458,43.6812217287,329.993399699,0.0,348.885089477,398.725816546,10.9441611746,0.0,10.9441611746
 08/31  18:00:00,1136.18494838,34.3076082718,348.896925757,0.0,249.203635341,299.044362409,8.74410743447,0.0,8.74410743447
 08/31  19:00:00,1137.07414215,30.2297378648,361.223779465,0.0,249.203635341,299.044362409,4.37344410714,0.0,4.37344410714
 08/31  20:00:00,1036.64482769,28.8645160073,377.506292961,0.0,149.522181205,249.203635341,6.55414194954,0.0,6.55414194954
 08/31  21:00:00,995.322636487,28.8006865534,361.318046371,0.0,149.522181205,249.203635341,4.47044051373,0.107491530013,4.36294898372
 08/31  22:00:00,349.356698446,0.0,0.0,0.0,49.8407270682,199.362908273,2.18927375183,0.0,2.18927375183
 08/31  23:00:00,299.991939348,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920723533,0.0,2.18920723533
 08/31  24:00:00,287.769741578,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/01  01:00:00,287.769742106,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942313985,0.0,2.18942313985
 09/01  02:00:00,287.769742052,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935742973,0.0,2.18935742973
 09/01  03:00:00,287.769742053,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892917634,0.0,2.1892917634
 09/01  04:00:00,299.991939898,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922614137,0.0,2.18922614137
 09/01  05:00:00,349.358062927,0.0,0.0,0.0,49.8407270682,199.362908273,4.3628070979,0.0,4.3628070979
 09/01  06:00:00,810.65845306,32.8052112692,323.666851467,0.0,49.8407270682,199.362908273,6.53090829251,4.34003426559,2.19087402691
 09/01  07:00:00,892.930725401,28.8006865534,317.989933552,0.0,149.522181205,199.362908273,8.8158184032,2.25725111489,6.55856728831
 09/01  08:00:00,1452.01336799,31.9582316943,324.588417202,0.0,448.566543614,448.566543614,13.1726767061,0.0,13.1726767061
 09/01  09:00:00,1435.56628684,33.7938187095,339.195495728,0.0,448.566543614,448.566543614,15.3755307316,0.0,15.3755307316
 09/01  10:00:00,1411.81171746,34.9182449523,360.575171245,0.0,448.566543614,448.566543614,13.188218353,0.000433425938326,13.187784927
 09/01  11:00:00,1417.84604705,36.2320564549,365.292054239,0.0,448.566543614,448.566543614,17.6278106652,0.0,17.6278106652
 09/01  12:00:00,1361.70338497,33.1457287989,362.071901129,0.0,448.566543614,398.725816546,22.1063550391,0.0,22.1063550391
 09/01  13:00:00,1397.72269191,40.2783401073,341.119230129,0.0,448.566543614,448.566543614,19.8772982486,0.0,19.8772982486
 09/01  14:00:00,1399.6289137,42.2645023423,341.048388059,0.0,448.566543614,448.566543614,13.1629822963,0.0,13.1629822963
 09/01  15:00:00,1400.54887848,42.3312685521,341.902027651,0.0,448.566543614,448.566543614,10.9665507993,0.0,10.9665507993
 09/01  16:00:00,1467.75789672,43.5418740863,359.006661088,0.0,448.566543614,448.566543614,17.6088149642,0.0,17.6088149642
 09/01  17:00:00,1346.62658943,39.1243250423,355.156667991,0.0,348.885089477,398.725816546,8.7584753636,0.0,8.7584753636
 09/01  18:00:00,1120.09596194,31.4208903769,335.69465632,0.0,249.203635341,299.044362409,8.74439991222,0.0,8.74439991222
 09/01  19:00:00,1082.59365523,29.1663207896,307.806708602,0.0,249.203635341,299.044362409,6.5501445445,0.0,6.5501445445
 09/01  20:00:00,941.99574638,28.8006865534,286.732536217,0.0,149.522181205,249.203635341,10.4337302182,3.88005471543,6.55367550281
 09/01  21:00:00,908.020565675,28.8006865534,282.211658369,0.0,149.522181205,249.203635341,16.6033403229,14.4118694907,2.19147083223
 09/01  22:00:00,349.35669926,0.0,0.0,0.0,49.8407270682,199.362908273,2.18930455239,0.0,2.18930455239
 09/01  23:00:00,299.991940037,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923809623,0.0,2.18923809623
 09/01  24:00:00,287.769742278,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891725783,0.0,2.1891725783
 09/02  01:00:00,237.929015747,0.0,0.0,0.0,24.9203635341,149.522181205,2.18939024625,0.0,2.18939024625
 09/02  02:00:00,237.929015692,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932558532,0.0,2.18932558532
 09/02  03:00:00,237.929015691,0.0,0.0,0.0,24.9203635341,149.522181205,2.1892609702,0.0,2.1892609702
 09/02  04:00:00,250.151213533,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891964008,0.0,2.1891964008
 09/02  05:00:00,274.596972528,0.0,0.0,0.0,24.9203635341,149.522181205,2.19141045801,0.0,2.19141045801
 09/02  06:00:00,413.083332155,31.8564838157,0.0,0.0,49.8407270682,199.362908273,99.2397984357,94.8781066455,4.36169179011
 09/02  07:00:00,400.310661409,28.8006865534,0.0,0.0,49.8407270682,199.362908273,115.431079068,111.0639672,4.36711186791
 09/02  08:00:00,649.476642325,28.8006865534,0.0,0.0,249.203635341,249.203635341,60.1925262337,55.8188412276,4.3736850061
 09/02  09:00:00,645.364962764,28.8006865534,11.7861602922,0.0,249.203635341,249.203635341,50.9030994193,42.1586257117,8.74447370765
 09/02  10:00:00,709.895100082,28.8006865534,81.4888999928,0.0,249.203635341,249.203635341,20.1427253761,13.5843938876,6.55833148844
 09/02  11:00:00,880.762685091,28.8006865534,244.669192509,0.0,249.203635341,249.203635341,16.1636354656,7.41478635003,8.74884911557
 09/02  12:00:00,932.012387236,28.8006865534,291.517739636,0.0,249.203635341,249.203635341,11.2614535329,2.51941276444,8.74204076841
 09/02  13:00:00,941.322878522,28.8006865534,298.796810484,0.0,249.203635341,249.203635341,16.5162749042,9.95671459908,6.55956030509
 09/02  14:00:00,696.97572842,28.8006865534,304.228614923,0.0,74.7610906023,174.442544739,26.14099176,19.5911689483,6.54982281169
 09/02  15:00:00,699.29301728,28.8006865534,311.369842764,0.0,74.7610906023,174.442544739,43.1035273717,38.7334312425,4.37009612926
 09/02  16:00:00,722.777581554,28.8006865534,290.014140888,0.0,74.7610906023,174.442544739,30.5815941652,26.2100494186,4.37154474666
 09/02  17:00:00,621.588996426,28.8006865534,228.945695458,0.0,24.9203635341,149.522181205,41.8239426905,37.462313162,4.3616295285
 09/02  18:00:00,296.667704743,0.0,0.0,0.0,24.9203635341,149.522181205,2.19065359873,0.0,2.19065359873
 09/02  19:00:00,289.310642502,0.0,0.0,0.0,24.9203635341,149.522181205,2.19080055714,0.0,2.19080055714
 09/02  20:00:00,323.485309959,0.0,0.0,0.0,24.9203635341,149.522181205,4.36112159535,0.0,4.36112159535
 09/02  21:00:00,299.041822625,0.0,0.0,0.0,24.9203635341,149.522181205,2.192286124,0.0,2.192286124
 09/02  22:00:00,274.595609021,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922872496,0.0,2.18922872496
 09/02  23:00:00,250.151213499,0.0,0.0,0.0,24.9203635341,149.522181205,2.18916422604,0.0,2.18916422604
 09/02  24:00:00,237.929015648,0.0,0.0,0.0,24.9203635341,149.522181205,2.18938165378,0.0,2.18938165378
 09/03  01:00:00,237.928561764,0.0,0.0,0.0,24.9203635341,149.522181205,2.188465389,0.0,2.188465389
 09/03  02:00:00,237.928561599,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857074888,0.0,2.18857074888
 09/03  03:00:00,237.928561263,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  04:00:00,250.150759056,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867590349,0.0,2.18867590349
 09/03  05:00:00,274.596519561,0.0,0.0,0.0,24.9203635341,149.522181205,4.36130884852,0.0,4.36130884852
 09/03  06:00:00,306.396612482,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  07:00:00,296.666341761,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848401694,0.0,2.18848401694
 09/03  08:00:00,296.666341963,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858953629,0.0,2.18858953629
 09/03  09:00:00,259.999748587,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857940675,0.0,2.18857940675
 09/03  10:00:00,258.533672959,12.6775364061,4.20908234206,0.0,24.9203635341,149.522181205,2.18864628647,0.0,2.18864628647
 09/03  11:00:00,211.111866682,0.0,0.0,0.0,24.9203635341,149.522181205,2.19004794743,0.0,2.19004794743
 09/03  12:00:00,493.670657019,17.64222272,203.071743827,0.0,24.9203635341,149.522181205,2.19018189716,0.0,2.19018189716
 09/03  13:00:00,532.088832396,18.5414260144,227.647838684,0.0,24.9203635341,149.522181205,2.19244382599,0.0,2.19244382599
 09/03  14:00:00,592.271004407,22.696019985,278.95350478,0.0,24.9203635341,149.522181205,4.3602717412,0.0,4.3602717412
 09/03  15:00:00,547.527020774,17.5544482928,244.790549621,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  16:00:00,660.39284701,22.4764047647,298.336720181,0.0,24.9203635341,149.522181205,2.18864475029,0.0,2.18864475029
 09/03  17:00:00,664.793749248,18.8952633958,272.573091502,0.0,24.9203635341,149.522181205,2.18865727964,0.0,2.18865727964
 09/03  18:00:00,511.157094255,12.381641136,160.858663391,0.0,24.9203635341,149.522181205,2.18866978588,0.0,2.18866978588
 09/03  19:00:00,289.309279403,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858850637,0.0,2.18858850637
 09/03  20:00:00,323.483945803,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  21:00:00,299.040915134,0.0,0.0,0.0,24.9203635341,149.522181205,4.36159997466,0.0,4.36159997466
 09/03  22:00:00,274.595154642,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  23:00:00,250.150759118,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862862687,0.0,2.18862862687
 09/03  24:00:00,237.928561686,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850172567,0.0,2.18850172567
 09/04  01:00:00,237.928562286,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860847774,0.0,2.18860847774
 09/04  02:00:00,237.928562129,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848240991,0.0,2.18848240991
 09/04  03:00:00,237.928561709,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  04:00:00,250.150759673,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858901181,0.0,2.18858901181
 09/04  05:00:00,274.596520431,0.0,0.0,0.0,24.9203635341,149.522181205,4.36152285997,0.0,4.36152285997
 09/04  06:00:00,306.396613114,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  07:00:00,296.666342388,0.0,0.0,0.0,24.9203635341,149.522181205,2.18863290571,0.0,2.18863290571
 09/04  08:00:00,319.014106706,4.02858195528,7.95290806907,0.0,24.9203635341,149.522181205,2.18866275664,0.0,2.18866275664
 09/04  09:00:00,472.684391002,20.9447308023,139.384714046,0.0,24.9203635341,149.522181205,2.18866110261,0.0,2.18866110261
 09/04  10:00:00,489.21434038,17.687913242,202.943122875,0.0,24.9203635341,149.522181205,2.18867474594,0.0,2.18867474594
 09/04  11:00:00,378.093097333,9.70158580054,127.120795056,0.0,24.9203635341,149.522181205,2.19013560178,0.0,2.19013560178
 09/04  12:00:00,588.227186985,22.0330213561,278.428495981,0.0,24.9203635341,149.522181205,2.19014894818,0.0,2.19014894818
 09/04  13:00:00,575.418562794,18.945484975,268.947624601,0.0,24.9203635341,149.522181205,2.19246589296,0.0,2.19246589296
 09/04  14:00:00,628.995109808,22.8554722147,315.495305891,0.0,24.9203635341,149.522181205,4.35989101012,0.0,4.35989101012
 09/04  15:00:00,601.807104221,18.827893904,295.25990494,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  16:00:00,689.112994773,22.5375155375,327.088353676,0.0,24.9203635341,149.522181205,2.18866445603,0.0,2.18866445603
 09/04  17:00:00,691.202496714,19.0055496767,298.923999463,0.0,24.9203635341,149.522181205,2.18867810536,0.0,2.18867810536
 09/04  18:00:00,718.765501973,22.7726914653,319.793680495,0.0,24.9203635341,149.522181205,2.18864537576,0.0,2.18864537576
 09/04  19:00:00,533.045568622,12.2900715323,181.445418663,0.0,24.9203635341,149.522181205,2.18863542006,0.0,2.18863542006
 09/04  20:00:00,323.483946359,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  21:00:00,299.040916059,0.0,0.0,0.0,24.9203635341,149.522181205,4.361467056,0.0,4.361467056
 09/04  22:00:00,274.595155144,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  23:00:00,250.150759742,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885626205,0.0,2.1885626205
 09/04  24:00:00,237.92856229,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866920189,0.0,2.18866920189
 09/05  01:00:00,287.769744827,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916630254,0.0,2.18916630254
 09/05  02:00:00,287.769744733,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938756546,0.0,2.18938756546
 09/05  03:00:00,287.769744688,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932632049,0.0,2.18932632049
 09/05  04:00:00,299.991942493,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926511934,0.0,2.18926511934
 09/05  05:00:00,349.358066292,0.0,0.0,0.0,49.8407270682,199.362908273,2.19148795578,0.0,2.19148795578
 09/05  06:00:00,410.900488073,29.6774190078,0.0,0.0,49.8407270682,199.362908273,93.9328617999,89.5710831808,4.36177861913
 09/05  07:00:00,510.096401873,28.8006865534,0.00155575181896,0.0,149.522181205,199.362908273,71.5470695621,64.987309934,6.55975962811
 09/05  08:00:00,1230.11356744,29.6887963801,116.290335324,0.0,448.566543614,448.566543614,24.3166039465,11.1464469851,13.1701569615
 09/05  09:00:00,1345.09585911,30.8403051079,262.305700485,0.0,448.566543614,448.566543614,15.5497324126,2.36537404154,13.184358371
 09/05  10:00:00,1333.2750702,30.6880011815,296.332467576,0.0,448.566543614,448.566543614,16.4851120979,1.10399194814,15.3811201498
 09/05  11:00:00,1359.04873682,30.7682018351,316.369370966,0.0,448.566543614,448.566543614,17.9440641056,0.315984300087,17.6280798055
 09/05  12:00:00,1341.45411371,32.2565442693,342.791333803,0.0,448.566543614,398.725816546,22.1930194646,0.0858229668542,22.1071964978
 09/05  13:00:00,1405.51960671,35.0318802549,354.162581301,0.0,448.566543614,448.566543614,19.8758974128,0.0,19.8758974128
 09/05  14:00:00,1397.73335065,36.4542004647,344.963100597,0.0,448.566543614,448.566543614,13.1611505856,0.0,13.1611505856
 09/05  15:00:00,1393.35572132,37.1990185101,339.841113951,0.0,448.566543614,448.566543614,10.9728620891,0.0,10.9728620891
 09/05  16:00:00,1439.4700393,39.1357581932,335.124892599,0.0,448.566543614,448.566543614,17.610372585,0.0,17.610372585
 09/05  17:00:00,1333.56706265,35.5410068426,345.680446845,0.0,348.885089477,398.725816546,8.75961449159,0.0,8.75961449159
 09/05  18:00:00,1144.6680993,31.0893007588,360.598373198,0.0,249.203635341,299.044362409,8.74397716283,0.0,8.74397716283
 09/05  19:00:00,1135.09939003,29.0074700832,351.927619355,0.0,249.203635341,299.044362409,4.37329722628,0.0,4.37329722628
 09/05  20:00:00,996.76705186,28.8006865534,337.692267864,0.0,149.522181205,249.203635341,6.64958419366,0.0942736028093,6.55531059085
 09/05  21:00:00,956.013436871,28.8006865534,321.385909601,0.0,149.522181205,249.203635341,6.18490037585,1.82177004051,4.36313033534
 09/05  22:00:00,349.356701522,0.0,0.0,0.0,49.8407270682,199.362908273,2.18923066823,0.0,2.18923066823
 09/05  23:00:00,299.991942495,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916957072,0.0,2.18916957072
 09/05  24:00:00,287.769744624,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893909771,0.0,2.1893909771
 09/06  01:00:00,287.7697453,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893317516,0.0,2.1893317516
 09/06  02:00:00,287.76974531,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927171171,0.0,2.18927171171
 09/06  03:00:00,287.769745352,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921173381,0.0,2.18921173381
 09/06  04:00:00,299.991943175,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943436206,0.0,2.18943436206
 09/06  05:00:00,349.358067174,0.0,0.0,0.0,49.8407270682,199.362908273,2.19152626246,0.0,2.19152626246
 09/06  06:00:00,412.941611575,31.7364106624,0.0,0.0,49.8407270682,199.362908273,66.7428584539,64.5519784976,2.19087995631
 09/06  07:00:00,499.953546417,28.8006865534,0.0,0.0,149.522181205,199.362908273,60.7161595192,51.9766279613,8.73953155798
 09/06  08:00:00,1138.72857997,30.5903195499,46.4826420115,0.0,448.566543614,448.566543614,21.9350205089,8.76815828381,13.1668622251
 09/06  09:00:00,1311.5396116,33.0370562046,227.192567277,0.0,448.566543614,448.566543614,14.5240268731,1.34194749048,13.1820793827
 09/06  10:00:00,1330.27444638,33.5353029962,289.115886577,0.0,448.566543614,448.566543614,15.9366616809,0.553945025828,15.3827166551
 09/06  11:00:00,1359.89488675,34.4889211018,312.537140712,0.0,448.566543614,448.566543614,17.6412356061,0.0156041025777,17.6256315035
 09/06  12:00:00,1342.92725761,33.8855927074,342.947327499,0.0,448.566543614,398.725816546,19.898597829,0.0,19.898597829
 09/06  13:00:00,1404.32414658,39.8416557139,348.157335486,0.0,448.566543614,448.566543614,22.0852302198,0.0,22.0852302198
 09/06  14:00:00,1392.99451878,41.5930104189,335.085455162,0.0,448.566543614,448.566543614,10.9758437155,0.0,10.9758437155
 09/06  15:00:00,1386.24561388,42.4618883055,327.468136832,0.0,448.566543614,448.566543614,13.161878189,0.0,13.161878189
 09/06  16:00:00,1425.86432775,44.8176193861,315.837311348,0.0,448.566543614,448.566543614,15.4098207159,0.0,15.4098207159
 09/06  17:00:00,1310.59572701,40.1586821376,318.09143213,0.0,348.885089477,398.725816546,10.9452799486,0.0,10.9452799486
 09/06  18:00:00,1120.89666869,31.7919581823,336.124281567,0.0,249.203635341,299.044362409,8.74397349494,0.0,8.74397349494
 09/06  19:00:00,1124.50735759,29.232001532,341.111053476,0.0,249.203635341,299.044362409,4.37353816073,0.0,4.37353816073
 09/06  20:00:00,981.162988982,28.8033757432,322.841530273,0.0,149.522181205,249.203635341,6.55450584087,0.0,6.55450584087
 09/06  21:00:00,929.051476126,28.8006865534,299.218446249,0.0,149.522181205,249.203635341,4.4293682374,0.0663403583748,4.36302787902
 09/06  22:00:00,349.356702207,0.0,0.0,0.0,49.8407270682,199.362908273,2.18924657551,0.0,2.18924657551
 09/06  23:00:00,299.991943161,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918671031,0.0,2.18918671031
 09/06  24:00:00,287.769745314,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894095125,0.0,2.1894095125
 09/07  01:00:00,287.769745989,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935178144,0.0,2.18935178144
 09/07  02:00:00,287.769745977,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929302107,0.0,2.18929302107
 09/07  03:00:00,287.769746001,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923432042,0.0,2.18923432042
 09/07  04:00:00,299.991943855,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917567523,0.0,2.18917567523
 09/07  05:00:00,349.358068879,0.0,0.0,0.0,49.8407270682,199.362908273,2.19170278,0.0,2.19170278
 09/07  06:00:00,413.32711026,32.1373163615,0.0,0.0,49.8407270682,199.362908273,45.1835504579,42.9927362553,2.19081420261
 09/07  07:00:00,499.940301857,28.8006865534,0.0,0.0,149.522181205,199.362908273,42.1712292739,33.4323866069,8.73884266703
 09/07  08:00:00,1189.38938394,30.3241975433,85.9982894765,0.0,448.566543614,448.566543614,15.9864029996,2.81866900915,13.1677339905
 09/07  09:00:00,1332.63146719,33.5435963087,244.602203985,0.0,448.566543614,448.566543614,13.7581208446,0.577387725553,13.180733119
 09/07  10:00:00,1334.92434501,34.5384038311,288.251840132,0.0,448.566543614,448.566543614,15.3911008052,0.00780254551036,15.3832982596
 09/07  11:00:00,1368.3431199,35.4226049189,316.714696527,0.0,448.566543614,448.566543614,17.6286320997,0.0,17.6286320997
 09/07  12:00:00,1347.11456626,34.6991277988,345.929638335,0.0,448.566543614,398.725816546,19.8970457453,0.0,19.8970457453
 09/07  13:00:00,1388.16847282,42.3928764055,329.450434486,0.0,448.566543614,448.566543614,19.8798548026,0.0,19.8798548026
 09/07  14:00:00,1385.01554022,43.8039749537,324.895508771,0.0,448.566543614,448.566543614,13.1683900358,0.0,13.1683900358
 09/07  15:00:00,1382.33290741,44.9234820105,321.093829673,0.0,448.566543614,448.566543614,13.1610373412,0.0,13.1610373412
 09/07  16:00:00,1432.74522515,46.916450725,320.619371639,0.0,448.566543614,448.566543614,15.4105757838,0.0,15.4105757838
 09/07  17:00:00,1321.99777286,41.5038247274,328.148331296,0.0,348.885089477,398.725816546,10.9446444557,0.0,10.9446444557
 09/07  18:00:00,1130.9584066,32.537062951,345.440910448,0.0,249.203635341,299.044362409,8.74348737245,0.0,8.74348737245
 09/07  19:00:00,1141.59009922,29.4073260468,358.018468548,0.0,249.203635341,299.044362409,4.37368599669,0.0,4.37368599669
 09/07  20:00:00,1005.78684341,28.8037888955,346.709020373,0.0,149.522181205,249.203635341,6.55459753645,0.0,6.55459753645
 09/07  21:00:00,963.452962942,28.8006865534,328.826734789,0.0,149.522181205,249.203635341,4.36322457608,0.0,4.36322457608
 09/07  22:00:00,349.356703039,0.0,0.0,0.0,49.8407270682,199.362908273,2.18941168871,0.0,2.18941168871
 09/07  23:00:00,299.991943852,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935305828,0.0,2.18935305828
 09/07  24:00:00,287.769746022,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929444309,0.0,2.18929444309
 09/08  01:00:00,287.769746797,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923812576,0.0,2.18923812576
 09/08  02:00:00,287.769746836,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918075013,0.0,2.18918075013
 09/08  03:00:00,287.769746819,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/08  04:00:00,299.991944566,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940653226,0.0,2.18940653226
 09/08  05:00:00,349.358070096,0.0,0.0,0.0,49.8407270682,199.362908273,4.36321852567,0.0,4.36321852567
 09/08  06:00:00,423.699440108,32.3852115337,0.000523121981707,0.0,49.8407270682,199.362908273,33.880796788,31.6900899495,2.19070683845
 09/08  07:00:00,520.203275336,28.8006865534,0.00268251351449,0.0,149.522181205,199.362908273,36.9621887213,28.2225370346,8.73965168676
 09/08  08:00:00,1169.53603398,32.3206274015,64.7395270674,0.0,448.566543614,448.566543614,14.9413604512,1.77498239882,13.1663780524
 09/08  09:00:00,1337.06550263,35.7088663686,249.105489583,0.0,448.566543614,448.566543614,13.62508461,0.444781910415,13.1803026996
 09/08  10:00:00,1358.29198415,36.6602716884,310.61473443,0.0,448.566543614,448.566543614,15.3849299742,0.0,15.3849299742
 09/08  11:00:00,1404.6180811,38.7566008055,349.659355112,0.0,448.566543614,448.566543614,17.6283168918,0.0,17.6283168918
 09/08  12:00:00,1359.55480754,37.3455452354,355.723453375,0.0,448.566543614,398.725816546,19.8998208255,0.0,19.8998208255
 09/08  13:00:00,1392.65977342,44.3150437277,332.019560074,0.0,448.566543614,448.566543614,19.8797784645,0.0,19.8797784645
 09/08  14:00:00,1387.90626864,45.4891359179,326.101071219,0.0,448.566543614,448.566543614,13.1683350648,0.0,13.1683350648
 09/08  15:00:00,1387.08605493,46.1329668978,324.637486907,0.0,448.566543614,448.566543614,13.161038276,0.0,13.161038276
 09/08  16:00:00,1436.82593227,48.2891246586,323.327398183,0.0,448.566543614,448.566543614,15.4106981365,0.0,15.4106981365
 09/08  17:00:00,1325.36451671,42.4102587227,330.608637195,0.0,348.885089477,398.725816546,10.9447178719,0.0,10.9447178719
 09/08  18:00:00,1139.01783335,32.820032331,353.217364658,0.0,249.203635341,299.044362409,8.74355901943,0.0,8.74355901943
 09/08  19:00:00,1159.30465299,29.4279039166,375.712442164,0.0,249.203635341,299.044362409,4.37372359192,0.0,4.37372359192
 09/08  20:00:00,1031.27727574,28.8342699191,372.168969439,0.0,149.522181205,249.203635341,6.55421924582,0.0,6.55421924582
 09/08  21:00:00,994.656096251,28.8006865534,360.736140165,0.0,149.522181205,249.203635341,4.36326779144,0.0,4.36326779144
 09/08  22:00:00,349.356703858,0.0,0.0,0.0,49.8407270682,199.362908273,2.18943327386,0.0,2.18943327386
 09/08  23:00:00,299.991944645,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937597338,0.0,2.18937597338
 09/08  24:00:00,287.769746795,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931868505,0.0,2.18931868505
 09/09  01:00:00,237.929020512,0.0,0.0,0.0,24.9203635341,149.522181205,2.18926377465,0.0,2.18926377465
 09/09  02:00:00,237.929020538,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920776491,0.0,2.18920776491
 09/09  03:00:00,237.929020549,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/09  04:00:00,250.151218308,0.0,0.0,0.0,24.9203635341,149.522181205,2.18943507401,0.0,2.18943507401
 09/09  05:00:00,274.59698073,0.0,0.0,0.0,24.9203635341,149.522181205,4.36328412189,0.0,4.36328412189
 09/09  06:00:00,801.581583942,32.1402357495,318.558596259,0.0,49.8407270682,199.362908273,19.4108906088,17.2201496209,2.19074098787
 09/09  07:00:00,779.79413816,28.8006865534,308.596832752,0.0,49.8407270682,199.362908273,46.233114677,41.8660202135,4.36709446347
 09/09  08:00:00,1031.43131255,28.8006865534,310.140489754,0.0,249.203635341,249.203635341,30.6371187585,24.0872201454,6.54989861313
 09/09  09:00:00,995.10617401,28.8006865534,310.478425903,0.0,249.203635341,249.203635341,30.8171715909,22.0725929787,8.74457861224
 09/09  10:00:00,950.087106147,28.8006865534,312.849144992,0.0,249.203635341,249.203635341,24.0855867223,17.5267630977,6.55882362469
 09/09  11:00:00,954.69885919,28.8006865534,316.418303954,0.0,249.203635341,249.203635341,16.1880704823,7.43857416557,8.74949631677
 09/09  12:00:00,964.114773134,28.8006865534,322.739901338,0.0,249.203635341,249.203635341,8.98440118527,2.4231345018,6.56126668347
 09/09  13:00:00,992.269420989,28.8287918456,346.102419223,0.0,249.203635341,249.203635341,9.09153495698,0.352712119139,8.73882283784
 09/09  14:00:00,769.414645834,28.8006865534,372.235580661,0.0,74.7610906023,174.442544739,4.96169975927,0.588229890331,4.37346986894
 09/09  15:00:00,774.980150509,28.8006865534,377.802288114,0.0,74.7610906023,174.442544739,6.72570430053,0.180328093619,6.54537620692
 09/09  16:00:00,827.527758087,28.8006865534,381.460282749,0.0,74.7610906023,174.442544739,5.06499838398,0.693379473939,4.37161891004
 09/09  17:00:00,787.820515485,28.8006865534,379.842988508,0.0,24.9203635341,149.522181205,13.7173660161,11.52658249,2.19078352616
 09/09  18:00:00,296.667712108,0.0,0.0,0.0,24.9203635341,149.522181205,4.36165745934,0.0,4.36165745934
 09/09  19:00:00,297.854315911,0.0,0.0,0.0,24.9203635341,149.522181205,2.19087115695,0.0,2.19087115695
 09/09  20:00:00,323.485316355,0.0,0.0,0.0,24.9203635341,149.522181205,2.19064469962,0.0,2.19064469962
 09/09  21:00:00,299.041832064,0.0,0.0,0.0,24.9203635341,149.522181205,4.3648135052,0.0,4.3648135052
 09/09  22:00:00,274.595613866,0.0,0.0,0.0,24.9203635341,149.522181205,2.1892266159,0.0,2.1892266159
 09/09  23:00:00,250.151218342,0.0,0.0,0.0,24.9203635341,149.522181205,2.18945395983,0.0,2.18945395983
 09/09  24:00:00,237.929020489,0.0,0.0,0.0,24.9203635341,149.522181205,2.18939800606,0.0,2.18939800606
 09/10  01:00:00,237.928565708,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866965272,0.0,2.18866965272
 09/10  02:00:00,237.928565361,0.0,0.0,0.0,24.9203635341,149.522181205,2.18855086553,0.0,2.18855086553
 09/10  03:00:00,237.928565215,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  04:00:00,250.150763397,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866562792,0.0,2.18866562792
 09/10  05:00:00,274.596526405,0.0,0.0,0.0,24.9203635341,149.522181205,2.19074040902,0.0,2.19074040902
 09/10  06:00:00,314.940283451,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862106445,0.0,2.18862106445
 09/10  07:00:00,296.666346062,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865897649,0.0,2.18865897649
 09/10  08:00:00,457.587070562,20.1816916834,84.9305738642,0.0,24.9203635341,149.522181205,2.18866518177,0.0,2.18866518177
 09/10  09:00:00,511.9877566,18.4518863054,169.961366117,0.0,24.9203635341,149.522181205,2.18868673575,0.0,2.18868673575
 09/10  10:00:00,569.708771879,23.1721833918,261.206534171,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  11:00:00,507.153068305,15.6276837554,220.143366235,0.0,24.9203635341,149.522181205,4.36037913647,0.0,4.36037913647
 09/10  12:00:00,617.97716363,22.0732243181,305.873856257,0.0,24.9203635341,149.522181205,2.19022139763,0.0,2.19022139763
 09/10  13:00:00,602.657512859,19.1092467043,295.801574769,0.0,24.9203635341,149.522181205,2.19249976353,0.0,2.19249976353
 09/10  14:00:00,646.565181653,23.3909775584,332.484884085,0.0,24.9203635341,149.522181205,4.3603817913,0.0,4.3603817913
 09/10  15:00:00,622.053782465,19.0755504482,315.214089143,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  16:00:00,717.606536168,22.9428446706,355.085265994,0.0,24.9203635341,149.522181205,2.18869991895,0.0,2.18869991895
 09/10  17:00:00,723.908595083,18.9510785053,331.634083039,0.0,24.9203635341,149.522181205,2.18867490039,0.0,2.18867490039
 09/10  18:00:00,752.341263971,22.8094054606,353.286813268,0.0,24.9203635341,149.522181205,2.18869647042,0.0,2.18869647042
 09/10  19:00:00,457.389140916,5.01037683597,109.324422475,0.0,24.9203635341,149.522181205,2.18867145481,0.0,2.18867145481
 09/10  20:00:00,323.483949967,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  21:00:00,299.040922319,0.0,0.0,0.0,24.9203635341,149.522181205,4.36144496546,0.0,4.36144496546
 09/10  22:00:00,274.595158705,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  23:00:00,250.150763339,0.0,0.0,0.0,24.9203635341,149.522181205,2.18855240356,0.0,2.18855240356
 09/10  24:00:00,237.928565837,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866741052,0.0,2.18866741052
 09/11  01:00:00,287.769749429,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945929509,0.0,2.18945929509
 09/11  02:00:00,287.769749333,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940609403,0.0,2.18940609403
 09/11  03:00:00,287.76974929,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935294918,0.0,2.18935294918
 09/11  04:00:00,299.991947087,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929985647,0.0,2.18929985647
 09/11  05:00:00,349.358073696,0.0,0.0,0.0,49.8407270682,199.362908273,2.19154354682,0.0,2.19154354682
 09/11  06:00:00,838.058114491,31.0123719462,338.343162796,0.0,49.8407270682,199.362908273,15.8995905058,11.5381321442,4.36145836156
 09/11  07:00:00,929.708225407,28.8006865534,347.857338138,0.0,149.522181205,199.362908273,35.2824617387,28.7228017425,6.55965999621
 09/11  08:00:00,1497.714391,28.8006865534,367.041580917,0.0,448.566543614,448.566543614,13.4644409893,0.294010996126,13.1704299932
 09/11  09:00:00,1459.42039306,28.8072314178,365.40646189,0.0,448.566543614,448.566543614,15.381087366,0.0,15.381087366
 09/11  10:00:00,1406.96858869,29.4215816688,361.228655675,0.0,448.566543614,448.566543614,13.1862437915,0.0,13.1862437915
 09/11  11:00:00,1395.58743622,30.5939631854,348.671466672,0.0,448.566543614,448.566543614,17.6271634892,0.0,17.6271634892
 09/11  12:00:00,1341.06778504,29.1801558509,345.401792987,0.0,448.566543614,398.725816546,22.1104642217,0.0,22.1104642217
 09/11  13:00:00,1378.74902943,32.1469661776,331.599770172,0.0,448.566543614,448.566543614,19.8822620241,0.0,19.8822620241
 09/11  14:00:00,1370.81968482,32.9932669401,325.555754235,0.0,448.566543614,448.566543614,13.164291075,0.0,13.164291075
 09/11  15:00:00,1370.89050916,32.9943050202,326.598213934,0.0,448.566543614,448.566543614,13.1573008514,0.0,13.1573008514
 09/11  16:00:00,1425.24796461,33.0004800496,329.740086354,0.0,448.566543614,448.566543614,15.4088992405,0.0,15.4088992405
 09/11  17:00:00,1336.65732649,30.0950642917,354.216628538,0.0,348.885089477,398.725816546,10.943190724,0.0,10.943190724
 09/11  18:00:00,1158.89026398,28.8006865534,377.109119205,0.0,249.203635341,299.044362409,6.58085785823,0.0174686754969,6.56338918274
 09/11  19:00:00,1166.73749874,28.8006865534,375.225346399,0.0,249.203635341,299.044362409,11.4287838278,4.87877464786,6.55000917999
 09/11  20:00:00,1022.65123562,28.8006865534,363.550432516,0.0,149.522181205,249.203635341,43.0630205456,36.5077422853,6.55527826038
 09/11  21:00:00,991.786864363,28.8006865534,357.613791605,0.0,149.522181205,249.203635341,52.6957198177,50.5041803039,2.19153951383
 09/11  22:00:00,349.356706204,0.0,0.0,0.0,49.8407270682,199.362908273,2.18946161771,0.0,2.18946161771
 09/11  23:00:00,299.991947085,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946390133,0.0,2.18946390133
 09/11  24:00:00,287.769749225,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941086081,0.0,2.18941086081
 09/12  01:00:00,287.769750077,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935955729,0.0,2.18935955729
 09/12  02:00:00,287.769750089,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930787743,0.0,2.18930787743
 09/12  03:00:00,287.769750124,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925627455,0.0,2.18925627455
 09/12  04:00:00,299.991947978,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920473906,0.0,2.18920473906
 09/12  05:00:00,349.358075662,0.0,0.0,0.0,49.8407270682,199.362908273,4.36315067694,0.0,4.36315067694
 09/12  06:00:00,541.015138665,31.744897402,57.068144534,0.0,49.8407270682,199.362908273,79.9229595651,77.7323305317,2.19062903341
 09/12  07:00:00,651.723091541,28.8006865534,87.9111976529,0.0,149.522181205,199.362908273,102.951778515,96.393606424,6.55817209078
 09/12  08:00:00,1281.89007564,28.9134999693,167.570627715,0.0,448.566543614,448.566543614,33.3850188529,20.2119959097,13.1730229433
 09/12  09:00:00,1298.03829933,29.9123162426,218.457347621,0.0,448.566543614,448.566543614,18.0608128494,2.67998703626,15.3808258131
 09/12  10:00:00,1322.96759304,30.8175073598,288.470180429,0.0,448.566543614,448.566543614,15.4514110666,0.636256374763,14.8151546918
 09/12  11:00:00,1342.19852304,32.2127681416,302.805359613,0.0,448.566543614,448.566543614,18.2084527052,0.00780683550574,18.2006458697
 09/12  12:00:00,1297.9382393,29.8521280261,307.584290479,0.0,448.566543614,398.725816546,20.1292373348,0.230301756439,19.8989355784
 09/12  13:00:00,1367.18429685,34.7646386404,316.980230401,0.0,448.566543614,448.566543614,19.8789452629,0.0,19.8789452629
 09/12  14:00:00,1379.28693348,35.0528691142,327.917981849,0.0,448.566543614,448.566543614,13.1680479247,0.0,13.1680479247
 09/12  15:00:00,1377.33705978,34.2648544443,326.756580855,0.0,448.566543614,448.566543614,13.1609872197,0.0,13.1609872197
 09/12  16:00:00,1425.70246839,34.8754502915,325.617579457,0.0,448.566543614,448.566543614,15.4111800597,0.0,15.4111800597
 09/12  17:00:00,1307.0250373,31.5875308125,323.091868507,0.0,348.885089477,398.725816546,10.9449995168,0.0,10.9449995168
 09/12  18:00:00,1091.74095578,28.8311755231,312.093596913,0.0,249.203635341,299.044362409,8.74384130426,0.0,8.74384130426
 09/12  19:00:00,1091.72640037,28.8013874776,306.877611705,0.0,249.203635341,299.044362409,4.47169734969,0.0978247809079,4.37387256878
 09/12  20:00:00,951.771125487,28.8006865534,303.46413942,0.0,149.522181205,249.203635341,32.2201798791,25.665673676,6.55450620304
 09/12  21:00:00,880.719908773,28.8006865534,260.041025291,0.0,149.522181205,249.203635341,54.2104635404,49.8470236258,4.36343991459
 09/12  22:00:00,349.356707073,0.0,0.0,0.0,49.8407270682,199.362908273,2.18923567674,0.0,2.18923567674
 09/12  23:00:00,299.991947997,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946822942,0.0,2.18946822942
 09/12  24:00:00,287.769750093,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941671443,0.0,2.18941671443
 09/13  01:00:00,287.769750938,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936789302,0.0,2.18936789302
 09/13  02:00:00,287.769750924,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931781459,0.0,2.18931781459
 09/13  03:00:00,287.769750938,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926780419,0.0,2.18926780419
 09/13  04:00:00,299.991948775,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921785433,0.0,2.18921785433
 09/13  05:00:00,349.358076759,0.0,0.0,0.0,49.8407270682,199.362908273,2.191334011,0.0,2.191334011
 09/13  06:00:00,606.777411687,31.7658509834,120.764532337,0.0,49.8407270682,199.362908273,86.9657687106,84.774883548,2.19088516252
 09/13  07:00:00,741.609725262,28.8006865534,175.577934521,0.0,149.522181205,199.362908273,106.366410237,97.6277921498,8.73861808683
 09/13  08:00:00,1398.67436736,29.0317349385,281.402439063,0.0,448.566543614,448.566543614,28.2782385168,15.1107262197,13.1675122971
 09/13  09:00:00,1395.96875238,30.0842777671,310.075493403,0.0,448.566543614,448.566543614,17.360162538,4.17732380181,13.1828387362
 09/13  10:00:00,1353.27833584,30.9001769459,315.325313865,0.0,448.566543614,448.566543614,16.3013889418,0.917238081489,15.3841508603
 09/13  11:00:00,1358.16979871,31.6552315105,317.536036579,0.0,448.566543614,448.566543614,17.7997987021,0.171738504153,17.628060198
