Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/30  08:00:00,700.175382716,28.8006865534,0.00294201079845,0.0,249.203635341,249.203635341,109.567111898,105.192665026,4.37444687145
 09/30  09:00:00,678.66000197,28.8006865534,14.3487791287,0.0,249.203635341,249.203635341,75.2792833075,66.5331746993,8.74610860828
 09/30  10:00:00,748.130026601,28.8006865534,117.601747801,0.0,249.203635341,249.203635341,46.1161201231,39.5563164444,6.55980367874
 09/30  11:00:00,877.08354756,28.9407027081,242.174917785,0.0,249.203635341,249.203635341,39.4040805243,28.4683542073,10.935726317
 09/30  12:00:00,919.170604413,30.723539614,278.561413581,0.0,249.203635341,249.203635341,33.0406277195,26.4786213967,6.56200632284
 09/30  13:00:00,933.187726227,31.6970734653,285.895738666,0.0,249.203635341,249.203635341,31.3736980343,22.6337505621,8.73994747223
 09/30  14:00:00,697.851515796,31.5146952338,297.93744915,0.0,74.7610906023,174.442544739,34.090394062,29.7159446656,4.37444939638
 09/30  15:00:00,707.52238199,30.4098857777,308.720721983,0.0,74.7610906023,174.442544739,26.9695410598,20.4229961002,6.54654495964
 09/30  16:00:00,762.891938617,29.0891675429,316.519542823,0.0,74.7610906023,174.442544739,27.8638989705,23.4917114636,4.3721875069
 09/30  17:00:00,728.532667767,28.8006865534,320.539605162,0.0,24.9203635341,149.522181205,37.4128735989,33.0510644739,4.36180912499
 09/30  18:00:00,305.211409126,0.0,0.0,0.0,24.9203635341,149.522181205,2.19101274801,0.0,2.19101274801
 09/30  19:00:00,323.485346554,0.0,0.0,0.0,24.9203635341,149.522181205,2.19082291697,0.0,2.19082291697
 09/30  20:00:00,323.485347286,0.0,0.0,0.0,24.9203635341,149.522181205,4.36186231468,0.0,4.36186231468
 09/30  21:00:00,299.041870917,0.0,0.0,0.0,24.9203635341,149.522181205,2.19251333156,0.0,2.19251333156
 09/30  22:00:00,274.595635771,0.0,0.0,0.0,24.9203635341,149.522181205,2.18940869401,0.0,2.18940869401
 09/30  23:00:00,250.151240183,0.0,0.0,0.0,24.9203635341,149.522181205,2.18939218011,0.0,2.18939218011
 09/30  24:00:00,237.929042396,0.0,0.0,0.0,24.9203635341,149.522181205,2.18937568271,0.0,2.18937568271
 10/01  01:00:00,237.928583657,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877064518,0.0,2.18877064518
 10/01  02:00:00,237.928583653,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868922975,0.0,2.18868922975
 10/01  03:00:00,237.928583528,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860789899,0.0,2.18860789899
 10/01  04:00:00,250.150781039,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  05:00:00,274.596557524,0.0,0.0,0.0,24.9203635341,149.522181205,4.36202213803,0.0,4.36202213803
 10/01  06:00:00,323.483968024,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856219296,0.0,2.18856219296
 10/01  07:00:00,305.210029975,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  08:00:00,296.666363409,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872020073,0.0,2.18872020073
 10/01  09:00:00,259.999770303,0.0,0.0,0.0,24.9203635341,149.522181205,2.18863910966,0.0,2.18863910966
 10/01  10:00:00,211.110979273,0.0,0.0,0.0,24.9203635341,149.522181205,2.18855803157,0.0,2.18855803157
 10/01  11:00:00,211.111899401,0.0,0.0,0.0,24.9203635341,149.522181205,2.19034348088,0.0,2.19034348088
 10/01  12:00:00,211.111899389,0.0,0.0,0.0,24.9203635341,149.522181205,2.19029374878,0.0,2.19029374878
 10/01  13:00:00,211.113280468,0.0,0.0,0.0,24.9203635341,149.522181205,4.36471020462,0.0,4.36471020462
 10/01  14:00:00,211.111899307,0.0,0.0,0.0,24.9203635341,149.522181205,2.1900367298,0.0,2.1900367298
 10/01  15:00:00,211.110979233,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856474466,0.0,2.18856474466
 10/01  16:00:00,259.999770347,0.0,0.0,0.0,24.9203635341,149.522181205,2.1887228612,0.0,2.1887228612
 10/01  17:00:00,296.666363474,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864182622,0.0,2.18864182622
 10/01  18:00:00,305.210030007,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  19:00:00,323.48396806,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856079555,0.0,2.18856079555
 10/01  20:00:00,323.483968222,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871893586,0.0,2.18871893586
 10/01  21:00:00,299.040953045,0.0,0.0,0.0,24.9203635341,149.522181205,2.19104592214,0.0,2.19104592214
 10/01  22:00:00,274.595176954,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875744757,0.0,2.18875744757
 10/01  23:00:00,250.150781479,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867647511,0.0,2.18867647511
 10/01  24:00:00,237.928583691,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859548172,0.0,2.18859548172
 10/02  01:00:00,287.76977211,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950226834,0.0,2.18950226834
 10/02  02:00:00,287.769772082,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894901207,0.0,2.1894901207
 10/02  03:00:00,287.769772063,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947804856,0.0,2.18947804856
 10/02  04:00:00,299.991969853,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946603522,0.0,2.18946603522
 10/02  05:00:00,349.358110117,0.0,0.0,0.0,49.8407270682,199.362908273,2.19152387768,0.0,2.19152387768
 10/02  06:00:00,429.417106705,31.0152106565,0.0,0.0,49.8407270682,199.362908273,220.512362057,216.15031244,4.36204961725
 10/02  07:00:00,508.597550376,28.8006865534,0.0,0.0,149.522181205,199.362908273,197.403908664,190.843064927,6.56084373757
 10/02  08:00:00,1048.20300735,28.8006865534,0.0,0.0,448.566543614,448.566543614,56.4227950177,43.2466606844,13.1761343334
 10/02  09:00:00,1055.89434189,28.9586925992,13.3624572569,0.0,448.566543614,448.566543614,38.3380386697,22.9537933302,15.3842453395
 10/02  10:00:00,1076.31685666,29.6780046607,49.9951802807,0.0,448.566543614,448.566543614,30.690201502,15.2980559913,15.3921455107
 10/02  11:00:00,1116.21600375,30.1611743697,87.4220690927,0.0,448.566543614,448.566543614,29.8245888477,12.1895825983,17.6350062494
 10/02  12:00:00,1090.2363668,28.8006865534,111.670216046,0.0,448.566543614,398.725816546,31.6940563908,9.57348979053,22.1205666002
 10/02  13:00:00,1157.07335581,30.7787519876,126.208457235,0.0,448.566543614,448.566543614,23.2486568722,3.35938694416,19.889269928
 10/02  14:00:00,1151.28831514,31.1626316025,119.893617591,0.0,448.566543614,448.566543614,15.2518108897,2.07940043392,13.1724104558
 10/02  15:00:00,1157.41077831,31.4029388283,125.650709473,0.0,448.566543614,448.566543614,14.5543085817,1.38746732341,13.1668412583
 10/02  16:00:00,1157.4338265,31.6889712359,78.2807880536,0.0,448.566543614,448.566543614,17.9248067482,0.307238374519,17.6175683737
 10/02  17:00:00,1040.70493222,29.5879445436,76.5858888014,0.0,348.885089477,398.725816546,10.1244933403,1.36333886483,8.76115447551
 10/02  18:00:00,841.032674965,28.8006865534,69.2881393061,0.0,249.203635341,299.044362409,32.2840174616,23.5375727883,8.74644467331
 10/02  19:00:00,776.191025486,28.8006865534,9.10160185663,0.0,249.203635341,299.044362409,63.555134624,57.0040702674,6.55106435655
 10/02  20:00:00,576.641166569,28.8006865534,0.0,0.0,149.522181205,249.203635341,100.011331826,93.4553429921,6.55598883369
 10/02  21:00:00,552.214383254,28.8006865534,0.0,0.0,149.522181205,249.203635341,128.059367962,123.696280186,4.36308777649
 10/02  22:00:00,349.356728712,0.0,0.0,0.0,49.8407270682,199.362908273,2.18934947418,0.0,2.18934947418
 10/02  23:00:00,299.991969674,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933768733,0.0,2.18933768733
 10/02  24:00:00,287.769771923,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932591972,0.0,2.18932591972
 10/03  01:00:00,287.769773279,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931822497,0.0,2.18931822497
 10/03  02:00:00,287.769773305,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930863639,0.0,2.18930863639
 10/03  03:00:00,287.769773324,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929912647,0.0,2.18929912647
 10/03  04:00:00,299.991971141,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928967697,0.0,2.18928967697
 10/03  05:00:00,349.358112398,0.0,0.0,0.0,49.8407270682,199.362908273,2.1915067825,0.0,2.1915067825
 10/03  06:00:00,428.985149155,30.5502832572,0.0,0.0,49.8407270682,199.362908273,263.647906688,261.456817967,2.19108872119
 10/03  07:00:00,508.641829798,28.8006865534,0.0,0.0,149.522181205,199.362908273,260.431406858,251.691582534,8.73982432357
 10/03  08:00:00,1048.23930822,28.8006865534,0.0,0.0,448.566543614,448.566543614,106.562105142,93.3879248448,13.1741802967
 10/03  09:00:00,1011.53387679,28.8006865534,0.0,0.0,448.566543614,448.566543614,53.0653338839,37.6797860595,15.3855478244
 10/03  10:00:00,962.721117288,28.8891707912,0.0,0.0,448.566543614,448.566543614,35.1974415375,19.8050718753,15.3923696623
 10/03  11:00:00,1132.00184811,30.5285412828,102.008310168,0.0,448.566543614,448.566543614,25.8900992857,8.25303703984,17.6370622458
 10/03  12:00:00,1198.85415343,30.674014253,213.259627918,0.0,448.566543614,398.725816546,31.7472307149,9.62376357537,22.1234671396
 10/03  13:00:00,1237.46947099,30.4689345155,202.468776681,0.0,448.566543614,448.566543614,26.087487666,6.19839322413,19.8890944418
 10/03  14:00:00,1240.82865535,31.1380753783,206.284869291,0.0,448.566543614,448.566543614,14.1087659753,0.938184833527,13.1705811418
 10/03  15:00:00,1299.72015767,31.983183552,262.313351677,0.0,448.566543614,448.566543614,13.1651637281,0.0,13.1651637281
 10/03  16:00:00,1338.54547505,31.4038687485,253.545253421,0.0,448.566543614,448.566543614,18.8668748884,1.24891283722,17.6179620512
 10/03  17:00:00,1121.96389926,29.059062216,156.056194949,0.0,348.885089477,398.725816546,24.5153212719,15.7537673833,8.76155388855
 10/03  18:00:00,906.838825445,28.8006865534,124.186638825,0.0,249.203635341,299.044362409,59.4562879952,50.7097011852,8.74658681002
 10/03  19:00:00,861.795788683,28.8006865534,71.1716805912,0.0,249.203635341,299.044362409,70.3586059648,63.8074568409,6.55114912393
 10/03  20:00:00,636.476781505,28.8006865534,8.69847640225,0.0,149.522181205,249.203635341,99.6836118612,93.1274049465,6.55620691471
 10/03  21:00:00,552.209167698,28.8006865534,0.0,0.0,149.522181205,249.203635341,118.370180802,116.178435993,2.19174480807
 10/03  22:00:00,349.356730367,0.0,0.0,0.0,49.8407270682,199.362908273,2.18953598001,0.0,2.18953598001
 10/03  23:00:00,299.991971148,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940861451,0.0,2.18940861451
 10/03  24:00:00,287.769773344,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939920581,0.0,2.18939920581
 10/04  01:00:00,287.769774679,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939216851,0.0,2.18939216851
 10/04  02:00:00,287.769774676,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938488196,0.0,2.18938488196
 10/04  03:00:00,287.769774673,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937768832,0.0,2.18937768832
 10/04  04:00:00,299.991972475,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937056505,0.0,2.18937056505
 10/04  05:00:00,349.358114758,0.0,0.0,0.0,49.8407270682,199.362908273,4.36345458599,0.0,4.36345458599
 10/04  06:00:00,428.909284423,30.4866557977,0.0,0.0,49.8407270682,199.362908273,246.253052577,244.062176146,2.19087643104
 10/04  07:00:00,508.63397799,28.8006865534,0.0,0.0,149.522181205,199.362908273,249.222103269,240.482027057,8.74007621213
 10/04  08:00:00,1051.61906563,28.8006865534,0.000126404609107,0.0,448.566543614,448.566543614,109.618689823,96.445472072,13.1732177511
 10/04  09:00:00,1011.55305161,28.8006865534,0.0,0.0,448.566543614,448.566543614,79.544965254,64.1583636322,15.3866016218
 10/04  10:00:00,962.642651858,28.8006865534,0.0,0.0,448.566543614,448.566543614,46.832888452,33.6396872801,13.1932011719
 10/04  11:00:00,1040.29977559,28.9973638705,44.1492411039,0.0,448.566543614,448.566543614,34.7314214828,14.8902614912,19.8411599916
 10/04  12:00:00,1192.38714385,30.1297988216,209.384713404,0.0,448.566543614,398.725816546,36.1267556069,14.0044447796,22.1223108273
 10/04  13:00:00,1317.49246088,33.6378000883,277.980339612,0.0,448.566543614,448.566543614,22.2085847332,2.31647736815,19.8921073651
 10/04  14:00:00,1330.00707063,35.9115580888,283.812882459,0.0,448.566543614,448.566543614,13.7332735328,0.562894565901,13.1703789669
 10/04  15:00:00,1341.59126761,36.2057425326,289.40474463,0.0,448.566543614,448.566543614,13.166823129,0.0,13.166823129
 10/04  16:00:00,1396.57261504,36.3540698708,295.008892278,0.0,448.566543614,448.566543614,17.6203715524,0.0,17.6203715524
 10/04  17:00:00,1277.27514756,31.6059660963,293.323393067,0.0,348.885089477,398.725816546,8.79185505172,0.0302815874089,8.76157346431
 10/04  18:00:00,1083.04916041,28.8489194618,286.450552534,0.0,249.203635341,299.044362409,25.3311829514,16.5833978145,8.74778513693
 10/04  19:00:00,1017.60556677,28.8006865534,220.511852997,0.0,249.203635341,299.044362409,34.8867335664,28.3355474873,6.55118607908
 10/04  20:00:00,657.307385668,28.8006865534,38.1505833888,0.0,149.522181205,249.203635341,63.5033978203,56.9471217731,6.55627604715
 10/04  21:00:00,552.183397859,28.8006865534,0.0,0.0,149.522181205,249.203635341,82.5501482742,80.3583863722,2.19176190204
 10/04  22:00:00,349.356731689,0.0,0.0,0.0,49.8407270682,199.362908273,2.18955204819,0.0,2.18955204819
 10/04  23:00:00,299.991972467,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942696839,0.0,2.18942696839
 10/04  24:00:00,287.769774662,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941997808,0.0,2.18941997808
 10/05  01:00:00,287.769776011,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941538754,0.0,2.18941538754
 10/05  02:00:00,287.769776006,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941054439,0.0,2.18941054439
 10/05  03:00:00,287.769776003,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940579289,0.0,2.18940579289
 10/05  04:00:00,299.991973803,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940111018,0.0,2.18940111018
 10/05  05:00:00,349.358116863,0.0,0.0,0.0,49.8407270682,199.362908273,4.36353078194,0.0,4.36353078194
 10/05  06:00:00,429.10392799,30.6705502099,0.0,0.0,49.8407270682,199.362908273,260.768381438,258.577464457,2.19091698116
 10/05  07:00:00,508.639533256,28.8006865534,0.0,0.0,149.522181205,199.362908273,256.453728507,247.713403654,8.74032485388
 10/05  08:00:00,1048.21633421,28.8006865534,0.0,0.0,448.566543614,448.566543614,74.5236219884,61.3469859397,13.1766360487
 10/05  09:00:00,1011.53141973,28.8006865534,0.0,0.0,448.566543614,448.566543614,49.5338263148,34.1471022585,15.3867240562
 10/05  10:00:00,963.591770977,29.7582238364,0.0,0.0,448.566543614,448.566543614,37.0246285274,21.9218237219,15.1028048055
 10/05  11:00:00,1132.16607111,33.3793861338,99.1196674715,0.0,448.566543614,448.566543614,29.4567656721,11.5273368195,17.9294288527
 10/05  12:00:00,1259.67447081,34.3359182995,265.513207609,0.0,448.566543614,398.725816546,32.3595888387,10.234521742,22.1250670967
 10/05  13:00:00,1353.32273839,38.9898965736,298.149409888,0.0,448.566543614,448.566543614,21.2122124874,1.32086714023,19.8913453472
 10/05  14:00:00,1388.77155338,39.9966189257,332.458571584,0.0,448.566543614,448.566543614,13.3181210277,0.14633600724,13.1717850204
 10/05  15:00:00,1395.04239401,39.7196758082,339.006921083,0.0,448.566543614,448.566543614,13.1665471278,0.0,13.1665471278
 10/05  16:00:00,1438.29199502,40.0173133396,333.065014376,0.0,448.566543614,448.566543614,17.6203034896,0.0,17.6203034896
 10/05  17:00:00,1327.91697698,34.3950225171,341.259174492,0.0,348.885089477,398.725816546,8.76126772262,0.0,8.76126772262
 10/05  18:00:00,1112.24504952,29.0955666871,315.94730267,0.0,249.203635341,299.044362409,8.78734211716,0.0399483906279,8.74739372653
 10/05  19:00:00,1103.04909737,28.8006865534,296.278987343,0.0,249.203635341,299.044362409,11.5061275126,4.95514246061,6.55098505203
 10/05  20:00:00,908.962566859,28.8006865534,260.195895083,0.0,149.522181205,249.203635341,33.083172758,26.5279643848,6.55520837322
 10/05  21:00:00,727.56089163,28.8006865534,109.838134901,0.0,149.522181205,249.203635341,55.6731243798,51.3098995351,4.36322484465
 10/05  22:00:00,349.356732674,0.0,0.0,0.0,49.8407270682,199.362908273,2.18941850948,0.0,2.18941850948
 10/05  23:00:00,299.991973628,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941396634,0.0,2.18941396634
 10/05  24:00:00,287.769775869,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894094351,0.0,2.1894094351
 10/06  01:00:00,287.769777267,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940913555,0.0,2.18940913555
 10/06  02:00:00,287.769777286,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940686037,0.0,2.18940686037
 10/06  03:00:00,287.769777301,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940465906,0.0,2.18940465906
 10/06  04:00:00,299.991975114,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940251276,0.0,2.18940251276
 10/06  05:00:00,349.358118586,0.0,0.0,0.0,49.8407270682,199.362908273,2.19163833062,0.0,2.19163833062
 10/06  06:00:00,429.609623955,31.2202987183,0.0,0.0,49.8407270682,199.362908273,199.55410907,197.363079514,2.19102955562
 10/06  07:00:00,517.141202043,28.8006865534,0.0,0.0,149.522181205,199.362908273,198.375271126,189.634641375,8.74062975125
 10/06  08:00:00,1048.20766633,28.8048317413,0.0,0.0,448.566543614,448.566543614,56.8266836202,43.6489206866,13.1777629336
 10/06  09:00:00,1012.78147197,30.0571705019,0.0,0.0,448.566543614,448.566543614,40.644021624,25.2567488334,15.3872727906
 10/06  10:00:00,1089.2601916,31.9446612816,79.3516221659,0.0,448.566543614,448.566543614,27.5310440906,12.1387537558,15.3922903348
 10/06  11:00:00,1313.71512452,35.5094635598,270.319469245,0.0,448.566543614,448.566543614,21.0248964742,3.3861072596,17.6387892146
 10/06  12:00:00,1307.24523175,34.681523061,306.804647522,0.0,448.566543614,398.725816546,23.8048641558,1.68101434342,22.1238498124
 10/06  13:00:00,1391.09564696,34.1991862813,340.57086013,0.0,448.566543614,448.566543614,20.0288049898,0.138622548458,19.8901824413
 10/06  14:00:00,1405.17225333,33.9102127219,354.945767021,0.0,448.566543614,448.566543614,13.1749033906,0.0,13.1749033906
 10/06  15:00:00,1399.29758434,36.2305135636,346.751266963,0.0,448.566543614,448.566543614,13.1696369303,0.0,13.1696369303
 10/06  16:00:00,1451.13517685,35.3222114395,350.603292375,0.0,448.566543614,448.566543614,17.6199276846,0.0,17.6199276846
 10/06  17:00:00,1351.61977565,31.0420177419,368.231979311,0.0,348.885089477,398.725816546,10.9472482939,0.0,10.9472482939
 10/06  18:00:00,1159.14341891,28.8006865534,360.413233799,0.0,249.203635341,299.044362409,8.0224558923,0.0,8.0224558923
 10/06  19:00:00,1142.4623584,28.8006865534,337.569564085,0.0,249.203635341,299.044362409,5.1973937852,0.100211479786,5.09718230541
 10/06  20:00:00,969.151405357,28.8006865534,318.439146191,0.0,149.522181205,249.203635341,30.6011233333,24.045079458,6.55604387535
 10/06  21:00:00,927.831513828,28.8006865534,304.505117762,0.0,149.522181205,249.203635341,50.7104710709,46.347058965,4.36341210584
 10/06  22:00:00,349.35673431,0.0,0.0,0.0,49.8407270682,199.362908273,2.18937353401,0.0,2.18937353401
 10/06  23:00:00,299.99197519,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937157531,0.0,2.18937157531
 10/06  24:00:00,287.769777377,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936961647,0.0,2.18936961647
 10/07  01:00:00,237.929051679,0.0,0.0,0.0,24.9203635341,149.522181205,2.18937119541,0.0,2.18937119541
 10/07  02:00:00,237.929051668,0.0,0.0,0.0,24.9203635341,149.522181205,2.18937147763,0.0,2.18937147763
 10/07  03:00:00,237.929051659,0.0,0.0,0.0,24.9203635341,149.522181205,2.18937183568,0.0,2.18937183568
 10/07  04:00:00,250.151249455,0.0,0.0,0.0,24.9203635341,149.522181205,2.18937224947,0.0,2.18937224947
 10/07  05:00:00,274.59703023,0.0,0.0,0.0,24.9203635341,149.522181205,2.19175304743,0.0,2.19175304743
 10/07  06:00:00,429.097603385,30.7350518016,0.0,0.0,49.8407270682,199.362908273,164.778871927,160.416889742,4.36198218513
 10/07  07:00:00,417.444498393,28.8006865534,0.0,0.0,49.8407270682,199.362908273,178.145781878,173.777293716,4.36848816206
 10/07  08:00:00,659.626404662,28.8006865534,0.000565873782175,0.0,249.203635341,249.203635341,85.2900467064,78.7384159629,6.55163074347
 10/07  09:00:00,647.938114543,28.8976614713,14.255870168,0.0,249.203635341,249.203635341,54.5907129199,48.0252651271,6.56544779288
 10/07  10:00:00,811.501671792,28.8373761155,179.843235816,0.0,249.203635341,249.203635341,43.699818539,34.959593597,8.74022494196
 10/07  11:00:00,927.619779541,29.511833792,287.921527947,0.0,249.203635341,249.203635341,32.2887139953,23.5362653536,8.75244864172
 10/07  12:00:00,960.646993247,29.7493382584,313.906349988,0.0,249.203635341,249.203635341,24.0997130487,15.3565527903,8.74316025842
 10/07  13:00:00,979.920807671,28.8279686117,333.499956595,0.0,249.203635341,249.203635341,19.4839037636,12.9229025878,6.5610011758
 10/07  14:00:00,737.075549645,28.8006865534,339.878522712,0.0,74.7610906023,174.442544739,31.8366527425,25.284632156,6.55202058651
 10/07  15:00:00,729.535121035,28.8006865534,332.329917398,0.0,74.7610906023,174.442544739,42.2438604744,37.8727821425,4.37107833186
 10/07  16:00:00,763.558438402,28.8006865534,319.99702989,0.0,74.7610906023,174.442544739,62.91280504,56.3635557137,6.54924932632
 10/07  17:00:00,711.569751719,28.8006865534,306.078688801,0.0,24.9203635341,149.522181205,80.9288212712,78.7377457943,2.19107547687
 10/07  18:00:00,313.755088994,0.0,0.0,0.0,24.9203635341,149.522181205,2.19110165457,0.0,2.19110165457
 10/07  19:00:00,323.485360045,0.0,0.0,0.0,24.9203635341,149.522181205,4.3620749743,0.0,4.3620749743
 10/07  20:00:00,323.485359583,0.0,0.0,0.0,24.9203635341,149.522181205,2.19117339888,0.0,2.19117339888
 10/07  21:00:00,299.041888211,0.0,0.0,0.0,24.9203635341,149.522181205,4.3650986325,0.0,4.3650986325
 10/07  22:00:00,274.595644979,0.0,0.0,0.0,24.9203635341,149.522181205,2.18938379122,0.0,2.18938379122
 10/07  23:00:00,250.151249391,0.0,0.0,0.0,24.9203635341,149.522181205,2.18938434163,0.0,2.18938434163
 10/07  24:00:00,237.9290516,0.0,0.0,0.0,24.9203635341,149.522181205,2.18938489371,0.0,2.18938489371
 10/08  01:00:00,237.928590971,0.0,0.0,0.0,24.9203635341,149.522181205,2.1886876573,0.0,2.1886876573
 10/08  02:00:00,237.928590723,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862228118,0.0,2.18862228118
 10/08  03:00:00,237.928590651,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  04:00:00,250.150788741,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879834344,0.0,2.18879834344
 10/08  05:00:00,274.596570871,0.0,0.0,0.0,24.9203635341,149.522181205,4.36185382479,0.0,4.36185382479
 10/08  06:00:00,323.4839754,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  07:00:00,313.753704599,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880536074,0.0,2.18880536074
 10/08  08:00:00,296.666371404,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874102594,0.0,2.18874102594
 10/08  09:00:00,259.999777951,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867547983,0.0,2.18867547983
 10/08  10:00:00,211.11098662,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873183126,0.0,2.18873183126
 10/08  11:00:00,369.614173468,12.7515102236,92.035711466,0.0,24.9203635341,149.522181205,2.19036591919,0.0,2.19036591919
 10/08  12:00:00,211.111910448,0.0,0.0,0.0,24.9203635341,149.522181205,2.19026235105,0.0,2.19026235105
 10/08  13:00:00,272.689601166,3.88063432022,45.6450803763,0.0,24.9203635341,149.522181205,4.36516463191,0.0,4.36516463191
 10/08  14:00:00,366.811901142,9.70158580054,115.755494783,0.0,24.9203635341,149.522181205,2.19028943406,0.0,2.19028943406
 10/08  15:00:00,468.114116962,16.8160820543,188.093835535,0.0,24.9203635341,149.522181205,2.18850856773,0.0,2.18850856773
 10/08  16:00:00,259.999777562,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878042381,0.0,2.18878042381
 10/08  17:00:00,296.666370813,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  18:00:00,313.753704431,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859420067,0.0,2.18859420067
 10/08  19:00:00,323.483975684,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877068603,0.0,2.18877068603
 10/08  20:00:00,323.483975698,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870574568,0.0,2.18870574568
 10/08  21:00:00,299.040965939,0.0,0.0,0.0,24.9203635341,149.522181205,2.19083427486,0.0,2.19083427486
 10/08  22:00:00,274.595184481,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877995452,0.0,2.18877995452
 10/08  23:00:00,250.150788888,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871501657,0.0,2.18871501657
 10/08  24:00:00,237.928590974,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865008176,0.0,2.18865008176
 10/09  01:00:00,237.928591851,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858848912,0.0,2.18858848912
 10/09  02:00:00,237.928591817,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  03:00:00,237.928592065,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876735008,0.0,2.18876735008
 10/09  04:00:00,250.150790003,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870452302,0.0,2.18870452302
 10/09  05:00:00,274.596572414,0.0,0.0,0.0,24.9203635341,149.522181205,2.1910806663,0.0,2.1910806663
 10/09  06:00:00,323.483976747,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878360183,0.0,2.18878360183
 10/09  07:00:00,313.753705803,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872098013,0.0,2.18872098013
 10/09  08:00:00,296.666372464,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865838777,0.0,2.18865838777
 10/09  09:00:00,259.999778935,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859578037,0.0,2.18859578037
 10/09  10:00:00,211.110987416,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  11:00:00,211.111912547,0.0,0.0,0.0,24.9203635341,149.522181205,4.36067962018,0.0,4.36067962018
 10/09  12:00:00,211.111912258,0.0,0.0,0.0,24.9203635341,149.522181205,2.19029499385,0.0,2.19029499385
 10/09  13:00:00,211.113299327,0.0,0.0,0.0,24.9203635341,149.522181205,4.36494989027,0.0,4.36494989027
 10/09  14:00:00,211.111912696,0.0,0.0,0.0,24.9203635341,149.522181205,2.19009770308,0.0,2.19009770308
 10/09  15:00:00,211.1109875,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866141979,0.0,2.18866141979
 10/09  16:00:00,259.999778592,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  17:00:00,296.666372276,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859891748,0.0,2.18859891748
 10/09  18:00:00,322.297372428,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877823173,0.0,2.18877823173
 10/09  19:00:00,323.483976831,0.0,0.0,0.0,24.9203635341,149.522181205,2.188715713,0.0,2.188715713
 10/09  20:00:00,323.483976717,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865319929,0.0,2.18865319929
 10/09  21:00:00,299.040967819,0.0,0.0,0.0,24.9203635341,149.522181205,2.19094332866,0.0,2.19094332866
 10/09  22:00:00,274.595185566,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873249333,0.0,2.18873249333
 10/09  23:00:00,250.150789859,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866996276,0.0,2.18866996276
 10/09  24:00:00,237.928591817,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860744758,0.0,2.18860744758
 10/10  01:00:00,287.769782841,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935596321,0.0,2.18935596321
 10/10  02:00:00,287.769782845,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893640695,0.0,2.1893640695
 10/10  03:00:00,287.769782847,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937224026,0.0,2.18937224026
 10/10  04:00:00,299.991980651,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938045613,0.0,2.18938045613
 10/10  05:00:00,349.35812748,0.0,0.0,0.0,49.8407270682,199.362908273,2.19164188612,0.0,2.19164188612
 10/10  06:00:00,429.127857589,30.6414985322,0.0,0.0,49.8407270682,199.362908273,332.508176281,330.317136401,2.19103988053
 10/10  07:00:00,517.227533846,28.8006865534,0.0,0.0,149.522181205,199.362908273,315.838071142,307.097043355,8.74102778623
 10/10  08:00:00,1048.27073004,28.8006865534,0.0,0.0,448.566543614,448.566543614,148.717450679,135.540592744,13.1768579352
 10/10  09:00:00,1011.56429838,28.8006865534,0.0,0.0,448.566543614,448.566543614,94.3796951785,78.9933202866,15.3863748918
 10/10  10:00:00,962.681402128,28.8390410964,0.0,0.0,448.566543614,448.566543614,49.2166103934,33.8221580726,15.3944523208
 10/10  11:00:00,964.19442987,30.3552647265,0.0,0.0,448.566543614,448.566543614,41.9992193751,24.3590695866,17.6401497885
 10/10  12:00:00,983.015385845,30.915871788,16.5221576054,0.0,448.566543614,398.725816546,48.1526328312,26.0276912245,22.1249416067
 10/10  13:00:00,1125.635021,35.1000820213,91.3044759302,0.0,448.566543614,448.566543614,32.4874234605,10.3844450045,22.102978456
 10/10  14:00:00,1252.29483487,36.3784985535,212.281734822,0.0,448.566543614,448.566543614,16.6446387681,3.47600199825,13.1686367699
 10/10  15:00:00,1297.32456281,35.334658033,260.068019533,0.0,448.566543614,448.566543614,14.1488158732,0.984918931307,13.1638969419
 10/10  16:00:00,1351.11045698,32.8086565136,264.966712445,0.0,448.566543614,448.566543614,17.565721255,0.881427698726,16.6842935563
 10/10  17:00:00,1243.35228367,29.4109055141,268.627653764,0.0,348.885089477,398.725816546,13.1035571933,3.41083935482,9.69271783852
 10/10  18:00:00,985.881836845,28.8006865534,190.079494836,0.0,249.203635341,299.044362409,40.0150814424,31.2672136586,8.74786778387
 10/10  19:00:00,860.04783057,28.8006865534,68.9371338856,0.0,249.203635341,299.044362409,64.715482863,58.1633701316,6.55211273147
 10/10  20:00:00,636.407844319,28.8006865534,8.56186897761,0.0,149.522181205,249.203635341,96.4320740878,89.8754890954,6.55658499234
 10/10  21:00:00,562.336929561,28.8006865534,0.00089742485139,0.0,149.522181205,249.203635341,110.310002366,108.118174116,2.19182825083
 10/10  22:00:00,349.356739955,0.0,0.0,0.0,49.8407270682,199.362908273,2.18961216705,0.0,2.18961216705
 10/10  23:00:00,299.991980725,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950135222,0.0,2.18950135222
 10/10  24:00:00,287.769782914,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950958917,0.0,2.18950958917
 10/11  01:00:00,287.769784342,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952037639,0.0,2.18952037639
 10/11  02:00:00,287.769784335,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953089224,0.0,2.18953089224
 10/11  03:00:00,287.76978433,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954148917,0.0,2.18954148917
 10/11  04:00:00,299.99198213,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955214278,0.0,2.18955214278
 10/11  05:00:00,349.3581301,0.0,0.0,0.0,49.8407270682,199.362908273,4.3639276928,0.0,4.3639276928
 10/11  06:00:00,428.936793705,30.517898464,0.0,0.0,49.8407270682,199.362908273,239.17793337,236.986802494,2.19113087606
 10/11  07:00:00,517.17448686,28.8006865534,0.0,0.0,149.522181205,199.362908273,243.11380346,234.373113916,8.74068954441
 10/11  08:00:00,1058.35290564,28.8006865534,0.000377979672601,0.0,448.566543614,448.566543614,79.9199877149,66.7434253686,13.1765623464
 10/11  09:00:00,1011.54425533,28.8006865534,0.0,0.0,448.566543614,448.566543614,66.927606666,51.5383104353,15.3892962307
 10/11  10:00:00,962.935175308,29.1014157003,0.0,0.0,448.566543614,448.566543614,37.4246007339,22.0301780397,15.3944226942
 10/11  11:00:00,1050.4389998,32.568405034,45.123575178,0.0,448.566543614,448.566543614,31.3254848282,13.6845249053,17.6409599229
 10/11  12:00:00,1220.54214538,32.5920635818,233.354424614,0.0,448.566543614,398.725816546,35.174937502,13.0489815863,22.1259559158
 10/11  13:00:00,1332.15332458,30.8936865914,289.930381038,0.0,448.566543614,448.566543614,26.4479288286,4.3443698464,22.1035589823
 10/11  14:00:00,1344.99264743,30.5696520217,299.823158814,0.0,448.566543614,448.566543614,15.3478331741,2.17864509803,13.1691880761
 10/11  15:00:00,1346.95975761,30.8882092935,301.470007461,0.0,448.566543614,448.566543614,14.28033876,1.11579265328,13.1645461067
 10/11  16:00:00,1396.60371301,31.154443723,301.951255957,0.0,448.566543614,448.566543614,18.3962710036,0.774543835814,17.6217271678
 10/11  17:00:00,1278.55165361,29.2063323806,302.878057207,0.0,348.885089477,398.725816546,9.38023108341,0.616751441532,8.76347964188
 10/11  18:00:00,1102.44476797,28.8006865534,304.529057821,0.0,249.203635341,299.044362409,31.1272746941,22.379999661,8.74727503306
 10/11  19:00:00,1096.77755763,28.8006865534,299.832545247,0.0,249.203635341,299.044362409,57.7193580195,51.1676466721,6.55171134736
 10/11  20:00:00,851.173098751,28.8006865534,207.413033829,0.0,149.522181205,249.203635341,89.2503709313,82.6933301192,6.55704081213
 10/11  21:00:00,696.53245695,28.8006865534,80.5732186213,0.0,149.522181205,249.203635341,105.869723869,101.506188312,4.36353555748
 10/11  22:00:00,349.356741194,0.0,0.0,0.0,49.8407270682,199.362908273,2.18934976174,0.0,2.18934976174
 10/11  23:00:00,299.99198208,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936081604,0.0,2.18936081604
 10/11  24:00:00,287.769784272,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937185681,0.0,2.18937185681
 10/12  01:00:00,287.769785714,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893874023,0.0,2.1893874023
 10/12  02:00:00,287.769785707,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940082156,0.0,2.18940082156
 10/12  03:00:00,287.769785704,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941429903,0.0,2.18941429903
 10/12  04:00:00,299.991983504,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942781543,0.0,2.18942781543
 10/12  05:00:00,349.358131978,0.0,0.0,0.0,49.8407270682,199.362908273,2.19170267581,0.0,2.19170267581
 10/12  06:00:00,431.037428302,30.6430825966,9.51189746009e-05,0.0,49.8407270682,199.362908273,169.35480155,167.16369766,2.19110389033
 10/12  07:00:00,567.801043814,28.8006865534,0.00443236817256,0.0,149.522181205,199.362908273,191.48170962,182.740238266,8.74147135373
 10/12  08:00:00,1068.49228118,28.8006865534,0.00217857027929,0.0,448.566543614,448.566543614,87.7208220367,74.5428480003,13.1779740364
 10/12  09:00:00,1077.97884705,28.8006865534,15.0409547437,0.0,448.566543614,448.566543614,68.8425534756,53.4545763146,15.387977161
 10/12  10:00:00,1109.51918923,28.8006865534,82.3369622052,0.0,448.566543614,448.566543614,53.334333918,37.9403170501,15.394016868
 10/12  11:00:00,1185.59053508,29.0832021255,155.91442825,0.0,448.566543614,448.566543614,41.8639754636,24.223035787,17.6409396766
 10/12  12:00:00,1255.41380505,28.8006865534,272.425643865,0.0,448.566543614,398.725816546,41.7106590243,19.5815020919,22.1291569324
 10/12  13:00:00,1344.73028652,29.7214309511,304.395024411,0.0,448.566543614,448.566543614,25.0291489197,2.92431206986,22.1048368498
 10/12  14:00:00,1357.470872,30.25935527,315.266162911,0.0,448.566543614,448.566543614,14.7656538898,1.59422723914,13.1714266507
 10/12  15:00:00,1363.55105748,30.6698129574,321.543435543,0.0,448.566543614,448.566543614,13.2984117936,0.131530035662,13.1668817579
 10/12  16:00:00,1422.00773559,30.9747223657,329.802433136,0.0,448.566543614,448.566543614,17.7491847798,0.126404615864,17.6227801639
 10/12  17:00:00,1300.31065075,28.9103991153,324.381529345,0.0,348.885089477,398.725816546,11.2817592134,2.51945237114,8.76230684221
 10/12  18:00:00,1120.65806764,28.8006865534,320.170068099,0.0,249.203635341,299.044362409,49.4901058104,40.7423002572,8.74780555321
 10/12  19:00:00,1114.3811893,28.8006865534,315.307961019,0.0,249.203635341,299.044362409,64.770783853,58.2194589454,6.55132490766
 10/12  20:00:00,936.698106708,28.8006865534,290.839634145,0.0,149.522181205,249.203635341,117.50294215,110.94739042,6.55555172955
 10/12  21:00:00,849.047989629,28.8006865534,229.653184478,0.0,149.522181205,249.203635341,145.260811414,140.896875903,4.3639355113
 10/12  22:00:00,349.356742555,0.0,0.0,0.0,49.8407270682,199.362908273,2.18947889542,0.0,2.18947889542
 10/12  23:00:00,299.991983467,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949248571,0.0,2.18949248571
 10/12  24:00:00,287.769785679,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950606275,0.0,2.18950606275
 10/13  01:00:00,287.769787147,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952379227,0.0,2.18952379227
 10/13  02:00:00,287.769787153,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953975602,0.0,2.18953975602
 10/13  03:00:00,287.76978716,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955578054,0.0,2.18955578054
 10/13  04:00:00,299.991984969,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957184513,0.0,2.18957184513
 10/13  05:00:00,349.35813427,0.0,0.0,0.0,49.8407270682,199.362908273,2.19169720682,0.0,2.19169720682
 10/13  06:00:00,428.845966022,30.4548157523,0.0,0.0,49.8407270682,199.362908273,204.140373192,199.777987672,4.36238552039
 10/13  07:00:00,517.145787979,28.8006865534,0.0,0.0,149.522181205,199.362908273,202.43004877,195.868870727,6.56117804275
 10/13  08:00:00,1048.20976522,28.8006865534,0.0,0.0,448.566543614,448.566543614,65.3241168798,52.1435414688,13.180575411
 10/13  09:00:00,1071.21376913,28.8006865534,18.5528379946,0.0,448.566543614,448.566543614,40.973852151,25.5862283463,15.3876238047
 10/13  10:00:00,1113.96011069,28.8006865534,87.6017555098,0.0,448.566543614,448.566543614,37.7672461303,22.3734561187,15.3937900117
 10/13  11:00:00,1198.84486093,29.0629281215,169.932758762,0.0,448.566543614,448.566543614,31.6624346083,11.8160864188,19.8463481895
 10/13  12:00:00,1187.66592424,28.8006865534,207.959035163,0.0,448.566543614,398.725816546,38.28101565,16.1513393513,22.1296762987
 10/13  13:00:00,1306.14409275,29.5817891374,274.309847572,0.0,448.566543614,448.566543614,33.2127502892,13.3155075469,19.8972427423
 10/13  14:00:00,1332.17220778,29.9553668746,298.853164274,0.0,448.566543614,448.566543614,25.0229522147,11.8474216123,13.1755306024
 10/13  15:00:00,1331.65446073,30.3014161849,298.128370621,0.0,448.566543614,448.566543614,19.216172395,6.04514684648,13.1710255486
 10/13  16:00:00,1366.53341344,30.5364091114,284.139317953,0.0,448.566543614,448.566543614,34.9646700684,17.342162551,17.6225075174
 10/13  17:00:00,1131.77346817,28.8006865534,165.715678813,0.0,348.885089477,398.725816546,43.6032094782,32.6537834348,10.9494260434
 10/13  18:00:00,900.695545068,28.8006865534,110.250192474,0.0,249.203635341,299.044362409,73.9395542438,65.1914919312,8.74806231255
 10/13  19:00:00,861.106077029,28.8006865534,71.3573483778,0.0,249.203635341,299.044362409,88.106695641,83.7328470755,4.37384856551
 10/13  20:00:00,636.976133462,28.8006865534,9.26690334004,0.0,149.522181205,249.203635341,141.761246564,133.027033753,8.7342128109
 10/13  21:00:00,552.237647641,28.8006865534,0.0,0.0,149.522181205,249.203635341,157.495331843,155.303544131,2.19178771165
 10/13  22:00:00,349.356743965,0.0,0.0,0.0,49.8407270682,199.362908273,2.18958881771,0.0,2.18958881771
 10/13  23:00:00,299.991984862,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960413988,0.0,2.18960413988
 10/13  24:00:00,287.769787099,0.0,0.0,0.0,24.9203635341,199.362908273,2.189620295,0.0,2.189620295
 10/14  01:00:00,237.929061531,0.0,0.0,0.0,24.9203635341,149.522181205,2.18963985009,0.0,2.18963985009
 10/14  02:00:00,237.929061527,0.0,0.0,0.0,24.9203635341,149.522181205,2.1893625302,0.0,2.1893625302
 10/14  03:00:00,237.92906151,0.0,0.0,0.0,24.9203635341,149.522181205,2.18938146538,0.0,2.18938146538
 10/14  04:00:00,250.151259294,0.0,0.0,0.0,24.9203635341,149.522181205,2.18940044379,0.0,2.18940044379
 10/14  05:00:00,274.597046924,0.0,0.0,0.0,24.9203635341,149.522181205,4.36398866429,0.0,4.36398866429
 10/14  06:00:00,427.986511509,29.4854812445,0.0,0.0,49.8407270682,199.362908273,353.119455992,350.928338659,2.19111733258
 10/14  07:00:00,417.572226855,28.8006865534,0.0,0.0,49.8407270682,199.362908273,352.790754421,348.4219558,4.36879862167
 10/14  08:00:00,649.624421044,28.8006865534,0.0,0.0,249.203635341,249.203635341,263.87532081,257.324432621,6.5508881897
 10/14  09:00:00,612.922186305,28.8006865534,0.0,0.0,249.203635341,249.203635341,213.343514034,204.596682559,8.74683147421
 10/14  10:00:00,564.010026609,28.8006865534,0.0,0.0,249.203635341,249.203635341,180.434822838,173.873991419,6.56083141942
 10/14  11:00:00,564.012064943,28.8006865534,0.0,0.0,249.203635341,249.203635341,184.01210075,174.207271151,9.8048295984
 10/14  12:00:00,728.042778197,28.8006865534,99.3437200493,0.0,249.203635341,249.203635341,145.452937535,137.758769364,7.69416817019
 10/14  13:00:00,846.534265807,28.8006865534,214.967652791,0.0,249.203635341,249.203635341,89.478399269,80.7366158284,8.74178344055
 10/14  14:00:00,619.987130485,28.8006865534,235.670389822,0.0,74.7610906023,174.442544739,104.302785494,99.928963633,4.37382186145
 10/14  15:00:00,630.544457327,28.8006865534,244.811512946,0.0,74.7610906023,174.442544739,117.790617111,111.243081111,6.54753600018
 10/14  16:00:00,673.025610923,28.8006865534,240.795495194,0.0,74.7610906023,174.442544739,138.953644228,134.580867485,4.37277674283
 10/14  17:00:00,550.510369335,28.8006865534,159.318788514,0.0,24.9203635341,149.522181205,172.12953628,167.767261064,4.36227521573
 10/14  18:00:00,330.842435693,0.0,0.0,0.0,24.9203635341,149.522181205,2.1911051754,0.0,2.1911051754
 10/14  19:00:00,323.485374051,0.0,0.0,0.0,24.9203635341,149.522181205,4.3621381696,0.0,4.3621381696
 10/14  20:00:00,323.485373813,0.0,0.0,0.0,24.9203635341,149.522181205,2.191235419,0.0,2.191235419
 10/14  21:00:00,299.041905904,0.0,0.0,0.0,24.9203635341,149.522181205,4.36501795535,0.0,4.36501795535
 10/14  22:00:00,274.595655017,0.0,0.0,0.0,24.9203635341,149.522181205,2.18937829318,0.0,2.18937829318
 10/14  23:00:00,250.151259373,0.0,0.0,0.0,24.9203635341,149.522181205,2.18939747922,0.0,2.18939747922
 10/14  24:00:00,237.929061545,0.0,0.0,0.0,24.9203635341,149.522181205,2.18941663707,0.0,2.18941663707
 10/15  01:00:00,237.928598758,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867750881,0.0,2.18867750881
 10/15  02:00:00,237.928598666,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  03:00:00,237.928598923,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862963505,0.0,2.18862963505
 10/15  04:00:00,250.15079688,0.0,0.0,0.0,24.9203635341,149.522181205,2.18882579341,0.0,2.18882579341
 10/15  05:00:00,274.596584715,0.0,0.0,0.0,24.9203635341,149.522181205,2.19124300492,0.0,2.19124300492
 10/15  06:00:00,323.483983506,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869441818,0.0,2.18869441818
 10/15  07:00:00,322.297379326,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864687541,0.0,2.18864687541
 10/15  08:00:00,296.666379396,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884325936,0.0,2.18884325936
 10/15  09:00:00,259.999785872,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879572434,0.0,2.18879572434
 10/15  10:00:00,211.110994429,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874821314,0.0,2.18874821314
 10/15  11:00:00,211.111922787,0.0,0.0,0.0,24.9203635341,149.522181205,2.19040313601,0.0,2.19040313601
 10/15  12:00:00,211.11192241,0.0,0.0,0.0,24.9203635341,149.522181205,2.19021363436,0.0,2.19021363436
 10/15  13:00:00,211.113315171,0.0,0.0,0.0,24.9203635341,149.522181205,4.36507609883,0.0,4.36507609883
 10/15  14:00:00,211.11192268,0.0,0.0,0.0,24.9203635341,149.522181205,2.19041386082,0.0,2.19041386082
 10/15  15:00:00,211.110994556,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873361279,0.0,2.18873361279
 10/15  16:00:00,259.999785543,0.0,0.0,0.0,24.9203635341,149.522181205,2.1886861555,0.0,2.1886861555
 10/15  17:00:00,296.666378846,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  18:00:00,330.841045774,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876137186,0.0,2.18876137186
 10/15  19:00:00,323.483983685,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883516249,0.0,2.18883516249
 10/15  20:00:00,323.483983698,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878768664,0.0,2.18878768664
 10/15  21:00:00,299.040979886,0.0,0.0,0.0,24.9203635341,149.522181205,2.1909613282,0.0,2.1909613282
 10/15  22:00:00,274.595192461,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865672535,0.0,2.18865672535
 10/15  23:00:00,250.150796957,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885317538,0.0,2.18885317538
 10/15  24:00:00,237.928599043,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880570379,0.0,2.18880570379
 10/16  01:00:00,287.769791533,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952582454,0.0,2.18952582454
 10/16  02:00:00,287.769791537,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955008068,0.0,2.18955008068
 10/16  03:00:00,287.769791546,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957438828,0.0,2.18957438828
 10/16  04:00:00,299.991989359,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959872636,0.0,2.18959872636
 10/16  05:00:00,349.358141293,0.0,0.0,0.0,49.8407270682,199.362908273,2.19174396962,0.0,2.19174396962
 10/16  06:00:00,427.438623564,28.8006865534,0.0,0.0,49.8407270682,199.362908273,534.390881858,530.028382888,4.36249896953
 10/16  07:00:00,525.860310451,28.8006865534,0.0,0.0,149.522181205,199.362908273,426.900526447,420.33896225,6.56156419684
 10/16  08:00:00,1048.32330533,28.8006865534,0.0,0.0,448.566543614,448.566543614,218.590075996,203.214126927,15.3759490696
 10/16  09:00:00,1011.56989308,28.8006865534,0.0,0.0,448.566543614,448.566543614,98.0420205203,84.8504874108,13.1915331095
 10/16  10:00:00,962.695396713,28.8372253767,0.0,0.0,448.566543614,448.566543614,69.7352197423,54.3384358078,15.3967839345
 10/16  11:00:00,964.18759635,30.3340143572,0.0,0.0,448.566543614,448.566543614,63.0365687966,43.1883705506,19.8481982461
 10/16  12:00:00,916.546308732,32.52133389,0.0,0.0,448.566543614,398.725816546,75.4222762539,53.2894345676,22.1328416864
 10/16  13:00:00,1104.01015236,34.4929107815,71.9698862395,0.0,448.566543614,448.566543614,51.0357409762,28.9295029761,22.1062380002
 10/16  14:00:00,1240.01819722,34.9433284735,201.192648822,0.0,448.566543614,448.566543614,23.2216796151,10.052080752,13.169598863
 10/16  15:00:00,1259.32924554,33.8456038394,223.372505014,0.0,448.566543614,448.566543614,15.206570095,2.0384263929,13.1681437021
 10/16  16:00:00,1342.19286359,32.1689734014,259.242073355,0.0,448.566543614,448.566543614,19.3388006487,1.71561695267,17.623183696
 10/16  17:00:00,1199.11479928,29.7375042584,232.558162282,0.0,348.885089477,398.725816546,20.9130028214,12.1489122357,8.76409058561
 10/16  18:00:00,900.779271536,28.8006865534,103.387446827,0.0,249.203635341,299.044362409,44.7585373386,36.009636801,8.74890053758
 10/16  19:00:00,749.61506817,28.8006865534,3.1022789668,0.0,249.203635341,299.044362409,66.9961159932,60.4446621064,6.55145388684
 10/16  20:00:00,576.659163267,28.8006865534,0.0,0.0,149.522181205,249.203635341,121.675242027,115.11838221,6.55685981703
 10/16  21:00:00,552.23531625,28.8006865534,0.0,0.0,149.522181205,249.203635341,153.058282294,148.694755191,4.36352710232
 10/16  22:00:00,349.356748244,0.0,0.0,0.0,49.8407270682,199.362908273,2.18957229984,0.0,2.18957229984
 10/16  23:00:00,299.991989211,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959677633,0.0,2.18959677633
 10/16  24:00:00,287.769791466,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962123172,0.0,2.18962123172
 10/17  01:00:00,287.769793015,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965039051,0.0,2.18965039051
 10/17  02:00:00,287.76979303,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938003044,0.0,2.18938003044
 10/17  03:00:00,287.769792995,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894073689,0.0,2.1894073689
 10/17  04:00:00,299.991990777,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943472851,0.0,2.18943472851
 10/17  05:00:00,349.358143586,0.0,0.0,0.0,49.8407270682,199.362908273,2.19204249015,0.0,2.19204249015
 10/17  06:00:00,427.741284932,29.1950598407,0.0,0.0,49.8407270682,199.362908273,408.137549331,403.775199347,4.36234998422
 10/17  07:00:00,525.830683655,28.8006865534,0.0,0.0,149.522181205,199.362908273,386.324039749,379.762871894,6.56116785515
 10/17  08:00:00,1048.31009028,28.8006865534,0.0,0.0,448.566543614,448.566543614,198.042469549,184.86039405,13.1820754991
 10/17  09:00:00,1011.57807189,28.8006865534,0.0,0.0,448.566543614,448.566543614,110.917044065,95.5277308884,15.3893131771
 10/17  10:00:00,962.656099741,28.8006865534,0.0,0.0,448.566543614,448.566543614,65.8618045685,50.4645991737,15.3972053948
 10/17  11:00:00,963.711440049,29.8636294297,0.0,0.0,448.566543614,448.566543614,55.1500274278,35.300518769,19.8495086587
 10/17  12:00:00,950.33435225,30.9588402416,14.5481435029,0.0,448.566543614,398.725816546,60.1710158965,38.0378551228,22.1331607737
