Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/17  13:00:00,1178.87088157,31.1699249454,146.221522526,0.0,448.566543614,448.566543614,32.348149944,10.2407966636,22.1073532804
 10/17  14:00:00,1301.81875009,33.3863192127,260.534092156,0.0,448.566543614,448.566543614,15.310077296,2.14109474472,13.1689825512
 10/17  15:00:00,1326.06756825,32.54622964,280.966296191,0.0,448.566543614,448.566543614,13.7793703208,0.614438826346,13.1649314945
 10/17  16:00:00,1369.03191612,30.3169058286,280.449101532,0.0,448.566543614,448.566543614,18.1927551468,0.568689594855,17.6240655519
 10/17  17:00:00,1240.45263115,28.8006865534,271.835218011,0.0,348.885089477,398.725816546,17.003715108,8.24064989001,8.76306521802
 10/17  18:00:00,1074.93145768,28.8006865534,270.02426647,0.0,249.203635341,299.044362409,46.2641632281,37.5168897969,8.74727343116
 10/17  19:00:00,1038.59222442,28.8006865534,239.355585803,0.0,249.203635341,299.044362409,63.6150950763,57.0633046045,6.55179047183
 10/17  20:00:00,791.985070795,28.8006865534,146.681019427,0.0,149.522181205,249.203635341,91.6162429684,85.0599481423,6.55629482609
 10/17  21:00:00,726.789869074,28.8006865534,108.201350985,0.0,149.522181205,249.203635341,100.805712699,96.4419478794,4.36376481943
 10/17  22:00:00,349.3567498,0.0,0.0,0.0,49.8407270682,199.362908273,2.1893934179,0.0,2.1893934179
 10/17  23:00:00,299.991990698,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942094935,0.0,2.18942094935
 10/17  24:00:00,287.769792904,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894484463,0.0,2.1894484463
 10/18  01:00:00,287.769794424,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948025798,0.0,2.18948025798
 10/18  02:00:00,287.769794436,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951021819,0.0,2.18951021819
 10/18  03:00:00,287.769794451,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954022371,0.0,2.18954022371
 10/18  04:00:00,299.991992272,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895702532,0.0,2.1895702532
 10/18  05:00:00,349.358146022,0.0,0.0,0.0,49.8407270682,199.362908273,2.19172888983,0.0,2.19172888983
 10/18  06:00:00,428.260423462,29.8628646391,0.0,0.0,49.8407270682,199.362908273,208.404665066,204.042182228,4.36248283826
 10/18  07:00:00,525.712452817,28.8006865534,0.0,0.0,149.522181205,199.362908273,229.496785359,222.935100084,6.5616852745
 10/18  08:00:00,1048.24232739,28.8006865534,0.0,0.0,448.566543614,448.566543614,110.542231815,95.1672231683,15.3750086463
 10/18  09:00:00,1011.55791705,28.8006865534,0.0,0.0,448.566543614,448.566543614,82.4314127997,69.2388611705,13.1925516292
 10/18  10:00:00,962.650362948,28.8006865534,0.0,0.0,448.566543614,448.566543614,58.6029398135,43.2070942978,15.3958455157
 10/18  11:00:00,962.637952921,28.8006865534,0.0,0.0,448.566543614,448.566543614,41.1926954285,21.3424658739,19.8502295546
 10/18  12:00:00,980.390583755,28.8006865534,15.9957951495,0.0,448.566543614,398.725816546,56.9323404756,34.7988263134,22.1335141622
 10/18  13:00:00,1013.17907111,28.8006865534,9.45470234151,0.0,448.566543614,448.566543614,53.5711071008,31.4605705911,22.1105365097
 10/18  14:00:00,962.664313383,28.8189194335,0.0,0.0,448.566543614,448.566543614,53.8020667106,40.6309123532,13.1711543575
 10/18  15:00:00,962.945626658,29.1056780136,0.0,0.0,448.566543614,448.566543614,47.0476142177,33.8803808841,13.1672333335
 10/18  16:00:00,1012.35060168,29.6325791651,0.0,0.0,448.566543614,448.566543614,29.9841657462,12.3573373611,17.626828385
 10/18  17:00:00,898.661668916,28.8006865534,0.0,0.0,348.885089477,398.725816546,32.7210775492,21.7725380345,10.9485395147
 10/18  18:00:00,733.493758827,28.8006865534,0.0,0.0,249.203635341,299.044362409,59.1756935145,52.6088086516,6.56688486294
 10/18  19:00:00,726.160733944,28.8006865534,0.0,0.0,249.203635341,299.044362409,95.7241243163,89.1719425307,6.55218178563
 10/18  20:00:00,576.67503676,28.8006865534,0.0,0.0,149.522181205,249.203635341,144.262073778,137.705457281,6.55661649699
 10/18  21:00:00,552.242019994,28.8006865534,0.0,0.0,149.522181205,249.203635341,163.431803214,159.068127309,4.36367590519
 10/18  22:00:00,349.356751465,0.0,0.0,0.0,49.8407270682,199.362908273,2.18950637064,0.0,2.18950637064
 10/18  23:00:00,299.99199234,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953662853,0.0,2.18953662853
 10/18  24:00:00,287.76979453,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956684419,0.0,2.18956684419
 10/19  01:00:00,287.769796048,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960098467,0.0,2.18960098467
 10/19  02:00:00,287.769796055,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963365553,0.0,2.18963365553
 10/19  03:00:00,287.769796068,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966637101,0.0,2.18966637101
 10/19  04:00:00,299.991993853,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940084846,0.0,2.18940084846
 10/19  05:00:00,349.358149002,0.0,0.0,0.0,49.8407270682,199.362908273,4.36348089177,0.0,4.36348089177
 10/19  06:00:00,428.298222114,29.8454025503,0.0,0.0,49.8407270682,199.362908273,283.61622675,281.424944117,2.19128263256
 10/19  07:00:00,525.751933608,28.8006865534,0.0,0.0,149.522181205,199.362908273,285.203965361,278.642976228,6.56098913316
 10/19  08:00:00,1048.27152904,28.8006865534,0.0,0.0,448.566543614,448.566543614,151.09796701,135.727830294,15.3701367163
 10/19  09:00:00,1011.57952973,28.8006865534,0.0,0.0,448.566543614,448.566543614,114.638833652,99.2483883829,15.3904452689
 10/19  10:00:00,962.672840265,28.8006865534,0.0,0.0,448.566543614,448.566543614,89.6288377143,74.2332386706,15.3955990437
 10/19  11:00:00,962.656394735,28.8006865534,0.0,0.0,448.566543614,448.566543614,64.3483294223,46.7027654969,17.6455639254
 10/19  12:00:00,913.664050056,29.6484415816,0.0,0.0,448.566543614,398.725816546,63.3527739375,41.2182207815,22.134553156
 10/19  13:00:00,1032.75851477,32.5136174038,14.8193157468,0.0,448.566543614,448.566543614,44.9515206442,22.840059683,22.1114609612
 10/19  14:00:00,1120.21978861,33.8814644977,87.1221754064,0.0,448.566543614,448.566543614,23.7428424305,10.5676016994,13.1752407311
 10/19  15:00:00,1216.40205741,34.2214897802,179.526263129,0.0,448.566543614,448.566543614,18.6773490609,5.50592472119,13.1714243397
 10/19  16:00:00,1350.03923331,33.4800688931,261.727416663,0.0,448.566543614,448.566543614,22.3618698879,4.73580258654,17.6260673014
 10/19  17:00:00,1247.08115265,29.0228090472,275.604899041,0.0,348.885089477,398.725816546,25.5496995656,14.6004210399,10.9492785257
 10/19  18:00:00,947.57692972,28.8006865534,147.328198854,0.0,249.203635341,299.044362409,44.2907654315,35.5421552147,8.74861021681
 10/19  19:00:00,749.944529807,28.8006865534,3.38045324907,0.0,249.203635341,299.044362409,63.5196299404,56.9681325992,6.55149734116
 10/19  20:00:00,576.644364664,28.8006865534,0.0,0.0,149.522181205,249.203635341,102.98310668,96.4268201278,6.55628655215
 10/19  21:00:00,552.217918233,28.8006865534,0.0,0.0,149.522181205,249.203635341,129.005797938,126.814125486,2.19167245168
 10/19  22:00:00,349.356753042,0.0,0.0,0.0,49.8407270682,199.362908273,2.18962559612,0.0,2.18962559612
 10/19  23:00:00,299.991993898,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965769027,0.0,2.18965769027
 10/19  24:00:00,287.769796106,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939229851,0.0,2.18939229851
 10/20  01:00:00,287.76979758,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942833333,0.0,2.18942833333
 10/20  02:00:00,287.769797547,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946406293,0.0,2.18946406293
 10/20  03:00:00,287.769797533,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894998409,0.0,2.1894998409
 10/20  04:00:00,299.991995336,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953564299,0.0,2.18953564299
 10/20  05:00:00,349.35815125,0.0,0.0,0.0,49.8407270682,199.362908273,4.364048304,0.0,4.364048304
 10/20  06:00:00,428.400969739,29.9168079801,0.0,0.0,49.8407270682,199.362908273,327.054774287,324.863557407,2.19121687977
 10/20  07:00:00,525.775432612,28.8006865534,0.0,0.0,149.522181205,199.362908273,319.662661105,310.920769093,8.74189201172
 10/20  08:00:00,1048.28050721,28.8006865534,0.0,0.0,448.566543614,448.566543614,161.158529756,147.978060518,13.1804692381
 10/20  09:00:00,1011.58147912,28.8006865534,0.0,0.0,448.566543614,448.566543614,117.283641332,101.893485619,15.3901557125
 10/20  10:00:00,962.678770705,28.8006865534,0.0,0.0,448.566543614,448.566543614,97.7077744192,82.3108026777,15.3969717415
 10/20  11:00:00,962.656959339,28.8018795233,0.0,0.0,448.566543614,448.566543614,65.6661158306,45.815835793,19.8502800376
 10/20  12:00:00,914.744415147,30.7235862659,0.0,0.0,448.566543614,398.725816546,70.4658325872,48.3287317803,22.1371008069
 10/20  13:00:00,1096.41737694,33.8639338484,84.2266744599,0.0,448.566543614,448.566543614,45.7940797817,23.6821307319,22.1119490499
 10/20  14:00:00,1305.94013386,35.2744201144,262.717094987,0.0,448.566543614,448.566543614,19.4650928912,6.29303532061,13.1720575706
 10/20  15:00:00,1332.65207445,35.4864605713,284.044095077,0.0,448.566543614,448.566543614,14.4119254935,1.24090980194,13.1710156915
 10/20  16:00:00,1406.42703473,34.7276925988,308.271666419,0.0,448.566543614,448.566543614,18.3055971617,0.678564285795,17.627032876
 10/20  17:00:00,1294.12569203,30.0072029124,314.999443458,0.0,348.885089477,398.725816546,17.042217372,8.27776100199,8.76445637001
 10/20  18:00:00,1102.7103814,28.8006865534,288.333398162,0.0,249.203635341,299.044362409,38.8946924412,30.1455807368,8.74911170444
 10/20  19:00:00,910.554275769,28.8006865534,119.141894461,0.0,249.203635341,299.044362409,51.4914062197,44.9393632262,6.55204299351
 10/20  20:00:00,627.738734412,28.8006865534,10.0993234468,0.0,149.522181205,249.203635341,88.8833190483,82.3267691316,6.55654991667
 10/20  21:00:00,552.202366624,28.8006865534,0.0,0.0,149.522181205,249.203635341,109.817328264,105.453716757,4.36361150712
 10/20  22:00:00,349.356754478,0.0,0.0,0.0,49.8407270682,199.362908273,2.18947458687,0.0,2.18947458687
 10/20  23:00:00,299.991995334,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895106447,0.0,2.1895106447
 10/20  24:00:00,287.769797515,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954664837,0.0,2.18954664837
 10/21  01:00:00,237.929071977,0.0,0.0,0.0,24.9203635341,149.522181205,2.1895866205,0.0,2.1895866205
 10/21  02:00:00,237.929071984,0.0,0.0,0.0,24.9203635341,149.522181205,2.18962509814,0.0,2.18962509814
 10/21  03:00:00,237.929072001,0.0,0.0,0.0,24.9203635341,149.522181205,2.18966361215,0.0,2.18966361215
 10/21  04:00:00,250.151269824,0.0,0.0,0.0,24.9203635341,149.522181205,2.18940286375,0.0,2.18940286375
 10/21  05:00:00,274.597063235,0.0,0.0,0.0,24.9203635341,149.522181205,4.36351962317,0.0,4.36351962317
 10/21  06:00:00,428.001943898,29.5015975823,0.0,0.0,49.8407270682,199.362908273,348.834026045,346.642716951,2.19130909446
 10/21  07:00:00,426.131102895,28.8006865534,0.0,0.0,49.8407270682,199.362908273,369.440373882,365.071860307,4.36851357433
 10/21  08:00:00,649.611265002,28.8006865534,0.0,0.0,249.203635341,249.203635341,242.088172863,235.535780231,6.55239263224
 10/21  09:00:00,612.858094437,28.8006865534,0.0,0.0,249.203635341,249.203635341,123.17134859,114.422251473,8.74909711657
 10/21  10:00:00,563.994750537,28.853762572,0.0,0.0,249.203635341,249.203635341,85.0420598453,78.4797460671,6.56231377822
 10/21  11:00:00,633.627287317,30.6528217802,35.6187741935,0.0,249.203635341,249.203635341,72.903339121,61.9649718639,10.9383672571
 10/21  12:00:00,881.64293989,33.0539759742,240.586270664,0.0,249.203635341,249.203635341,59.8777259659,53.3137578919,6.56396807399
 10/21  13:00:00,928.672544462,34.3128974352,283.636808201,0.0,249.203635341,249.203635341,49.3645527221,40.6222765757,8.7422761464
 10/21  14:00:00,715.238610236,33.9576346146,314.900520279,0.0,74.7610906023,174.442544739,51.948882706,45.3966717425,6.5522109635
 10/21  15:00:00,735.218841517,33.0829955884,334.004455038,0.0,74.7610906023,174.442544739,33.1483907931,28.7766134889,4.3717773042
 10/21  16:00:00,793.292719663,30.7370841407,345.268535259,0.0,74.7610906023,174.442544739,34.4795262534,27.9299479846,6.5495782688
 10/21  17:00:00,753.478617646,28.8440843501,345.436005636,0.0,24.9203635341,149.522181205,42.558828803,40.3676941703,2.19113463269
 10/21  18:00:00,339.386117531,0.0,0.0,0.0,24.9203635341,149.522181205,2.19120132231,0.0,2.19120132231
 10/21  19:00:00,323.48538853,0.0,0.0,0.0,24.9203635341,149.522181205,4.36239060299,0.0,4.36239060299
 10/21  20:00:00,323.485388027,0.0,0.0,0.0,24.9203635341,149.522181205,2.19098812227,0.0,2.19098812227
 10/21  21:00:00,299.041924791,0.0,0.0,0.0,24.9203635341,149.522181205,4.36521841401,0.0,4.36521841401
 10/21  22:00:00,274.595665331,0.0,0.0,0.0,24.9203635341,149.522181205,2.18968030342,0.0,2.18968030342
 10/21  23:00:00,250.151269732,0.0,0.0,0.0,24.9203635341,149.522181205,2.18941971753,0.0,2.18941971753
 10/21  24:00:00,237.929071894,0.0,0.0,0.0,24.9203635341,149.522181205,2.18945875152,0.0,2.18945875152
 10/22  01:00:00,237.928607429,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883456254,0.0,2.18883456254
 10/22  02:00:00,237.92860735,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880519287,0.0,2.18880519287
 10/22  03:00:00,237.928607156,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877597153,0.0,2.18877597153
 10/22  04:00:00,250.150804826,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  05:00:00,274.596599403,0.0,0.0,0.0,24.9203635341,149.522181205,4.36220766915,0.0,4.36220766915
 10/22  06:00:00,323.483991901,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876833876,0.0,2.18876833876
 10/22  07:00:00,322.297387237,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  08:00:00,296.666387277,0.0,0.0,0.0,24.9203635341,149.522181205,2.18886996001,0.0,2.18886996001
 10/22  09:00:00,259.999794085,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884023876,0.0,2.18884023876
 10/22  10:00:00,211.111003042,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889424087,0.0,2.18889424087
 10/22  11:00:00,311.914006136,16.4596317023,42.5039156663,0.0,24.9203635341,149.522181205,2.19036607311,0.0,2.19036607311
 10/22  12:00:00,483.166681475,22.5013458598,180.928361051,0.0,24.9203635341,149.522181205,2.19037244908,0.0,2.19037244908
 10/22  13:00:00,498.647977068,19.4984301221,197.216749316,0.0,24.9203635341,149.522181205,4.36580720843,0.0,4.36580720843
 10/22  14:00:00,568.916954643,23.5270997615,256.559887006,0.0,24.9203635341,149.522181205,2.19049555417,0.0,2.19049555417
 10/22  15:00:00,555.552771231,19.6433727351,248.198390549,0.0,24.9203635341,149.522181205,2.18886959215,0.0,2.18886959215
 10/22  16:00:00,647.809987683,22.147428125,286.083047793,0.0,24.9203635341,149.522181205,2.18889005321,0.0,2.18889005321
 10/22  17:00:00,506.399826196,11.6419029607,156.841087823,0.0,24.9203635341,149.522181205,2.18886087134,0.0,2.18886087134
 10/22  18:00:00,339.384720955,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883144302,0.0,2.18883144302
 10/22  19:00:00,323.483991825,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880260603,0.0,2.18880260603
 10/22  20:00:00,323.483991662,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  21:00:00,299.040994977,0.0,0.0,0.0,24.9203635341,149.522181205,4.36226358153,0.0,4.36226358153
 10/22  22:00:00,274.59520069,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867880068,0.0,2.18867880068
 10/22  23:00:00,250.150804865,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  24:00:00,237.928607055,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889660761,0.0,2.18889660761
 10/23  01:00:00,287.769802093,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943194717,0.0,2.18943194717
 10/23  02:00:00,287.769802064,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894764552,0.0,2.1894764552
 10/23  03:00:00,287.76980206,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952099883,0.0,2.18952099883
 10/23  04:00:00,299.991999876,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895655539,0.0,2.1895655539
 10/23  05:00:00,349.358158528,0.0,0.0,0.0,49.8407270682,199.362908273,4.36416184968,0.0,4.36416184968
 10/23  06:00:00,432.463928655,28.9238002677,0.000281923089561,0.0,49.8407270682,199.362908273,308.922395297,306.731112749,2.19128254789
 10/23  07:00:00,534.307345501,28.8006865534,0.0,0.0,149.522181205,199.362908273,300.145481201,291.40302539,8.74245581116
 10/23  08:00:00,1048.2536129,28.8006865534,0.0,0.0,448.566543614,448.566543614,123.22446009,110.042401055,13.1820590347
 10/23  09:00:00,1011.55768944,28.8006865534,0.0,0.0,448.566543614,448.566543614,84.020036415,68.6275095514,15.3925268637
 10/23  10:00:00,962.9414787,29.0971614055,0.0,0.0,448.566543614,448.566543614,51.1423702721,35.742776577,15.399593695
 10/23  11:00:00,965.706252642,31.8629890134,0.0,0.0,448.566543614,448.566543614,49.1375210463,29.2852660553,19.8522549909
 10/23  12:00:00,1008.97465248,34.1652117729,48.3247174608,0.0,448.566543614,398.725816546,54.1722024432,32.0341359294,22.1380665138
 10/23  13:00:00,1288.4918454,35.8338646912,248.223687077,0.0,448.566543614,448.566543614,33.2512365912,11.1377615335,22.1134750578
 10/23  14:00:00,1337.14332292,35.4701339694,293.853595411,0.0,448.566543614,448.566543614,14.8404054874,1.66584047165,13.1745650158
 10/23  15:00:00,1351.43518912,33.1761485028,308.842588258,0.0,448.566543614,448.566543614,13.4311092234,0.259914531433,13.1711946919
 10/23  16:00:00,1404.29569221,30.3575428682,314.697570699,0.0,448.566543614,448.566543614,17.863055039,0.233595112057,17.6294599269
 10/23  17:00:00,1285.80081581,28.8537580582,311.898625939,0.0,348.885089477,398.725816546,19.7104521742,8.75854003294,10.9519121413
 10/23  18:00:00,1118.04224861,28.8006865534,304.290643453,0.0,249.203635341,299.044362409,56.0899162629,47.3413310849,8.74858517801
 10/23  19:00:00,953.597519616,28.8006865534,161.552445259,0.0,249.203635341,299.044362409,73.8990245178,67.3471427381,6.55188177965
 10/23  20:00:00,684.234632998,28.8006865534,44.8995218456,0.0,149.522181205,249.203635341,103.413738172,96.8569182107,6.55681996136
 10/23  21:00:00,656.348184551,28.8006865534,41.453386428,0.0,149.522181205,249.203635341,110.137918845,107.946097614,2.19182123091
 10/23  22:00:00,349.356759232,0.0,0.0,0.0,49.8407270682,199.362908273,2.18971102387,0.0,2.18971102387
 10/23  23:00:00,299.992000001,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951407092,0.0,2.18951407092
 10/23  24:00:00,287.769802173,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955887167,0.0,2.18955887167
 10/24  01:00:00,287.769803724,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960642077,0.0,2.18960642077
 10/24  02:00:00,287.769803737,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896536587,0.0,2.1896536587
 10/24  03:00:00,287.769803726,0.0,0.0,0.0,24.9203635341,199.362908273,4.35914844962,0.0,4.35914844962
 10/24  04:00:00,299.992001481,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949521392,0.0,2.18949521392
 10/24  05:00:00,349.358160619,0.0,0.0,0.0,49.8407270682,199.362908273,2.19185531407,0.0,2.19185531407
 10/24  06:00:00,428.180603443,29.8023203426,0.0,0.0,49.8407270682,199.362908273,183.414101104,179.051880177,4.36222092679
 10/24  07:00:00,554.507283341,28.8006865534,0.000826790212182,0.0,149.522181205,199.362908273,212.152070573,205.589827761,6.56224281202
 10/24  08:00:00,1078.64513642,28.8006865534,0.00224039849344,0.0,448.566543614,448.566543614,114.990446262,101.806701579,13.1837446839
 10/24  09:00:00,1074.87782951,28.8006865534,12.0803230373,0.0,448.566543614,448.566543614,69.5316013527,54.1391158433,15.3924855093
 10/24  10:00:00,1064.60180326,28.8006865534,39.4582243122,0.0,448.566543614,448.566543614,63.3801377348,45.8217303666,17.5584073682
 10/24  11:00:00,1152.703408,28.8006865534,124.583924919,0.0,448.566543614,448.566543614,43.1211690821,25.437541719,17.6836273631
 10/24  12:00:00,1240.99823507,28.8006865534,258.217311588,0.0,448.566543614,398.725816546,44.5386011194,22.3994666827,22.1391344368
 10/24  13:00:00,1229.67659875,28.8006865534,198.444591322,0.0,448.566543614,448.566543614,40.25056828,18.1355915537,22.1149767262
 10/24  14:00:00,1189.19634736,29.8601685673,158.513842743,0.0,448.566543614,448.566543614,19.1113038474,5.93343295739,13.17787089
 10/24  15:00:00,1301.09343758,31.9740177791,266.375017929,0.0,448.566543614,448.566543614,13.7775290841,0.603565855693,13.1739632284
 10/24  16:00:00,1375.74782055,30.3988646733,292.73213976,0.0,448.566543614,448.566543614,18.4898078232,0.86129171749,17.6285161057
 10/24  17:00:00,1239.29862195,28.8006865534,270.588081301,0.0,348.885089477,398.725816546,29.9452579003,18.9944981223,10.9507597779
 10/24  18:00:00,968.293537473,28.8006865534,158.112737402,0.0,249.203635341,299.044362409,66.8440444497,58.0946499857,8.749394464
 10/24  19:00:00,907.814631306,28.8006865534,114.880507931,0.0,249.203635341,299.044362409,77.5965813699,71.0440542243,6.55252714559
 10/24  20:00:00,652.598437702,28.8006865534,33.5908609324,0.0,149.522181205,249.203635341,115.474188348,108.916793305,6.55739504329
 10/24  21:00:00,552.241342133,28.8006865534,0.0,0.0,149.522181205,249.203635341,162.898797898,158.535004718,4.36379317927
 10/24  22:00:00,349.35676044,0.0,0.0,0.0,49.8407270682,199.362908273,2.18970725695,0.0,2.18970725695
 10/24  23:00:00,299.992001334,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945400038,0.0,2.18945400038
 10/24  24:00:00,287.769803504,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950183306,0.0,2.18950183306
 10/25  01:00:00,287.769805061,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955414004,0.0,2.18955414004
 10/25  02:00:00,287.769805077,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960449059,0.0,2.18960449059
 10/25  03:00:00,287.76980511,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965485548,0.0,2.18965485548
 10/25  04:00:00,299.992002958,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970521399,0.0,2.18970521399
 10/25  05:00:00,349.358163079,0.0,0.0,0.0,49.8407270682,199.362908273,2.19191311743,0.0,2.19191311743
 10/25  06:00:00,438.529957699,29.9826634501,0.000448830791876,0.0,49.8407270682,199.362908273,234.672965683,230.310555787,4.3624098953
 10/25  07:00:00,534.261308354,28.8006865534,0.0,0.0,149.522181205,199.362908273,239.175286108,232.6135,6.56178610754
 10/25  08:00:00,1048.23876895,28.8006865534,0.0,0.0,448.566543614,448.566543614,106.631791201,91.2561654809,15.3756257201
 10/25  09:00:00,1011.54987226,28.8006865534,0.0,0.0,448.566543614,448.566543614,74.2382672979,58.8456434552,15.3926238427
 10/25  10:00:00,1025.32244805,28.8006865534,11.3844283616,0.0,448.566543614,448.566543614,45.3581299371,29.9589963687,15.3991335684
 10/25  11:00:00,1102.18618157,29.3646791,74.9524743115,0.0,448.566543614,448.566543614,33.6619912177,16.0135365458,17.6484546719
 10/25  12:00:00,1195.66656955,29.3863473265,213.987067472,0.0,448.566543614,398.725816546,39.7384480531,15.386386366,24.3520616871
 10/25  13:00:00,1319.55014287,30.0518340968,284.969059911,0.0,448.566543614,448.566543614,22.9489642776,3.04470872352,19.9042555541
 10/25  14:00:00,1328.56503261,32.2504889356,290.19636941,0.0,448.566543614,448.566543614,15.9427487875,0.574623907479,15.3681248801
 10/25  15:00:00,1330.64299265,33.2065498519,291.765949499,0.0,448.566543614,448.566543614,13.1677133542,0.0,13.1677133542
 10/25  16:00:00,1376.77100361,31.4761916822,289.52946373,0.0,448.566543614,448.566543614,17.663710516,0.0333221685006,17.6303883475
 10/25  17:00:00,1259.26399352,28.8252368091,288.249577641,0.0,348.885089477,398.725816546,21.1002756038,10.1494051603,10.9508704435
 10/25  18:00:00,960.726016508,28.8006865534,152.569978166,0.0,249.203635341,299.044362409,59.0525230142,52.4863045691,6.5662184452
 10/25  19:00:00,750.032802074,28.8006865534,3.47333774491,0.0,249.203635341,299.044362409,81.3085314822,74.7552456732,6.55328580902
 10/25  20:00:00,576.649776608,28.8006865534,0.0,0.0,149.522181205,249.203635341,112.717885534,103.9812987,8.73658683423
 10/25  21:00:00,552.218444505,28.8006865534,0.0,0.0,149.522181205,249.203635341,129.928153848,127.736329237,2.19182461061
 10/25  22:00:00,349.356761981,0.0,0.0,0.0,49.8407270682,199.362908273,2.18961239484,0.0,2.18961239484
 10/25  23:00:00,299.992002839,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966204508,0.0,2.18966204508
 10/25  24:00:00,287.769805107,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971255704,0.0,2.18971255704
 10/26  01:00:00,287.769806665,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946504946,0.0,2.18946504946
 10/26  02:00:00,287.769806633,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951849198,0.0,2.18951849198
 10/26  03:00:00,287.769806634,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957194925,0.0,2.18957194925
 10/26  04:00:00,299.992004462,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962539915,0.0,2.18962539915
 10/26  05:00:00,349.358166152,0.0,0.0,0.0,49.8407270682,199.362908273,4.36373196175,0.0,4.36373196175
 10/26  06:00:00,428.533176951,30.0862440473,0.0,0.0,49.8407270682,199.362908273,277.196396531,275.005319164,2.19107736696
 10/26  07:00:00,534.287534222,28.8006865534,0.0,0.0,149.522181205,199.362908273,277.770104505,269.027108197,8.74299630829
 10/26  08:00:00,1048.26564698,28.8006865534,0.0,0.0,448.566543614,448.566543614,141.423338861,128.24134522,13.1819936404
 10/26  09:00:00,1011.57751508,28.8006865534,0.0,0.0,448.566543614,448.566543614,112.234059692,96.8410595785,15.3930001137
 10/26  10:00:00,962.667029939,28.8006865534,0.0,0.0,448.566543614,448.566543614,81.8739944227,66.4747785964,15.3992158263
 10/26  11:00:00,962.66107937,28.8006865534,0.0,0.0,448.566543614,448.566543614,73.0542802379,53.19970077,19.8545794679
 10/26  12:00:00,913.109081337,29.0931198294,0.0,0.0,448.566543614,398.725816546,63.851474253,41.7097373506,22.1417369024
 10/26  13:00:00,1033.34185057,32.6054982216,15.4846958904,0.0,448.566543614,448.566543614,42.9073028182,20.7889969903,22.1183058279
 10/26  14:00:00,1220.43908886,34.4967167075,184.361121078,0.0,448.566543614,448.566543614,20.6307180192,7.45333434907,13.1773836701
 10/26  15:00:00,1322.73608916,34.9456750481,280.85879594,0.0,448.566543614,448.566543614,14.7857772098,1.61142182094,13.1743553889
 10/26  16:00:00,1377.78029101,33.1673996543,286.908626677,0.0,448.566543614,448.566543614,19.7400027924,2.11033893567,17.6296638567
 10/26  17:00:00,1258.53363515,28.9194240386,287.391538711,0.0,348.885089477,398.725816546,29.3602718303,18.4073904532,10.9528813771
 10/26  18:00:00,1011.1577365,28.8006865534,201.396785308,0.0,249.203635341,299.044362409,54.0983678186,45.3478057397,8.75056207888
 10/26  19:00:00,817.446170709,28.8006865534,39.0718966553,0.0,249.203635341,299.044362409,75.4072153772,68.8550926548,6.55212272242
 10/26  20:00:00,576.648016488,28.8006865534,0.0,0.0,149.522181205,249.203635341,108.347282754,101.790324951,6.55695780328
 10/26  21:00:00,552.213583879,28.8006865534,0.0,0.0,149.522181205,249.203635341,125.680078604,121.315964184,4.36411441964
 10/26  22:00:00,349.35676335,0.0,0.0,0.0,49.8407270682,199.362908273,2.18956605334,0.0,2.18956605334
 10/26  23:00:00,299.992004305,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961969241,0.0,2.18961969241
 10/26  24:00:00,287.769806571,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967325896,0.0,2.18967325896
 10/27  01:00:00,287.769808213,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973134602,0.0,2.18973134602
 10/27  02:00:00,287.769808171,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948530058,0.0,2.18948530058
 10/27  03:00:00,287.769808137,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954185858,0.0,2.18954185858
 10/27  04:00:00,299.992005942,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959839267,0.0,2.18959839267
 10/27  05:00:00,349.358168463,0.0,0.0,0.0,49.8407270682,199.362908273,4.36387539051,0.0,4.36387539051
 10/27  06:00:00,428.513894936,30.0674913972,0.0,0.0,49.8407270682,199.362908273,276.938902408,274.747625587,2.19127682154
 10/27  07:00:00,534.290473495,28.8006865534,0.0,0.0,149.522181205,199.362908273,280.003973563,273.442498695,6.56147486769
 10/27  08:00:00,1048.22515781,28.8006865534,0.0,0.0,448.566543614,448.566543614,88.1731855203,72.7985680972,15.3746174231
 10/27  09:00:00,1011.5372048,28.8006865534,0.0,0.0,448.566543614,448.566543614,56.9530416192,41.5596396895,15.3934019296
 10/27  10:00:00,962.646704551,28.8006865534,0.0,0.0,448.566543614,448.566543614,53.984371445,38.5845009622,15.3998704827
 10/27  11:00:00,962.648516202,28.8006865534,0.0,0.0,448.566543614,448.566543614,55.7978749659,35.9418909951,19.8559839708
 10/27  12:00:00,922.956419839,28.8006865534,0.000814054586777,0.0,448.566543614,398.725816546,73.4039982238,51.2618766963,22.1421215275
 10/27  13:00:00,1029.03653268,28.9891102739,14.880165426,0.0,448.566543614,448.566543614,34.9364766769,12.8184196652,22.1180570116
 10/27  14:00:00,1227.60267973,29.4793830772,196.504782182,0.0,448.566543614,448.566543614,29.2571265134,16.082238558,13.1748879554
 10/27  15:00:00,1315.50411193,29.7205587253,282.734192683,0.0,448.566543614,448.566543614,31.4830361372,18.3110661658,13.1719699713
 10/27  16:00:00,1225.79690558,29.933985343,147.96648005,0.0,448.566543614,448.566543614,48.2860898328,30.6542931627,17.6317966701
 10/27  17:00:00,955.817657859,28.8006865534,25.839091537,0.0,348.885089477,398.725816546,82.7589874291,71.8071903665,10.9517970626
 10/27  18:00:00,750.626919688,28.8006865534,0.0,0.0,249.203635341,299.044362409,124.952077042,116.203495011,8.74858203081
 10/27  19:00:00,726.179308295,28.8006865534,0.0,0.0,249.203635341,299.044362409,122.244335468,115.691551532,6.55278393644
 10/27  20:00:00,576.689290289,28.8006865534,0.0,0.0,149.522181205,249.203635341,165.303559956,158.745683651,6.5578763045
 10/27  21:00:00,552.258952904,28.8006865534,0.0,0.0,149.522181205,249.203635341,188.313011295,183.949101545,4.36390974947
 10/27  22:00:00,349.35676531,0.0,0.0,0.0,49.8407270682,199.362908273,2.18953495599,0.0,2.18953495599
 10/27  23:00:00,299.992006146,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959170801,0.0,2.18959170801
 10/27  24:00:00,287.769808328,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896483667,0.0,2.1896483667
 10/28  01:00:00,237.929082849,0.0,0.0,0.0,24.9203635341,149.522181205,2.18970999333,0.0,2.18970999333
 10/28  02:00:00,237.929082836,0.0,0.0,0.0,24.9203635341,149.522181205,2.18946644559,0.0,2.18946644559
 10/28  03:00:00,237.929082741,0.0,0.0,0.0,24.9203635341,149.522181205,2.18952610181,0.0,2.18952610181
 10/28  04:00:00,250.151280503,0.0,0.0,0.0,24.9203635341,149.522181205,2.18958571745,0.0,2.18958571745
 10/28  05:00:00,274.59707992,0.0,0.0,0.0,24.9203635341,149.522181205,2.19181490876,0.0,2.19181490876
 10/28  06:00:00,427.8033506,29.3219621246,0.0,0.0,49.8407270682,199.362908273,327.244499371,322.881772876,4.36272649487
 10/28  07:00:00,434.639020686,28.8006865534,0.0,0.0,49.8407270682,199.362908273,323.967298847,319.598687586,4.36861126091
 10/28  08:00:00,649.58489888,28.8006865534,0.0,0.0,249.203635341,249.203635341,209.428706129,202.875977371,6.55272875734
 10/28  09:00:00,612.847997622,28.8006865534,0.0,0.0,249.203635341,249.203635341,111.376990661,102.627623035,8.74936762653
 10/28  10:00:00,563.937708133,28.8006865534,0.0,0.0,249.203635341,249.203635341,80.9940666257,74.431667232,6.5623993937
 10/28  11:00:00,564.608043888,29.4742504602,0.0,0.0,249.203635341,249.203635341,78.3881267585,67.4489508753,10.9391758832
 10/28  12:00:00,565.907753321,30.7733253612,0.0,0.0,249.203635341,249.203635341,76.8315926177,70.266960062,6.5646325557
 10/28  13:00:00,629.874266297,32.0897968145,11.4854605172,0.0,249.203635341,249.203635341,76.6621957385,67.9187570941,8.74343864437
 10/28  14:00:00,415.246071241,31.3946662346,35.6910392516,0.0,74.7610906023,174.442544739,93.6458120606,87.0930532482,6.55275881244
 10/28  15:00:00,414.91030409,30.5563735706,36.21474127,0.0,74.7610906023,174.442544739,70.540104941,66.1683471712,4.37175776983
 10/28  16:00:00,462.033642392,29.1337829976,35.871291479,0.0,74.7610906023,174.442544739,81.3014749802,74.7514089397,6.55006604044
 10/28  17:00:00,394.572779354,28.8006865534,7.8802930296,0.0,24.9203635341,149.522181205,151.018862075,148.827536076,2.19132599956
 10/28  18:00:00,347.929799461,0.0,0.0,0.0,24.9203635341,149.522181205,4.36262453473,0.0,4.36262453473
 10/28  19:00:00,323.485403011,0.0,0.0,0.0,24.9203635341,149.522181205,2.1911738281,0.0,2.1911738281
 10/28  20:00:00,323.485403549,0.0,0.0,0.0,24.9203635341,149.522181205,2.19105518259,0.0,2.19105518259
 10/28  21:00:00,299.041943534,0.0,0.0,0.0,24.9203635341,149.522181205,4.36576240692,0.0,4.36576240692
 10/28  22:00:00,274.595676052,0.0,0.0,0.0,24.9203635341,149.522181205,2.18959750003,0.0,2.18959750003
 10/28  23:00:00,250.151280486,0.0,0.0,0.0,24.9203635341,149.522181205,2.18965716734,0.0,2.18965716734
 10/28  24:00:00,237.929082744,0.0,0.0,0.0,24.9203635341,149.522181205,2.18971674563,0.0,2.18971674563
 10/29  01:00:00,237.928615961,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890790532,0.0,2.18890790532
 10/29  02:00:00,237.928616073,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889797172,0.0,2.18889797172
 10/29  03:00:00,237.928616099,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888819019,0.0,2.18888819019
 10/29  04:00:00,250.150813836,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887852503,0.0,2.18887852503
 10/29  05:00:00,274.596614013,0.0,0.0,0.0,24.9203635341,149.522181205,2.19131061747,0.0,2.19131061747
 10/29  06:00:00,323.484000643,0.0,0.0,0.0,24.9203635341,149.522181205,2.18882574837,0.0,2.18882574837
 10/29  07:00:00,330.841062934,0.0,0.0,0.0,24.9203635341,149.522181205,2.18881631781,0.0,2.18881631781
 10/29  08:00:00,296.66639619,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880693302,0.0,2.18880693302
 10/29  09:00:00,259.999802606,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879758477,0.0,2.18879758477
 10/29  10:00:00,211.111011293,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/29  11:00:00,211.111948557,0.0,0.0,0.0,24.9203635341,149.522181205,4.36100199977,0.0,4.36100199977
 10/29  12:00:00,225.741981779,12.6035625885,7.49564824788e-05,0.0,24.9203635341,149.522181205,2.19048274231,0.0,2.19048274231
 10/29  13:00:00,238.268700531,17.0230067858,0.000361011290461,0.0,24.9203635341,149.522181205,4.36598214661,0.0,4.36598214661
 10/29  14:00:00,270.340655231,22.5004814373,11.3374088591,0.0,24.9203635341,149.522181205,2.19045600124,0.0,2.19045600124
 10/29  15:00:00,301.541319892,17.9029975418,20.992803817,0.0,24.9203635341,149.522181205,2.18892152584,0.0,2.18892152584
 10/29  16:00:00,353.876034902,19.4031716011,22.8577883194,0.0,24.9203635341,149.522181205,2.18888693573,0.0,2.18888693573
 10/29  17:00:00,296.666395878,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/29  18:00:00,347.928396078,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875228092,0.0,2.18875228092
 10/29  19:00:00,323.484000636,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874305763,0.0,2.18874305763
 10/29  20:00:00,323.484000711,0.0,0.0,0.0,24.9203635341,149.522181205,2.1887338457,0.0,2.1887338457
 10/29  21:00:00,299.041009786,0.0,0.0,0.0,24.9203635341,149.522181205,2.19125559466,0.0,2.19125559466
 10/29  22:00:00,274.595209423,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893137208,0.0,2.18893137208
 10/29  23:00:00,250.150813922,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892202373,0.0,2.18892202373
 10/29  24:00:00,237.928616141,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891267525,0.0,2.18891267525
 10/30  01:00:00,287.769812902,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963815169,0.0,2.18963815169
 10/30  02:00:00,287.769812918,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970353682,0.0,2.18970353682
 10/30  03:00:00,287.769812964,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892666542,0.0,2.1892666542
 10/30  04:00:00,301.502644444,1.50632335433,0.0,0.0,24.9203635341,199.362908273,8.11253077764,5.92299995849,2.18953081915
 10/30  05:00:00,351.246839287,1.88290419292,0.0,0.0,49.8407270682,199.362908273,12.2786497864,7.91471281701,4.36393696938
 10/30  06:00:00,427.552415628,28.8006865534,0.0,0.0,49.8407270682,199.362908273,673.049487223,670.858349056,2.19113816729
 10/30  07:00:00,534.495400775,28.8006865534,0.0,0.0,149.522181205,199.362908273,536.210795365,527.467723645,8.74307172007
 10/30  08:00:00,1048.42318155,28.8006865534,0.0,0.0,448.566543614,448.566543614,338.367867744,325.185763972,13.1821037717
 10/30  09:00:00,1011.712047,28.8006865534,0.0,0.0,448.566543614,448.566543614,280.553488194,265.158223142,15.3952650521
 10/30  10:00:00,962.771259065,28.8006865534,0.0,0.0,448.566543614,448.566543614,212.52946184,197.129419874,15.4000419665
 10/30  11:00:00,962.742336842,28.8262220968,0.0,0.0,448.566543614,448.566543614,141.765698824,121.907901503,19.8577973207
 10/30  12:00:00,914.852810438,30.7777049586,0.0,0.0,448.566543614,398.725816546,137.958834321,115.815488244,22.1433460769
 10/30  13:00:00,966.21179269,32.3328865814,0.0,0.0,448.566543614,448.566543614,92.1247539453,70.0065693615,22.1181845838
 10/30  14:00:00,964.228171446,30.3768202565,0.0,0.0,448.566543614,448.566543614,59.6602903874,46.4794334593,13.1808569281
 10/30  15:00:00,1063.61227502,29.0367058294,38.3489477005,0.0,448.566543614,448.566543614,45.039874461,29.67594996,15.363924501
 10/30  16:00:00,1139.51747261,28.8006865534,64.8774319963,0.0,448.566543614,448.566543614,49.4850146442,31.8536507499,17.6313638943
 10/30  17:00:00,998.101335839,28.8006865534,37.1883961187,0.0,348.885089477,398.725816546,82.7225213703,71.7704359862,10.9520853841
 10/30  18:00:00,773.783894953,28.8006865534,2.7837405172,0.0,249.203635341,299.044362409,117.293303757,110.726766616,6.56653714081
 10/30  19:00:00,726.200860052,28.8006865534,0.0,0.0,249.203635341,299.044362409,145.07242158,138.518742436,6.55367914481
 10/30  20:00:00,576.733033402,28.8006865534,0.0,0.0,149.522181205,249.203635341,218.014335939,209.276946134,8.73738980413
 10/30  21:00:00,552.311395656,28.8006865534,0.0,0.0,149.522181205,249.203635341,247.822493189,245.630499,2.19199418866
 10/30  22:00:00,349.356769738,0.0,0.0,0.0,49.8407270682,199.362908273,2.18962369307,0.0,2.18962369307
 10/30  23:00:00,299.992010592,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953649737,0.0,2.18953649737
 10/30  24:00:00,287.7698128,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960237293,0.0,2.18960237293
 10/31  01:00:00,287.769814426,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967147379,0.0,2.18967147379
 10/31  02:00:00,287.769814496,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973982855,0.0,2.18973982855
 10/31  03:00:00,287.769814511,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950391372,0.0,2.18950391372
 10/31  04:00:00,299.992012285,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957271804,0.0,2.18957271804
 10/31  05:00:00,349.358178359,0.0,0.0,0.0,49.8407270682,199.362908273,4.36432422886,0.0,4.36432422886
 10/31  06:00:00,427.438962173,28.8006865534,0.0,0.0,49.8407270682,199.362908273,515.586151901,513.394763483,2.1913884177
 10/31  07:00:00,542.997421766,28.8006865534,0.0,0.0,149.522181205,199.362908273,480.525917735,471.782209899,8.74370783566
 10/31  08:00:00,1048.37486147,28.8006865534,0.0,0.0,448.566543614,448.566543614,277.177243146,263.011386502,14.1658566442
 10/31  09:00:00,1011.68116203,28.8006865534,0.0,0.0,448.566543614,448.566543614,243.537569185,226.926518392,16.6110507923
 10/31  10:00:00,962.803929717,28.8006865534,0.0,0.0,448.566543614,448.566543614,257.785673954,242.386266676,15.3994072779
 10/31  11:00:00,962.791903212,28.8006865534,0.0,0.0,448.566543614,448.566543614,240.303509661,222.650720014,17.6527896472
 10/31  12:00:00,912.970727918,28.8006865534,0.0,0.0,448.566543614,398.725816546,267.452836713,243.094214432,24.3586222811
 10/31  13:00:00,962.772654669,28.8006865534,0.0,0.0,448.566543614,448.566543614,216.567382243,194.446294485,22.1210877576
 10/31  14:00:00,962.714184531,28.8006865534,0.0,0.0,448.566543614,448.566543614,143.03417443,129.858922776,13.1752516532
 10/31  15:00:00,962.697254623,28.8006865534,0.0,0.0,448.566543614,448.566543614,121.434192458,108.261409869,13.1727825888
 10/31  16:00:00,1011.58554431,28.8006865534,0.0,0.0,448.566543614,448.566543614,118.55816448,100.923952202,17.6342122781
 10/31  17:00:00,898.756900216,28.8006865534,0.0,0.0,348.885089477,398.725816546,159.334898758,148.382470743,10.9524280146
 10/31  18:00:00,750.700542557,28.8006865534,0.0,0.0,249.203635341,299.044362409,220.238883249,211.489105922,8.74977732636
 10/31  19:00:00,726.262421687,28.8006865534,0.0,0.0,249.203635341,299.044362409,230.714642703,224.160932563,6.55371014003
 10/31  20:00:00,576.781214168,28.8006865534,0.0,0.0,149.522181205,249.203635341,284.972242639,278.414248156,6.55799448321
 10/31  21:00:00,552.342320269,28.8006865534,0.0,0.0,149.522181205,249.203635341,296.308671149,291.944562018,4.36410913072
 10/31  22:00:00,349.356771238,0.0,0.0,0.0,49.8407270682,199.362908273,2.18956258265,0.0,2.18956258265
 10/31  23:00:00,299.992012132,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963148797,0.0,2.18963148797
 10/31  24:00:00,287.769814378,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970028227,0.0,2.18970028227
 11/01  01:00:00,287.769816037,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977364916,0.0,2.18977364916
 11/01  02:00:00,287.769815964,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954028652,0.0,2.18954028652
 11/01  03:00:00,287.769815935,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961207737,0.0,2.18961207737
 11/01  04:00:00,299.992013759,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968381293,0.0,2.18968381293
 11/01  05:00:00,349.358181052,0.0,0.0,0.0,49.8407270682,199.362908273,4.36413695954,0.0,4.36413695954
 11/01  06:00:00,427.331581926,28.8006865534,0.0,0.0,49.8407270682,199.362908273,384.236949773,382.045525753,2.19142402065
 11/01  07:00:00,542.89269859,28.8006865534,0.0,0.0,149.522181205,199.362908273,354.972307237,346.22954175,8.74276548636
 11/01  08:00:00,1048.31095261,28.8006865534,0.0,0.0,448.566543614,448.566543614,199.86987242,186.687733108,13.1821393119
 11/01  09:00:00,1011.62198919,28.8006865534,0.0,0.0,448.566543614,448.566543614,170.369142942,154.973456766,15.3956861763
 11/01  10:00:00,962.717063004,28.8006865534,0.0,0.0,448.566543614,448.566543614,148.210744958,132.80992574,15.400819218
 11/01  11:00:00,962.702453042,28.8006865534,0.0,0.0,448.566543614,448.566543614,128.031145332,108.174433226,19.8567121059
 11/01  12:00:00,959.687213639,28.8006865534,19.7655361188,0.0,448.566543614,398.725816546,117.649981909,95.5035137075,22.1464682017
 11/01  13:00:00,1100.95260439,28.8006865534,88.7205360693,0.0,448.566543614,448.566543614,79.258456666,57.1368372685,22.1216193975
 11/01  14:00:00,1142.07841339,28.8006865534,114.561528188,0.0,448.566543614,448.566543614,61.8996631964,46.5264072752,15.3732559211
 11/01  15:00:00,1199.80120841,28.8006865534,170.841945718,0.0,448.566543614,448.566543614,63.1831152076,50.0136296102,13.1694855974
 11/01  16:00:00,1285.85602915,28.8006865534,207.142771909,0.0,448.566543614,448.566543614,41.147416233,23.5147640877,17.6326521453
 11/01  17:00:00,1126.62935158,28.8006865534,162.293962649,0.0,348.885089477,398.725816546,73.8963043828,62.9434641382,10.9528402446
 11/01  18:00:00,939.539603722,28.8006865534,124.207853938,0.0,249.203635341,299.044362409,133.294990408,124.544809346,8.75018106188
 11/01  19:00:00,866.820255077,28.8006865534,77.2917336668,0.0,249.203635341,299.044362409,148.860166268,142.307916951,6.55224931633
 11/01  20:00:00,684.199688141,28.8006865534,45.0688471064,0.0,149.522181205,249.203635341,199.826954413,193.269420835,6.55753357871
 11/01  21:00:00,613.188402146,28.8006865534,9.86490914949,0.0,149.522181205,249.203635341,218.89863114,216.706637733,2.19199340694
 11/01  22:00:00,349.356773255,0.0,0.0,0.0,49.8407270682,199.362908273,2.18975215013,0.0,2.18975215013
 11/01  23:00:00,299.992014033,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970059333,0.0,2.18970059333
 11/01  24:00:00,287.769816194,0.0,0.0,0.0,24.9203635341,199.362908273,4.35931170228,0.0,4.35931170228
 11/02  01:00:00,287.769817713,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896165173,0.0,2.1896165173
 11/02  02:00:00,287.769817693,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969122894,0.0,2.18969122894
 11/02  03:00:00,287.769817725,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976589824,0.0,2.18976589824
 11/02  04:00:00,299.992015461,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953521783,0.0,2.18953521783
 11/02  05:00:00,349.358183096,0.0,0.0,0.0,49.8407270682,199.362908273,2.19174941123,0.0,2.19174941123
 11/02  06:00:00,427.385426908,28.9213356367,0.0,0.0,49.8407270682,199.362908273,301.032049987,296.669231754,4.36281823308
 11/02  07:00:00,542.84811594,28.8006865534,0.0,0.0,149.522181205,199.362908273,297.099165059,290.537016885,6.56214817383
 11/02  08:00:00,1048.26766002,28.8006865534,0.0,0.0,448.566543614,448.566543614,145.601430703,130.222645497,15.3787852059
 11/02  09:00:00,1011.58068668,28.8006865534,0.0,0.0,448.566543614,448.566543614,115.991400724,100.596171685,15.3952290391
 11/02  10:00:00,1016.19183894,28.8006865534,12.4830612503,0.0,448.566543614,448.566543614,67.3656389867,51.9638415759,15.4017974108
 11/02  11:00:00,1115.62570006,28.8006865534,88.8107826296,0.0,448.566543614,448.566543614,56.4663818722,36.6071265779,19.8592552944
 11/02  12:00:00,1152.51686554,28.8006865534,172.985628006,0.0,448.566543614,398.725816546,62.6434148513,40.4965307207,22.1468841305
 11/02  13:00:00,1301.17407787,31.0027891525,267.354831938,0.0,448.566543614,448.566543614,39.1249690534,17.0027199177,22.1222491357
 11/02  14:00:00,1331.95734705,32.697761506,293.455353893,0.0,448.566543614,448.566543614,17.9978632065,4.81638873868,13.1814744678
 11/02  15:00:00,1337.03792426,31.9977409641,295.446859903,0.0,448.566543614,448.566543614,17.1535177487,1.78846857295,15.3650491757
 11/02  16:00:00,1387.66373064,30.3238675503,299.16607791,0.0,448.566543614,448.566543614,20.6285106246,2.99481822173,17.6336924029
 11/02  17:00:00,1272.02221858,28.8006865534,301.654679976,0.0,348.885089477,398.725816546,30.7554285184,19.802721372,10.9527071464
 11/02  18:00:00,973.765111663,28.8006865534,157.547141655,0.0,249.203635341,299.044362409,67.2122854615,58.4627769792,8.74950848232
 11/02  19:00:00,810.745852074,28.8006865534,22.9309509001,0.0,249.203635341,299.044362409,83.8297785916,79.4552046505,4.37457394112
 11/02  20:00:00,607.197775586,28.8006865534,0.14366455078,0.0,149.522181205,249.203635341,116.025512053,107.288744771,8.73676728224
 11/02  21:00:00,592.751316414,28.8006865534,0.00298415128194,0.0,149.522181205,249.203635341,132.272063929,130.080231,2.19183292855
 11/02  22:00:00,349.356774572,0.0,0.0,0.0,49.8407270682,199.362908273,2.18977367143,0.0,2.18977367143
 11/02  23:00:00,299.992015438,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954229807,0.0,2.18954229807
 11/02  24:00:00,287.769817627,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961744446,0.0,2.18961744446
 11/03  01:00:00,287.769819257,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896953732,0.0,2.1896953732
 11/03  02:00:00,287.76981926,0.0,0.0,0.0,24.9203635341,199.362908273,4.35931770202,0.0,4.35931770202
 11/03  03:00:00,287.76981922,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962276759,0.0,2.18962276759
 11/03  04:00:00,299.992017018,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970071329,0.0,2.18970071329
 11/03  05:00:00,349.358185411,0.0,0.0,0.0,49.8407270682,199.362908273,2.19213728196,0.0,2.19213728196
 11/03  06:00:00,427.815328767,29.412341063,0.0,0.0,49.8407270682,199.362908273,218.915407867,214.552767368,4.36264049914
 11/03  07:00:00,542.802235492,28.8006865534,0.0,0.0,149.522181205,199.362908273,235.863646262,229.300735425,6.56291083734
 11/03  08:00:00,1048.23849336,28.8006865534,0.0,0.0,448.566543614,448.566543614,106.309979067,90.9316292343,15.378349833
 11/03  09:00:00,1011.5346797,28.8006865534,0.0,0.0,448.566543614,448.566543614,53.3638384838,37.9664229496,15.3974155342
 11/03  10:00:00,1032.91852799,29.0491988581,18.5483011664,0.0,448.566543614,448.566543614,41.0807902354,25.6769981908,15.4037920447
