Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/03  11:00:00,1118.42985791,31.2149838565,88.5782236433,0.0,448.566543614,448.566543614,38.8616369987,19.0021298937,19.859507105
 11/03  12:00:00,1206.04205617,33.0507531869,219.406182428,0.0,448.566543614,398.725816546,42.3174814509,20.1688589721,22.1486224788
 11/03  13:00:00,1320.6689636,34.6545947323,277.40046075,0.0,448.566543614,448.566543614,27.8825853526,5.76000855915,22.1225767934
 11/03  14:00:00,1336.07216997,35.073974663,286.691898634,0.0,448.566543614,448.566543614,13.6032888805,0.421209065122,13.1820798154
 11/03  15:00:00,1354.71469713,34.8450996773,303.553513562,0.0,448.566543614,448.566543614,15.3639874161,0.0,15.3639874161
 11/03  16:00:00,1408.86548367,33.2985281217,311.04768845,0.0,448.566543614,448.566543614,17.6350141407,0.0,17.6350141407
 11/03  17:00:00,1286.29334932,29.0538309221,300.052762252,0.0,348.885089477,398.725816546,15.3816393814,4.42816544257,10.9534739388
 11/03  18:00:00,1097.63912591,28.8006865534,275.229265312,0.0,249.203635341,299.044362409,42.081021329,33.330871276,8.75015005297
 11/03  19:00:00,908.208051685,28.8006865534,116.788701284,0.0,249.203635341,299.044362409,65.850203053,59.2979681482,6.55223490488
 11/03  20:00:00,627.692606094,28.8006865534,10.0471148239,0.0,149.522181205,249.203635341,98.0167300078,91.4591332602,6.55759674756
 11/03  21:00:00,552.2046544,28.8006865534,0.0,0.0,149.522181205,249.203635341,111.118492361,108.926492437,2.19199992349
 11/03  22:00:00,349.356776377,0.0,0.0,0.0,49.8407270682,199.362908273,2.18975630857,0.0,2.18975630857
 11/03  23:00:00,299.99201717,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971047529,0.0,2.18971047529
 11/03  24:00:00,287.769819331,0.0,0.0,0.0,24.9203635341,199.362908273,4.35934897126,0.0,4.35934897126
 11/04  01:00:00,237.929093785,0.0,0.0,0.0,24.9203635341,149.522181205,2.18964391873,0.0,2.18964391873
 11/04  02:00:00,237.929093775,0.0,0.0,0.0,24.9203635341,149.522181205,2.18972480725,0.0,2.18972480725
 11/04  03:00:00,237.929093824,0.0,0.0,0.0,24.9203635341,149.522181205,2.18958815427,0.0,2.18958815427
 11/04  04:00:00,250.151291493,0.0,0.0,0.0,24.9203635341,149.522181205,2.18958017925,0.0,2.18958017925
 11/04  05:00:00,274.597097483,0.0,0.0,0.0,24.9203635341,149.522181205,2.19186087667,0.0,2.19186087667
 11/04  06:00:00,427.88732896,29.4866817781,0.0,0.0,49.8407270682,199.362908273,216.31430197,211.95211085,4.36219112033
 11/04  07:00:00,443.126722523,28.8006865534,0.0,0.0,49.8407270682,199.362908273,247.561261456,243.192337509,4.36892394694
 11/04  08:00:00,649.526906384,28.8006865534,0.0,0.0,249.203635341,249.203635341,130.148227051,123.594726267,6.55350078355
 11/04  09:00:00,612.824528327,28.8006865534,0.0,0.0,249.203635341,249.203635341,79.2901886805,70.5392095579,8.75097912267
 11/04  10:00:00,574.110091081,28.8537348647,0.000777425564695,0.0,249.203635341,249.203635341,62.6250313051,56.0623405403,6.56269076486
 11/04  11:00:00,565.434172613,30.3102505395,0.0,0.0,249.203635341,249.203635341,64.9039986131,53.9631498054,10.9408488078
 11/04  12:00:00,577.27465039,32.0163441371,0.00102997374953,0.0,249.203635341,249.203635341,66.5016891022,57.7549499925,8.74673910969
 11/04  13:00:00,646.672822362,33.1218767182,16.7612462139,0.0,249.203635341,249.203635341,62.1444343594,55.5818181372,6.56261622226
 11/04  14:00:00,518.761745313,32.4394656675,133.765631755,0.0,74.7610906023,174.442544739,68.376936748,61.8240331862,6.55290356181
 11/04  15:00:00,601.913707443,31.2354993429,215.580028937,0.0,74.7610906023,174.442544739,45.1819846924,38.6335117166,6.54847297582
 11/04  16:00:00,636.847457215,29.3861835587,203.718129241,0.0,74.7610906023,174.442544739,52.2367560263,47.862365751,4.37439027528
 11/04  17:00:00,551.95282201,28.8006865534,150.655358558,0.0,24.9203635341,149.522181205,89.709687859,85.3469328522,4.36275500679
 11/04  18:00:00,347.929813718,0.0,0.0,0.0,24.9203635341,149.522181205,2.1913324947,0.0,2.1913324947
 11/04  19:00:00,323.48541884,0.0,0.0,0.0,24.9203635341,149.522181205,4.36236915889,0.0,4.36236915889
 11/04  20:00:00,323.485418799,0.0,0.0,0.0,24.9203635341,149.522181205,2.19145285651,0.0,2.19145285651
 11/04  21:00:00,299.041963784,0.0,0.0,0.0,24.9203635341,149.522181205,4.36575012865,0.0,4.36575012865
 11/04  22:00:00,274.595687002,0.0,0.0,0.0,24.9203635341,149.522181205,2.18971389938,0.0,2.18971389938
 11/04  23:00:00,250.151291473,0.0,0.0,0.0,24.9203635341,149.522181205,2.1897949683,0.0,2.1897949683
 11/04  24:00:00,237.929093603,0.0,0.0,0.0,24.9203635341,149.522181205,2.18956958718,0.0,2.18956958718
 11/05  01:00:00,237.928624767,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891518679,0.0,2.18891518679
 11/05  02:00:00,237.928624646,0.0,0.0,0.0,24.9203635341,149.522181205,2.188925438,0.0,2.188925438
 11/05  03:00:00,237.928624499,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/05  04:00:00,250.150822332,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893581482,0.0,2.18893581482
 11/05  05:00:00,274.59663017,0.0,0.0,0.0,24.9203635341,149.522181205,4.36227151614,0.0,4.36227151614
 11/05  06:00:00,323.484009243,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893352833,0.0,2.18893352833
 11/05  07:00:00,339.384738034,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/05  08:00:00,296.666404722,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894482806,0.0,2.18894482806
 11/05  09:00:00,259.99981152,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895554014,0.0,2.18895554014
 11/05  10:00:00,211.111020426,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896566856,0.0,2.18896566856
 11/05  11:00:00,211.11196133,0.0,0.0,0.0,24.9203635341,149.522181205,2.19060211622,0.0,2.19060211622
 11/05  12:00:00,211.111961763,0.0,0.0,0.0,24.9203635341,149.522181205,4.36080957581,0.0,4.36080957581
 11/05  13:00:00,288.240162001,12.0117720483,33.2653553231,0.0,24.9203635341,149.522181205,2.19311969353,0.0,2.19311969353
 11/05  14:00:00,331.954603601,15.6344950405,44.597256202,0.0,24.9203635341,149.522181205,4.36121880929,0.0,4.36121880929
 11/05  15:00:00,335.33194505,18.4794959153,56.2651696055,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/05  16:00:00,259.999811492,0.0,0.0,0.0,24.9203635341,149.522181205,2.18886704767,0.0,2.18886704767
 11/05  17:00:00,305.210071647,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884784351,0.0,2.18884784351
 11/05  18:00:00,347.928405064,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885866458,0.0,2.18885866458
 11/05  19:00:00,323.484009477,0.0,0.0,0.0,24.9203635341,149.522181205,2.18886951953,0.0,2.18886951953
 11/05  20:00:00,323.48400941,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888036264,0.0,2.18888036264
 11/05  21:00:00,299.041025,0.0,0.0,0.0,24.9203635341,149.522181205,2.19136743741,0.0,2.19136743741
 11/05  22:00:00,274.595218218,0.0,0.0,0.0,24.9203635341,149.522181205,2.18886970557,0.0,2.18886970557
 11/05  23:00:00,250.150822634,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888805386,0.0,2.1888805386
 11/05  24:00:00,237.928624776,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889136238,0.0,2.18889136238
 11/06  01:00:00,287.769823871,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970209629,0.0,2.18970209629
 11/06  02:00:00,287.769823916,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978911654,0.0,2.18978911654
 11/06  03:00:00,287.76982387,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956869737,0.0,2.18956869737
 11/06  04:00:00,287.769823814,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965610636,0.0,2.18965610636
 11/06  05:00:00,299.99202164,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974340089,0.0,2.18974340089
 11/06  06:00:00,349.358193632,0.0,0.0,0.0,49.8407270682,199.362908273,4.36387664471,0.0,4.36387664471
 11/06  07:00:00,419.180559205,29.1897340874,0.0,0.0,49.8407270682,199.362908273,396.473453789,394.282324114,2.19112967486
 11/06  08:00:00,500.158349901,28.8006865534,0.0,0.0,149.522181205,199.362908273,338.436258242,329.692473252,8.74378499073
 11/06  09:00:00,1051.61094525,28.8006865534,0.00025539071137,0.0,448.566543614,448.566543614,96.5240647997,83.3371219628,13.1869428369
 11/06  10:00:00,1011.60868747,28.8663768439,0.0,0.0,448.566543614,448.566543614,64.4146896567,49.015861903,15.3988277537
 11/06  11:00:00,964.938514021,31.0901704841,0.0,0.0,448.566543614,448.566543614,58.9338061686,41.3303573399,17.6034488288
 11/06  12:00:00,967.256616421,33.4074529361,0.0,0.0,448.566543614,448.566543614,54.9801433148,37.3247189623,17.6554243525
 11/06  13:00:00,972.73632118,34.0231751338,13.5906862936,0.0,448.566543614,398.725816546,70.3235475418,45.9585843962,24.3649631456
 11/06  14:00:00,1064.21781647,34.4336792615,33.7171639838,0.0,448.566543614,448.566543614,37.9226500222,15.7975543758,22.1250956463
 11/06  15:00:00,1063.98233022,33.7082450455,34.2259301518,0.0,448.566543614,448.566543614,20.4245253713,7.24395849262,13.1805668786
 11/06  16:00:00,1061.75181783,31.8722243292,33.8403364145,0.0,448.566543614,448.566543614,22.8493331803,9.67146886002,13.1778643202
 11/06  17:00:00,1069.86761965,30.1729918338,7.57382631157,0.0,448.566543614,448.566543614,37.32907635,17.4895752493,19.8395011006
 11/06  18:00:00,949.940968876,28.8006865534,0.0,0.0,348.885089477,398.725816546,54.174664436,45.3064097696,8.8682546664
 11/06  19:00:00,750.613372655,28.8006865534,0.0,0.0,249.203635341,299.044362409,106.720388884,96.8238992101,9.89648967398
 11/06  20:00:00,726.186360613,28.8006865534,0.0,0.0,249.203635341,299.044362409,129.824887581,124.515585628,5.30930195305
 11/06  21:00:00,576.712267218,28.8006865534,0.0,0.0,149.522181205,249.203635341,197.715713832,188.978007061,8.73770677104
 11/06  22:00:00,552.308420173,28.8006865534,0.0,0.0,149.522181205,249.203635341,251.734222777,249.541949738,2.19227303909
 11/06  23:00:00,349.356780762,0.0,0.0,0.0,49.8407270682,199.362908273,2.1897374813,0.0,2.1897374813
 11/06  24:00:00,299.992021715,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894196005,0.0,2.1894196005
 11/07  01:00:00,287.76982546,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960665287,0.0,2.18960665287
 11/07  02:00:00,287.769825494,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969689747,0.0,2.18969689747
 11/07  03:00:00,287.76982552,0.0,0.0,0.0,24.9203635341,199.362908273,4.35935635618,0.0,4.35935635618
 11/07  04:00:00,287.769825496,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965983251,0.0,2.18965983251
 11/07  05:00:00,299.992023303,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975026889,0.0,2.18975026889
 11/07  06:00:00,349.358195471,0.0,0.0,0.0,49.8407270682,199.362908273,2.19221828653,0.0,2.19221828653
 11/07  07:00:00,419.465680918,29.2926660147,0.0,0.0,49.8407270682,199.362908273,628.051047916,623.688221179,4.36282673709
 11/07  08:00:00,500.73536018,28.8006865534,0.0,0.0,149.522181205,199.362908273,988.460166767,981.89665206,6.56351470634
 11/07  09:00:00,1048.63604974,28.8006865534,0.0,0.0,448.566543614,448.566543614,506.200875787,490.8206111,15.3802646876
 11/07  10:00:00,1011.70940351,28.8006865534,0.0,0.0,448.566543614,448.566543614,219.567961996,204.168213078,15.3997489186
 11/07  11:00:00,963.432916661,29.51960309,0.0,0.0,448.566543614,448.566543614,111.418045013,96.0119571541,15.4060878584
 11/07  12:00:00,966.207879056,32.3269152603,0.0,0.0,448.566543614,448.566543614,80.2418891947,60.3815237801,19.8603654145
 11/07  13:00:00,918.087188625,34.0422015455,0.0,0.0,448.566543614,398.725816546,85.4655389457,61.1018778715,24.3636610742
 11/07  14:00:00,968.617421809,34.7623939804,0.0,0.0,448.566543614,448.566543614,53.2571437301,31.1322720505,22.1248716796
 11/07  15:00:00,1007.45832577,33.7422345867,13.068987429,0.0,448.566543614,448.566543614,28.5015719592,15.322349068,13.1792228913
 11/07  16:00:00,1058.47425665,32.2266855505,35.0799572327,0.0,448.566543614,448.566543614,27.5781541498,14.4025220116,13.1756321382
 11/07  17:00:00,1070.52701492,30.3294427508,8.07037986896,0.0,448.566543614,448.566543614,37.4280597282,19.7918661648,17.6361935634
 11/07  18:00:00,949.950063678,28.8006865534,0.0,0.0,348.885089477,398.725816546,55.5967305155,44.642193975,10.9545365405
 11/07  19:00:00,750.630904254,28.8006865534,0.0,0.0,249.203635341,299.044362409,103.122267992,94.371833333,8.75043465935
 11/07  20:00:00,726.206451449,28.8006865534,0.0,0.0,249.203635341,299.044362409,127.040366004,120.486906597,6.55345940645
 11/07  21:00:00,576.735786599,28.8006865534,0.0,0.0,149.522181205,249.203635341,185.969175439,178.391664074,7.57751136539
 11/07  22:00:00,552.328125561,28.8006865534,0.0,0.0,149.522181205,249.203635341,231.029738305,227.681683966,3.34805433881
 11/07  23:00:00,349.356782373,0.0,0.0,0.0,49.8407270682,199.362908273,2.18976353457,0.0,2.18976353457
 11/07  24:00:00,299.992023271,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954498957,0.0,2.18954498957
 11/08  01:00:00,287.769826997,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963915324,0.0,2.18963915324
 11/08  02:00:00,287.769827027,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973251121,0.0,2.18973251121
 11/08  03:00:00,287.769827122,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982580165,0.0,2.18982580165
 11/08  04:00:00,287.769827084,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961063323,0.0,2.18961063323
 11/08  05:00:00,299.992024904,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970427378,0.0,2.18970427378
 11/08  06:00:00,349.358198258,0.0,0.0,0.0,49.8407270682,199.362908273,4.36426610774,0.0,4.36426610774
 11/08  07:00:00,427.921421882,29.2120238051,0.0,0.0,49.8407270682,199.362908273,525.61121143,521.248680697,4.36253073279
 11/08  08:00:00,500.566269486,28.8006865534,0.0,0.0,149.522181205,199.362908273,719.941725249,713.378897924,6.56282732513
 11/08  09:00:00,1048.49483321,28.8006865534,0.0,0.0,448.566543614,448.566543614,353.349234359,337.967616577,15.3816177823
 11/08  10:00:00,1011.65934371,28.8006865534,0.0,0.0,448.566543614,448.566543614,174.387305756,158.989794964,15.3975107918
 11/08  11:00:00,962.713710683,28.8006865534,0.0,0.0,448.566543614,448.566543614,115.594846407,100.188958669,15.405887738
 11/08  12:00:00,963.734323506,29.847545655,0.0,0.0,448.566543614,448.566543614,89.2094596515,69.3451733763,19.8642862752
 11/08  13:00:00,916.092938323,32.0445737497,0.0,0.0,448.566543614,398.725816546,91.5523563692,67.4515168666,24.1008395026
 11/08  14:00:00,1112.41369954,33.1311113743,81.7153009184,0.0,448.566543614,448.566543614,54.7991805798,32.4090736851,22.3901068947
 11/08  15:00:00,1252.69826481,31.9061496074,219.684011653,0.0,448.566543614,448.566543614,28.4153934155,15.2382551456,13.17713827
 11/08  16:00:00,1257.3410136,30.6309160169,225.918671382,0.0,448.566543614,448.566543614,27.2223254776,14.0467148677,13.1756106099
 11/08  17:00:00,1188.81434605,29.5371642624,104.095034845,0.0,448.566543614,448.566543614,38.4317048486,20.7960346044,17.6356702442
 11/08  18:00:00,961.296409521,28.8006865534,1.17229741619,0.0,348.885089477,398.725816546,58.3929877509,47.4382811407,10.9547066102
 11/08  19:00:00,750.626700091,28.8006865534,0.0,0.0,249.203635341,299.044362409,102.103548124,93.3529513806,8.75059674387
 11/08  20:00:00,726.200784548,28.8006865534,0.0,0.0,249.203635341,299.044362409,124.96574539,118.412157895,6.55358749484
 11/08  21:00:00,576.724556801,28.8006865534,0.0,0.0,149.522181205,249.203635341,180.180317039,171.442527828,8.73778921021
 11/08  22:00:00,552.312448409,28.8006865534,0.0,0.0,149.522181205,249.203635341,218.809306571,216.617267298,2.19203927364
 11/08  23:00:00,349.356783954,0.0,0.0,0.0,49.8407270682,199.362908273,2.18980944624,0.0,2.18980944624
 11/08  24:00:00,299.992024809,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959359239,0.0,2.18959359239
 11/09  01:00:00,287.769828575,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969080751,0.0,2.18969080751
 11/09  02:00:00,287.76982864,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978721777,0.0,2.18978721777
 11/09  03:00:00,287.769828683,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957454214,0.0,2.18957454214
 11/09  04:00:00,287.76982866,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967134918,0.0,2.18967134918
 11/09  05:00:00,299.992026501,0.0,0.0,0.0,24.9203635341,199.362908273,4.35932348478,0.0,4.35932348478
 11/09  06:00:00,349.358200639,0.0,0.0,0.0,49.8407270682,199.362908273,2.19203858551,0.0,2.19203858551
 11/09  07:00:00,427.823900475,29.1549629895,0.0,0.0,49.8407270682,199.362908273,496.586102894,492.223412525,4.36269036928
 11/09  08:00:00,500.39365994,28.8006865534,0.0,0.0,149.522181205,199.362908273,558.856925667,552.293776238,6.56314942903
 11/09  09:00:00,1048.38263256,28.8006865534,0.0,0.0,448.566543614,448.566543614,253.271660787,237.890997287,15.3806635002
 11/09  10:00:00,1011.61330591,28.8006865534,0.0,0.0,448.566543614,448.566543614,134.652998717,119.253107677,15.3998910403
 11/09  11:00:00,963.69596704,29.8108756101,0.0,0.0,448.566543614,448.566543614,90.9381887056,75.53159307,15.4065956356
 11/09  12:00:00,983.735402517,32.727960996,6.76649248478,0.0,448.566543614,448.566543614,74.4862051051,54.6239868395,19.8622182656
 11/09  13:00:00,1145.08972139,34.2326850573,161.115399596,0.0,448.566543614,398.725816546,75.2692261946,50.9028222749,24.3664039197
 11/09  14:00:00,1295.61408382,35.0785691611,256.352646704,0.0,448.566543614,448.566543614,40.3381184248,18.2101382407,22.1279801841
 11/09  15:00:00,1321.17929853,33.9027047486,276.212882096,0.0,448.566543614,448.566543614,19.4777313009,6.29671653907,13.1810147618
 11/09  16:00:00,1330.78677653,31.5793170882,282.885103125,0.0,448.566543614,448.566543614,20.3040900027,7.12641523758,13.1776747652
 11/09  17:00:00,1378.54835991,29.9172641744,278.920836652,0.0,448.566543614,448.566543614,32.7866897677,12.9462409246,19.8404488431
 11/09  18:00:00,1164.66155422,28.8006865534,146.14939012,0.0,348.885089477,398.725816546,42.7523109103,33.9849684811,8.76734242917
 11/09  19:00:00,774.331957354,28.8006865534,3.24896394154,0.0,249.203635341,299.044362409,84.2007061752,73.2675351759,10.9331709994
 11/09  20:00:00,726.174965761,28.8006865534,0.0,0.0,249.203635341,299.044362409,97.2409509276,92.8645627253,4.37638820226
 11/09  21:00:00,576.6887676,28.8006865534,0.0,0.0,149.522181205,249.203635341,143.719807447,134.982501654,8.73730579333
 11/09  22:00:00,552.262684974,28.8006865534,0.0,0.0,149.522181205,249.203635341,165.496609236,163.304684283,2.19192495364
 11/09  23:00:00,349.356785555,0.0,0.0,0.0,49.8407270682,199.362908273,2.18979822657,0.0,2.18979822657
 11/09  24:00:00,299.992026407,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964616462,0.0,2.18964616462
 11/10  01:00:00,287.769830241,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974597115,0.0,2.18974597115
 11/10  02:00:00,287.76983023,0.0,0.0,0.0,24.9203635341,199.362908273,4.35948078062,0.0,4.35948078062
 11/10  03:00:00,287.769830197,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973519896,0.0,2.18973519896
 11/10  04:00:00,287.769830248,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983489255,0.0,2.18983489255
 11/10  05:00:00,299.992027951,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962499607,0.0,2.18962499607
 11/10  06:00:00,349.358203112,0.0,0.0,0.0,49.8407270682,199.362908273,2.19195091106,0.0,2.19195091106
 11/10  07:00:00,427.945089741,29.3715782435,0.0,0.0,49.8407270682,199.362908273,397.23871935,392.876043643,4.36267570785
 11/10  08:00:00,500.188694613,28.8006865534,0.0,0.0,149.522181205,199.362908273,337.364242874,330.800917915,6.56332495829
 11/10  09:00:00,1048.26240216,28.8006865534,0.0,0.0,448.566543614,448.566543614,125.526885936,110.146465293,15.3804206436
 11/10  10:00:00,1011.61313012,28.8628677244,0.0,0.0,448.566543614,448.566543614,69.1394284615,53.7382026419,15.4012258196
 11/10  11:00:00,964.683688745,30.8311719025,0.0,0.0,448.566543614,448.566543614,59.9051982516,42.2998518333,17.6053464183
 11/10  12:00:00,1127.71527876,32.8308370592,95.0443460923,0.0,448.566543614,448.566543614,48.5222594075,30.8624731942,17.6597862133
 11/10  13:00:00,1228.99882414,33.5805192978,240.743634045,0.0,448.566543614,398.725816546,55.8563794879,31.4864445023,24.3699349856
 11/10  14:00:00,1318.86379831,33.2044701169,274.923784654,0.0,448.566543614,448.566543614,27.4468050727,5.3185052603,22.1282998124
 11/10  15:00:00,1336.70718875,30.4554001507,289.93342282,0.0,448.566543614,448.566543614,15.329464088,2.14651945304,13.182944635
 11/10  16:00:00,1340.10933403,29.5025313119,294.288002095,0.0,448.566543614,448.566543614,18.6322348385,3.26249542014,15.3697394183
 11/10  17:00:00,1390.77453847,29.4827070311,290.462767321,0.0,448.566543614,448.566543614,31.7160154856,14.0788387986,17.6371766869
 11/10  18:00:00,1281.44127813,28.8006865534,259.292598119,0.0,348.885089477,398.725816546,53.1621118833,42.2082104572,10.9539014261
 11/10  19:00:00,877.505911152,28.8006865534,73.0034327766,0.0,249.203635341,299.044362409,85.1792755042,76.4292065126,8.7500689916
 11/10  20:00:00,726.167011084,28.8006865534,0.0,0.0,249.203635341,299.044362409,95.96359222,89.4095816368,6.55401058322
 11/10  21:00:00,576.673887177,28.8006865534,0.0,0.0,149.522181205,249.203635341,131.655621145,125.096943664,6.55867748062
 11/10  22:00:00,552.242208635,28.8006865534,0.0,0.0,149.522181205,249.203635341,151.564423487,147.199980451,4.36444303574
 11/10  23:00:00,349.356786917,0.0,0.0,0.0,49.8407270682,199.362908273,2.18972705517,0.0,2.18972705517
 11/10  24:00:00,299.992027894,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982692161,0.0,2.18982692161
 11/11  01:00:00,237.928632212,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887263498,0.0,2.18887263498
 11/11  02:00:00,237.928632088,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890048071,0.0,2.18890048071
 11/11  03:00:00,237.92863201,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/11  04:00:00,237.928632073,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892842866,0.0,2.18892842866
 11/11  05:00:00,250.150830037,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895644455,0.0,2.18895644455
 11/11  06:00:00,274.596643196,0.0,0.0,0.0,24.9203635341,149.522181205,4.36274997358,0.0,4.36274997358
 11/11  07:00:00,323.484016767,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/11  08:00:00,296.666412339,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890080053,0.0,2.1890080053
 11/11  09:00:00,296.66641248,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890955266,0.0,2.18890955266
 11/11  10:00:00,259.999819175,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893788699,0.0,2.18893788699
 11/11  11:00:00,223.538365151,1.94031716011,5.15448730978,0.0,24.9203635341,149.522181205,2.1888381285,0.0,2.1888381285
 11/11  12:00:00,469.541850239,20.8826479517,169.033087212,0.0,24.9203635341,149.522181205,2.19065972381,0.0,2.19065972381
 11/11  13:00:00,374.096538557,9.68339145617,113.643110734,0.0,24.9203635341,149.522181205,2.19065435783,0.0,2.19065435783
 11/11  14:00:00,211.113389679,0.0,0.0,0.0,24.9203635341,149.522181205,4.36616955831,0.0,4.36616955831
 11/11  15:00:00,211.111972991,0.0,0.0,0.0,24.9203635341,149.522181205,4.36104796691,0.0,4.36104796691
 11/11  16:00:00,211.111027713,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/11  17:00:00,277.087152361,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883337446,0.0,2.18883337446
 11/11  18:00:00,347.928412537,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888618355,0.0,2.1888618355
 11/11  19:00:00,347.928412593,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889025345,0.0,2.18889025345
 11/11  20:00:00,323.484016995,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891863093,0.0,2.18891863093
 11/11  21:00:00,323.484016948,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894696992,0.0,2.18894696992
 11/11  22:00:00,299.041038211,0.0,0.0,0.0,24.9203635341,149.522181205,2.19148111316,0.0,2.19148111316
 11/11  23:00:00,274.595225737,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897253104,0.0,2.18897253104
 11/11  24:00:00,250.150830186,0.0,0.0,0.0,24.9203635341,149.522181205,2.18900079038,0.0,2.18900079038
 11/12  01:00:00,237.928633628,0.0,0.0,0.0,24.9203635341,149.522181205,2.1887774429,0.0,2.1887774429
 11/12  02:00:00,237.928633503,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880836148,0.0,2.18880836148
 11/12  03:00:00,237.928633327,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883937103,0.0,2.18883937103
 11/12  04:00:00,237.928633284,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/12  05:00:00,250.150831184,0.0,0.0,0.0,24.9203635341,149.522181205,2.188870439,0.0,2.188870439
 11/12  06:00:00,274.596645641,0.0,0.0,0.0,24.9203635341,149.522181205,4.36268578611,0.0,4.36268578611
 11/12  07:00:00,323.484017978,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893101658,0.0,2.18893101658
 11/12  08:00:00,296.666413492,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/12  09:00:00,296.666413532,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896216557,0.0,2.18896216557
 11/12  10:00:00,259.999820295,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889933007,0.0,2.1889933007
 11/12  11:00:00,211.111029207,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902441622,0.0,2.18902441622
 11/12  12:00:00,211.111974559,0.0,0.0,0.0,24.9203635341,149.522181205,2.19070378214,0.0,2.19070378214
 11/12  13:00:00,211.111974838,0.0,0.0,0.0,24.9203635341,149.522181205,4.360887389,0.0,4.360887389
 11/12  14:00:00,211.113392624,0.0,0.0,0.0,24.9203635341,149.522181205,2.19320930295,0.0,2.19320930295
 11/12  15:00:00,211.111974752,0.0,0.0,0.0,24.9203635341,149.522181205,4.36109943598,0.0,4.36109943598
 11/12  16:00:00,211.111028952,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878734532,0.0,2.18878734532
 11/12  17:00:00,277.087153469,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/12  18:00:00,347.928413666,0.0,0.0,0.0,24.9203635341,149.522181205,2.18881880912,0.0,2.18881880912
 11/12  19:00:00,347.928413762,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885022153,0.0,2.18885022153
 11/12  20:00:00,323.48401821,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888815863,0.0,2.1888815863
 11/12  21:00:00,323.484018216,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891290623,0.0,2.18891290623
 11/12  22:00:00,299.041040413,0.0,0.0,0.0,24.9203635341,149.522181205,2.19128900588,0.0,2.19128900588
 11/12  23:00:00,274.595226952,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894498595,0.0,2.18894498595
 11/12  24:00:00,250.150831436,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897623319,0.0,2.18897623319
 11/13  01:00:00,287.76983483,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970743582,0.0,2.18970743582
 11/13  02:00:00,287.769834862,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981646171,0.0,2.18981646171
 11/13  03:00:00,287.769834874,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961424615,0.0,2.18961424615
 11/13  04:00:00,287.769834838,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972362071,0.0,2.18972362071
 11/13  05:00:00,299.992032716,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983282337,0.0,2.18983282337
 11/13  06:00:00,349.358211011,0.0,0.0,0.0,49.8407270682,199.362908273,4.36447078569,0.0,4.36447078569
 11/13  07:00:00,428.151940404,29.6092061235,0.0,0.0,49.8407270682,199.362908273,376.575949417,374.384446119,2.19150329844
 11/13  08:00:00,500.163022762,28.8006865534,0.0,0.0,149.522181205,199.362908273,322.418671807,313.673110935,8.74556087135
 11/13  09:00:00,1068.55734097,28.8006865534,0.00109625829168,0.0,448.566543614,448.566543614,169.099047406,153.715222467,15.3838249389
 11/13  10:00:00,1021.73727445,28.8006865534,0.000391852968064,0.0,448.566543614,448.566543614,141.257338467,125.857608248,15.3997302193
 11/13  11:00:00,962.698231223,28.8006865534,0.0,0.0,448.566543614,448.566543614,118.007789709,102.600721622,15.4070680871
 11/13  12:00:00,962.683152492,28.8006865534,0.0,0.0,448.566543614,448.566543614,98.3179891019,78.4517874166,19.8662016853
 11/13  13:00:00,980.097860449,28.8006865534,15.7374157768,0.0,448.566543614,398.725816546,119.729590418,95.3567296433,24.3728607747
 11/13  14:00:00,1066.27207334,28.8006865534,40.6952928563,0.0,448.566543614,448.566543614,98.3854087025,76.2553314399,22.1300772626
 11/13  15:00:00,1001.9117632,28.8006865534,8.39767549535,0.0,448.566543614,448.566543614,110.977240105,97.7937029091,13.1835371962
 11/13  16:00:00,1025.48772593,28.8006865534,11.5401169894,0.0,448.566543614,448.566543614,108.610926938,93.2400755725,15.3708513654
 11/13  17:00:00,1077.83192375,28.8006865534,8.24586179411,0.0,448.566543614,448.566543614,121.455103112,103.815625727,17.6394773848
 11/13  18:00:00,1013.84731151,28.8006865534,12.576755139,0.0,348.885089477,398.725816546,145.849768877,134.894537206,10.9552316708
 11/13  19:00:00,853.231826827,28.8006865534,40.0751222815,0.0,249.203635341,299.044362409,164.596297646,155.844484216,8.75181343013
 11/13  20:00:00,829.444304629,28.8006865534,40.738768636,0.0,249.203635341,299.044362409,165.131578056,158.576696197,6.55488185912
 11/13  21:00:00,680.077818871,28.8006865534,40.8583576153,0.0,149.522181205,249.203635341,216.056695063,209.498025302,6.55866976075
 11/13  22:00:00,698.273754919,28.8006865534,81.9468271794,0.0,149.522181205,249.203635341,225.781947065,221.417846423,4.36410064174
 11/13  23:00:00,349.3567915,0.0,0.0,0.0,49.8407270682,199.362908273,2.18972197764,0.0,2.18972197764
 11/13  24:00:00,299.992032485,0.0,0.0,0.0,24.9203635341,199.362908273,2.1898313108,0.0,2.1898313108
 11/14  01:00:00,287.769836262,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896331314,0.0,2.1896331314
 11/14  02:00:00,287.769836251,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974544735,0.0,2.18974544735
 11/14  03:00:00,287.769836349,0.0,0.0,0.0,24.9203635341,199.362908273,2.18985763312,0.0,2.18985763312
 11/14  04:00:00,287.76983633,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965810823,0.0,2.18965810823
 11/14  05:00:00,299.992034157,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977059301,0.0,2.18977059301
 11/14  06:00:00,349.358213503,0.0,0.0,0.0,49.8407270682,199.362908273,4.36436428651,0.0,4.36436428651
 11/14  07:00:00,739.76854425,29.5051417825,242.551607037,0.0,49.8407270682,199.362908273,230.388008682,228.19655523,2.19145345209
 11/14  08:00:00,776.038397227,28.8006865534,207.716280062,0.0,149.522181205,199.362908273,216.637041259,207.891574627,8.74546663139
 11/14  09:00:00,1390.98235921,28.8006865534,272.21901648,0.0,448.566543614,448.566543614,56.039008145,40.655042338,15.383965807
 11/14  10:00:00,1388.88731682,28.8006865534,302.721166706,0.0,448.566543614,448.566543614,39.4345610419,24.0344855454,15.4000754966
 11/14  11:00:00,1351.84183423,28.957772477,312.537564921,0.0,448.566543614,448.566543614,30.5484842567,15.1408925775,15.4075916792
 11/14  12:00:00,1354.86718319,30.1508796998,314.365533979,0.0,448.566543614,448.566543614,28.7813629473,8.91413348089,19.8672294664
 11/14  13:00:00,1307.72490407,30.363524534,317.218925752,0.0,448.566543614,398.725816546,34.5485571842,10.1765297924,24.3720273918
 11/14  14:00:00,1361.84453395,29.6693890732,321.502531245,0.0,448.566543614,448.566543614,23.8814917779,1.75007009516,22.1314216828
 11/14  15:00:00,1356.14926822,28.9655151499,315.339555634,0.0,448.566543614,448.566543614,14.7810646275,1.59635816125,13.1847064663
 11/14  16:00:00,1347.10637261,29.2953529321,302.006903245,0.0,448.566543614,448.566543614,18.2912986777,2.92282924829,15.3684694294
 11/14  17:00:00,1405.12067795,29.5792867008,296.029463751,0.0,448.566543614,448.566543614,29.7966183906,12.157603931,17.6390144596
 11/14  18:00:00,1321.96430254,28.8006865534,293.113383441,0.0,348.885089477,398.725816546,44.9818501946,34.0268702799,10.9549799148
 11/14  19:00:00,1115.76554148,28.8006865534,286.922532183,0.0,249.203635341,299.044362409,70.2613738738,61.5091536305,8.75222024325
 11/14  20:00:00,1081.3171298,28.8006865534,280.240237313,0.0,249.203635341,299.044362409,78.9158683906,72.362844771,6.55302361962
 11/14  21:00:00,926.416117,28.8006865534,276.266824332,0.0,149.522181205,249.203635341,104.591495068,98.0330029214,6.5584921467
 11/14  22:00:00,905.086243188,28.8006865534,277.364275222,0.0,149.522181205,249.203635341,116.627561807,112.262936702,4.36462510552
 11/14  23:00:00,349.356793253,0.0,0.0,0.0,49.8407270682,199.362908273,2.18982803609,0.0,2.18982803609
 11/14  24:00:00,299.992034091,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978373393,0.0,2.18978373393
 11/15  01:00:00,287.769837954,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958766668,0.0,2.18958766668
 11/15  02:00:00,287.769837886,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970323047,0.0,2.18970323047
 11/15  03:00:00,287.769837949,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981864783,0.0,2.18981864783
 11/15  04:00:00,287.76983802,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962168472,0.0,2.18962168472
 11/15  05:00:00,299.992035817,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973740189,0.0,2.18973740189
 11/15  06:00:00,349.358215659,0.0,0.0,0.0,49.8407270682,199.362908273,4.36446131697,0.0,4.36446131697
 11/15  07:00:00,769.704454681,30.087431388,271.293104012,0.0,49.8407270682,199.362908273,131.140171433,126.777382095,4.36278933764
 11/15  08:00:00,851.262780065,28.8006865534,271.596949992,0.0,149.522181205,199.362908273,137.282115496,130.718335373,6.56378012287
 11/15  09:00:00,1394.49476956,28.8006865534,274.352250401,0.0,448.566543614,448.566543614,61.4085524815,46.0246603239,15.3838921575
 11/15  10:00:00,1366.00926183,28.8006865534,277.935345703,0.0,448.566543614,448.566543614,53.3858676878,37.9851361882,15.4007314996
 11/15  11:00:00,1319.25133456,28.8006865534,284.265384525,0.0,448.566543614,448.566543614,52.8442101851,35.2370871302,17.6071230549
 11/15  12:00:00,1327.12724785,28.8006865534,295.071120072,0.0,448.566543614,448.566543614,49.9231237873,32.2621310349,17.6609927524
 11/15  13:00:00,1281.15529666,28.8006865534,298.792924117,0.0,448.566543614,398.725816546,64.5640495404,40.1895042239,24.3745453165
 11/15  14:00:00,1182.28571957,28.8006865534,154.222175891,0.0,448.566543614,448.566543614,56.3476515139,34.2155631167,22.1320883972
 11/15  15:00:00,1061.31556294,28.9877179627,36.401582405,0.0,448.566543614,448.566543614,55.4693950117,40.0922623249,15.3771326868
 11/15  16:00:00,998.678725175,29.3132682187,4.9307301284,0.0,448.566543614,448.566543614,63.491619857,50.3153476187,13.1762722383
 11/15  17:00:00,1029.37061663,29.5308861864,0.0,0.0,448.566543614,448.566543614,76.2635838704,58.6221398135,17.6414440569
 11/15  18:00:00,949.973431881,28.8006865534,0.0,0.0,348.885089477,398.725816546,100.21722253,89.2622459454,10.9549765841
 11/15  19:00:00,750.649759118,28.8006865534,0.0,0.0,249.203635341,299.044362409,154.81888755,146.066683898,8.75220365253
 11/15  20:00:00,726.199043692,28.8006865534,0.0,0.0,249.203635341,299.044362409,148.021267516,141.466427661,6.55483985517
 11/15  21:00:00,586.83236941,28.8006865534,0.0,0.0,149.522181205,249.203635341,181.182713043,172.444835718,8.73787732533
 11/15  22:00:00,613.060484641,28.8006865534,0.00576082708296,0.0,149.522181205,249.203635341,189.776043553,187.584013406,2.19203014687
 11/15  23:00:00,349.356794967,0.0,0.0,0.0,49.8407270682,199.362908273,2.18969722347,0.0,2.18969722347
 11/15  24:00:00,299.992035816,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976125789,0.0,2.18976125789
 11/16  01:00:00,287.769839562,0.0,0.0,0.0,24.9203635341,199.362908273,4.35956502984,0.0,4.35956502984
 11/16  02:00:00,287.769839538,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980386012,0.0,2.18980386012
 11/16  03:00:00,287.769839563,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960946881,0.0,2.18960946881
 11/16  04:00:00,287.769839427,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972835289,0.0,2.18972835289
 11/16  05:00:00,299.99203725,0.0,0.0,0.0,24.9203635341,199.362908273,2.18984702517,0.0,2.18984702517
 11/16  06:00:00,349.358218146,0.0,0.0,0.0,49.8407270682,199.362908273,2.19221862526,0.0,2.19221862526
 11/16  07:00:00,428.214346168,29.7288914493,0.0,0.0,49.8407270682,199.362908273,330.677185489,326.314188456,4.36299703267
 11/16  08:00:00,508.695632658,28.8006865534,0.0,0.0,149.522181205,199.362908273,329.625873989,320.881368609,8.74450538004
 11/16  09:00:00,1048.30351768,28.8006865534,0.0,0.0,448.566543614,448.566543614,192.14345098,178.954857275,13.1885937046
 11/16  10:00:00,1011.60084114,28.8006865534,0.0,0.0,448.566543614,448.566543614,145.49747704,127.897034147,17.600442893
 11/16  11:00:00,962.696277199,28.8006865534,0.0,0.0,448.566543614,448.566543614,121.221402241,105.813582457,15.4078197838
 11/16  12:00:00,962.689917239,28.8006865534,0.0,0.0,448.566543614,448.566543614,111.885086812,92.0145028598,19.8705839525
 11/16  13:00:00,912.868561196,28.8006865534,0.0,0.0,448.566543614,398.725816546,136.488017755,112.114171268,24.3738464876
 11/16  14:00:00,962.690019363,28.8006865534,0.0,0.0,448.566543614,448.566543614,109.887512617,87.7536447289,22.1338678886
 11/16  15:00:00,962.679288221,28.8006865534,0.0,0.0,448.566543614,448.566543614,99.2816453265,86.09928761,13.1823577164
 11/16  16:00:00,962.692003946,28.8006865534,0.0,0.0,448.566543614,448.566543614,119.617053567,104.241338464,15.3757151034
 11/16  17:00:00,1028.67981107,28.8006865534,0.0,0.0,448.566543614,448.566543614,130.84655395,113.204575447,17.641978503
 11/16  18:00:00,950.001328494,28.8006865534,0.0,0.0,348.885089477,398.725816546,139.305732932,128.350648088,10.9550848442
 11/16  19:00:00,750.670010044,28.8006865534,0.0,0.0,249.203635341,299.044362409,183.840789291,175.089616936,8.75117235489
 11/16  20:00:00,726.235615115,28.8006865534,0.0,0.0,249.203635341,299.044362409,199.35986531,192.804978547,6.5548867633
 11/16  21:00:00,576.751817102,28.8006865534,0.0,0.0,149.522181205,249.203635341,250.836898049,244.278111328,6.55878672161
 11/16  22:00:00,552.315963363,28.8006865534,0.0,0.0,149.522181205,249.203635341,266.143890051,261.779749661,4.36414038938
 11/16  23:00:00,349.356796146,0.0,0.0,0.0,49.8407270682,199.362908273,2.18974221123,0.0,2.18974221123
 11/16  24:00:00,299.992037132,0.0,0.0,0.0,24.9203635341,199.362908273,2.18986096699,0.0,2.18986096699
 11/17  01:00:00,287.769840875,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967060541,0.0,2.18967060541
 11/17  02:00:00,287.769840883,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897923077,0.0,2.1897923077
 11/17  03:00:00,287.769841005,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960047182,0.0,2.18960047182
 11/17  04:00:00,287.769840941,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897224964,0.0,2.1897224964
 11/17  05:00:00,299.992038822,0.0,0.0,0.0,24.9203635341,199.362908273,2.18984430551,0.0,2.18984430551
 11/17  06:00:00,349.358220845,0.0,0.0,0.0,49.8407270682,199.362908273,4.36456643695,0.0,4.36456643695
 11/17  07:00:00,427.772590022,29.2237815515,0.0,0.0,49.8407270682,199.362908273,415.396295801,413.20473183,2.19156397139
 11/17  08:00:00,508.730408518,28.8006865534,0.0,0.0,149.522181205,199.362908273,376.681674899,367.936549841,8.74512505817
 11/17  09:00:00,1048.31552663,28.8006865534,0.0,0.0,448.566543614,448.566543614,210.394514522,195.008955502,15.3855590198
 11/17  10:00:00,1011.59859712,28.8006865534,0.0,0.0,448.566543614,448.566543614,140.027555583,124.624632617,15.4029229658
 11/17  11:00:00,962.676815457,28.8006865534,0.0,0.0,448.566543614,448.566543614,96.6650148559,79.0574672168,17.607547639
 11/17  12:00:00,962.671360452,28.8006865534,0.0,0.0,448.566543614,448.566543614,84.1463511506,66.4826799518,17.6636711988
 11/17  13:00:00,913.735183967,29.6999292363,0.0,0.0,448.566543614,398.725816546,91.6705902811,67.2940913285,24.3764989527
 11/17  14:00:00,1026.35076277,30.3941632828,10.9509527363,0.0,448.566543614,448.566543614,54.6239940711,32.4903660346,22.1336280365
 11/17  15:00:00,1013.30855978,30.7412535831,7.88199093723,0.0,448.566543614,448.566543614,34.5571148562,19.1800077084,15.3771071477
 11/17  16:00:00,963.791052297,29.9603224577,0.0,0.0,448.566543614,448.566543614,34.2368265006,21.0586062011,13.1782202995
 11/17  17:00:00,1029.15574494,29.3364546066,0.0,0.0,448.566543614,448.566543614,50.771763408,30.9260097714,19.8457536366
 11/17  18:00:00,949.960074776,28.8006865534,0.0,0.0,348.885089477,398.725816546,82.3369891519,71.3816224052,10.9553667467
 11/17  19:00:00,750.632769475,28.8006865534,0.0,0.0,249.203635341,299.044362409,132.147405957,123.395956252,8.75144970509
 11/17  20:00:00,726.210537559,28.8006865534,0.0,0.0,249.203635341,299.044362409,164.246131562,157.692853347,6.55327821488
 11/17  21:00:00,576.73246421,28.8006865534,0.0,0.0,149.522181205,249.203635341,223.406146068,216.846943345,6.55920272268
 11/17  22:00:00,552.299249937,28.8006865534,0.0,0.0,149.522181205,249.203635341,242.351282087,237.986747456,4.36453463162
 11/17  23:00:00,349.356798096,0.0,0.0,0.0,49.8407270682,199.362908273,2.18984469968,0.0,2.18984469968
 11/17  24:00:00,299.992038926,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965313944,0.0,2.18965313944
 11/18  01:00:00,237.929115489,0.0,0.0,0.0,24.9203635341,149.522181205,2.1897799762,0.0,2.1897799762
 11/18  02:00:00,237.929115534,0.0,0.0,0.0,24.9203635341,149.522181205,2.18990464474,0.0,2.18990464474
 11/18  03:00:00,237.929115406,0.0,0.0,0.0,24.9203635341,149.522181205,2.18971553062,0.0,2.18971553062
 11/18  04:00:00,237.92911541,0.0,0.0,0.0,24.9203635341,149.522181205,2.1898404749,0.0,2.1898404749
 11/18  05:00:00,250.151313233,0.0,0.0,0.0,24.9203635341,149.522181205,2.18965138927,0.0,2.18965138927
 11/18  06:00:00,274.597132903,0.0,0.0,0.0,24.9203635341,149.522181205,4.3645347844,0.0,4.3645347844
 11/18  07:00:00,427.464476897,28.893657483,0.0,0.0,49.8407270682,199.362908273,443.330926132,441.139430653,2.19149547896
 11/18  08:00:00,409.073282684,28.8006865534,0.0,0.0,49.8407270682,199.362908273,408.274596066,403.905566167,4.36902989845
 11/18  09:00:00,649.647708058,28.8006865534,0.0,0.0,249.203635341,249.203635341,291.528979045,284.974397859,6.55458118593
 11/18  10:00:00,612.908400976,28.8006865534,0.0,0.0,249.203635341,249.203635341,191.57882432,182.826579061,8.75224525908
 11/18  11:00:00,564.008689682,28.8006865534,0.0,0.0,249.203635341,249.203635341,178.211087492,169.46538791,8.74569958161
 11/18  12:00:00,564.188594402,28.9983375285,0.0,0.0,249.203635341,249.203635341,153.934271081,142.989353612,10.9449174696
 11/18  13:00:00,604.712857722,30.8281884082,7.96979261344,0.0,249.203635341,249.203635341,131.67543779,122.927589684,8.74784810619
 11/18  14:00:00,730.289496274,30.0725975976,100.624186435,0.0,249.203635341,249.203635341,101.229484712,94.6656173932,6.56386731867
 11/18  15:00:00,598.386576107,28.8258176041,216.312045082,0.0,74.7610906023,174.442544739,126.772922563,120.218619196,6.55430336647
 11/18  16:00:00,555.879163902,28.8006865534,175.224560925,0.0,74.7610906023,174.442544739,169.20553902,162.656142388,6.54939663194
 11/18  17:00:00,461.525852805,28.8006865534,38.9045125298,0.0,74.7610906023,174.442544739,217.979863282,211.428833637,6.55102964465
 11/18  18:00:00,376.934587673,28.8006865534,0.0,0.0,24.9203635341,149.522181205,279.991700087,277.80046871,2.19123137733
 11/18  19:00:00,347.929844956,0.0,0.0,0.0,24.9203635341,149.522181205,2.19160033559,0.0,2.19160033559
 11/18  20:00:00,323.485449367,0.0,0.0,0.0,24.9203635341,149.522181205,4.36302723205,0.0,4.36302723205
 11/18  21:00:00,323.485448969,0.0,0.0,0.0,24.9203635341,149.522181205,2.19142700859,0.0,2.19142700859
 11/18  22:00:00,299.042002738,0.0,0.0,0.0,24.9203635341,149.522181205,4.36599840775,0.0,4.36599840775
 11/18  23:00:00,274.595708844,0.0,0.0,0.0,24.9203635341,149.522181205,2.1896814567,0.0,2.1896814567
 11/18  24:00:00,250.15131326,0.0,0.0,0.0,24.9203635341,149.522181205,2.18980665751,0.0,2.18980665751
 11/19  01:00:00,237.928642134,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902770862,0.0,2.18902770862
 11/19  02:00:00,237.92864224,0.0,0.0,0.0,24.9203635341,149.522181205,2.18882055005,0.0,2.18882055005
 11/19  03:00:00,237.928642231,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887205215,0.0,2.18887205215
 11/19  04:00:00,237.928642205,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892357658,0.0,2.18892357658
 11/19  05:00:00,250.150839961,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897510065,0.0,2.18897510065
 11/19  06:00:00,274.596659858,0.0,0.0,0.0,24.9203635341,149.522181205,2.19157101613,0.0,2.19157101613
 11/19  07:00:00,323.484026805,0.0,0.0,0.0,24.9203635341,149.522181205,2.18904871167,0.0,2.18904871167
 11/19  08:00:00,305.210089112,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884200034,0.0,2.18884200034
 11/19  09:00:00,296.666422402,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889383946,0.0,2.18889383946
 11/19  10:00:00,259.999828934,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894560705,0.0,2.18894560705
 11/19  11:00:00,211.111037625,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899727243,0.0,2.18899727243
 11/19  12:00:00,211.111987405,0.0,0.0,0.0,24.9203635341,149.522181205,2.19068436782,0.0,2.19068436782
 11/19  13:00:00,211.111987266,0.0,0.0,0.0,24.9203635341,149.522181205,2.19077703814,0.0,2.19077703814
 11/19  14:00:00,211.113412192,0.0,0.0,0.0,24.9203635341,149.522181205,4.36631009888,0.0,4.36631009888
 11/19  15:00:00,211.111987192,0.0,0.0,0.0,24.9203635341,149.522181205,2.19057578096,0.0,2.19057578096
 11/19  16:00:00,211.111037778,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885169854,0.0,2.18885169854
 11/19  17:00:00,277.087162339,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890359851,0.0,2.18890359851
 11/19  18:00:00,347.928422412,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895540811,0.0,2.18895540811
 11/19  19:00:00,347.928422389,0.0,0.0,0.0,24.9203635341,149.522181205,2.18900713359,0.0,2.18900713359
 11/19  20:00:00,323.484026734,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905877963,0.0,2.18905877963
 11/19  21:00:00,323.484026574,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885218103,0.0,2.18885218103
 11/19  22:00:00,299.041055735,0.0,0.0,0.0,24.9203635341,149.522181205,2.19161645204,0.0,2.19161645204
 11/19  23:00:00,274.595235455,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892591137,0.0,2.18892591137
 11/19  24:00:00,250.15083984,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897765022,0.0,2.18897765022
 11/20  01:00:00,287.769845454,0.0,0.0,0.0,24.9203635341,199.362908273,2.18985157074,0.0,2.18985157074
 11/20  02:00:00,287.769845475,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966750588,0.0,2.18966750588
 11/20  03:00:00,287.769845423,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979875783,0.0,2.18979875783
 11/20  04:00:00,287.769845529,0.0,0.0,0.0,24.9203635341,199.362908273,2.18992978759,0.0,2.18992978759
 11/20  05:00:00,299.992043241,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974594529,0.0,2.18974594529
 11/20  06:00:00,349.358228491,0.0,0.0,0.0,49.8407270682,199.362908273,4.36476142459,0.0,4.36476142459
 11/20  07:00:00,427.424585668,28.8006865534,0.0,0.0,49.8407270682,199.362908273,509.694328146,507.50271344,2.19161470599
 11/20  08:00:00,563.996627556,28.8006865534,14.1542499036,0.0,149.522181205,199.362908273,403.65517404,394.909032586,8.74614145376
 11/20  09:00:00,1145.05710763,28.8006865534,34.5180745584,0.0,448.566543614,448.566543614,230.462058355,215.074977472,15.3870808832
 11/20  10:00:00,1107.74678367,28.8006865534,33.9061341597,0.0,448.566543614,448.566543614,186.298582326,170.896301995,15.4022803313
 11/20  11:00:00,1091.82472448,28.8006865534,65.677301531,0.0,448.566543614,448.566543614,156.171324007,140.760447541,15.4108764656
 11/20  12:00:00,1158.19072437,28.8006865534,130.097508826,0.0,448.566543614,448.566543614,142.007479829,122.133895092,19.8735847369
 11/20  13:00:00,1069.13620325,28.8006865534,92.3323288033,0.0,448.566543614,398.725816546,171.917559594,147.537787122,24.3797724721
 11/20  14:00:00,1062.84449237,28.8006865534,37.9243478865,0.0,448.566543614,448.566543614,140.047851417,117.910916939,22.1369344781
 11/20  15:00:00,1072.03074493,28.8006865534,46.7523389132,0.0,448.566543614,448.566543614,118.629485083,103.252162757,15.3773223258
 11/20  16:00:00,1068.95426221,28.8006865534,43.7839168715,0.0,448.566543614,448.566543614,116.414972912,103.234453038,13.1805198747
