Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/20  17:00:00,1126.73951753,28.8006865534,35.8539044738,0.0,448.566543614,448.566543614,130.196155545,110.349151023,19.8470045213
 11/20  18:00:00,983.238401918,28.8006865534,2.71251589163,0.0,348.885089477,398.725816546,164.675334381,153.719073289,10.9562610924
 11/20  19:00:00,750.720147459,28.8006865534,0.0,0.0,249.203635341,299.044362409,250.131040931,241.378821879,8.75221905187
 11/20  20:00:00,731.525072505,28.8006865534,0.000537632121524,0.0,249.203635341,299.044362409,250.040998959,243.486209223,6.55478973613
 11/20  21:00:00,576.774830548,28.8006865534,0.0,0.0,149.522181205,249.203635341,279.803347066,273.244507891,6.55883917511
 11/20  22:00:00,552.357987136,28.8006865534,0.0,0.0,149.522181205,249.203635341,320.991685206,316.627076162,4.36460904409
 11/20  23:00:00,349.356802271,0.0,0.0,0.0,49.8407270682,199.362908273,2.1897346496,0.0,2.1897346496
 11/20  24:00:00,299.992043209,0.0,0.0,0.0,24.9203635341,199.362908273,2.18986599248,0.0,2.18986599248
 11/21  01:00:00,287.769846961,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968596763,0.0,2.18968596763
 11/21  02:00:00,287.769846955,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982019774,0.0,2.18982019774
 11/21  03:00:00,287.769847073,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963874823,0.0,2.18963874823
 11/21  04:00:00,287.769847025,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977325203,0.0,2.18977325203
 11/21  05:00:00,299.992044943,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990750127,0.0,2.18990750127
 11/21  06:00:00,349.358230566,0.0,0.0,0.0,49.8407270682,199.362908273,4.36476537537,0.0,4.36476537537
 11/21  07:00:00,427.422860621,28.8006865534,0.0,0.0,49.8407270682,199.362908273,508.99670824,506.805244386,2.19146385321
 11/21  08:00:00,508.777348663,28.8006865534,0.0,0.0,149.522181205,199.362908273,434.64128882,425.895293249,8.74599557106
 11/21  09:00:00,1048.36299742,28.8006865534,0.0,0.0,448.566543614,448.566543614,271.499202923,256.112949486,15.3862534375
 11/21  10:00:00,1011.66803083,28.8006865534,0.0,0.0,448.566543614,448.566543614,231.848315165,216.444048625,15.4042665409
 11/21  11:00:00,962.758773725,28.8006865534,0.0,0.0,448.566543614,448.566543614,206.18821551,188.579657427,17.608558083
 11/21  12:00:00,962.746721997,28.8006865534,0.0,0.0,448.566543614,448.566543614,187.357143929,167.485827928,19.8713160013
 11/21  13:00:00,912.927608511,28.8006865534,0.0,0.0,448.566543614,398.725816546,214.921196299,190.543666417,24.3775298818
 11/21  14:00:00,962.738773274,28.8006865534,0.0,0.0,448.566543614,448.566543614,174.847264115,152.708560795,22.1387033201
 11/21  15:00:00,962.733970963,28.8006865534,0.0,0.0,448.566543614,448.566543614,172.485285899,159.300194923,13.1850909757
 11/21  16:00:00,962.739859412,28.8006865534,0.0,0.0,448.566543614,448.566543614,183.509765731,168.135997571,15.37376816
 11/21  17:00:00,1028.72113555,28.8006865534,0.0,0.0,448.566543614,448.566543614,185.888231624,168.24522595,17.6430056743
 11/21  18:00:00,950.04682951,28.8006865534,0.0,0.0,348.885089477,398.725816546,200.04407935,189.088373162,10.9557061881
 11/21  19:00:00,750.717695362,28.8006865534,0.0,0.0,249.203635341,299.044362409,247.265965803,238.514211207,8.75175459642
 11/21  20:00:00,726.279443745,28.8006865534,0.0,0.0,249.203635341,299.044362409,257.458537041,250.903996768,6.55454027289
 11/21  21:00:00,586.937080632,28.8006865534,0.0,0.0,149.522181205,249.203635341,323.550515971,314.811704973,8.73881099765
 11/21  22:00:00,552.360426708,28.8006865534,0.0,0.0,149.522181205,249.203635341,322.245181989,320.052719629,2.19246235983
 11/21  23:00:00,349.356804077,0.0,0.0,0.0,49.8407270682,199.362908273,2.18989987549,0.0,2.18989987549
 11/21  24:00:00,299.992044961,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971784328,0.0,2.18971784328
 11/22  01:00:00,287.769848689,0.0,0.0,0.0,24.9203635341,199.362908273,4.35953150007,0.0,4.35953150007
 11/22  02:00:00,287.769848675,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981371008,0.0,2.18981371008
 11/22  03:00:00,287.76984872,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934161407,0.0,2.18934161407
 11/22  04:00:00,287.769848537,0.0,0.0,0.0,24.9203635341,199.362908273,2.189772435,0.0,2.189772435
 11/22  05:00:00,299.992046365,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990983026,0.0,2.18990983026
 11/22  06:00:00,349.358232808,0.0,0.0,0.0,49.8407270682,199.362908273,2.19232643359,0.0,2.19232643359
 11/22  07:00:00,427.402090272,28.8006865534,0.0,0.0,49.8407270682,199.362908273,484.489202099,480.125951529,4.3632505706
 11/22  08:00:00,508.748890174,28.8006865534,0.0,0.0,149.522181205,199.362908273,397.798928833,389.053248859,8.74567997435
 11/22  09:00:00,1048.33540557,28.8006865534,0.0,0.0,448.566543614,448.566543614,233.131047405,219.939128285,13.1919191206
 11/22  10:00:00,1011.64794266,28.8006865534,0.0,0.0,448.566543614,448.566543614,207.760235637,190.157160145,17.6030754915
 11/22  11:00:00,962.747152099,28.8006865534,0.0,0.0,448.566543614,448.566543614,188.976888738,173.56751262,15.4093761177
 11/22  12:00:00,962.735690553,28.8006865534,0.0,0.0,448.566543614,448.566543614,172.988456949,153.11605291,19.8724040394
 11/22  13:00:00,912.92121843,28.8006865534,0.0,0.0,448.566543614,398.725816546,206.882974252,182.500199756,24.382774496
 11/22  14:00:00,962.701779697,28.8006865534,0.0,0.0,448.566543614,448.566543614,125.018870799,102.881348494,22.1375223054
 11/22  15:00:00,962.655398104,28.8006865534,0.0,0.0,448.566543614,448.566543614,68.2147834942,52.8353456785,15.3794378157
 11/22  16:00:00,962.643884486,28.8006865534,0.0,0.0,448.566543614,448.566543614,51.0262195849,37.8453619817,13.1808576032
 11/22  17:00:00,1037.18675617,28.8006865534,0.0,0.0,448.566543614,448.566543614,81.9988440516,62.1505640906,19.848279961
 11/22  18:00:00,950.004393353,28.8006865534,0.0,0.0,348.885089477,398.725816546,142.348486839,131.391579485,10.9569073541
 11/22  19:00:00,750.692616889,28.8006865534,0.0,0.0,249.203635341,299.044362409,213.227490521,204.474688781,8.75280174006
 11/22  20:00:00,726.258090551,28.8006865534,0.0,0.0,249.203635341,299.044362409,228.547086589,221.991859578,6.55522701036
 11/22  21:00:00,576.772764135,28.8006865534,0.0,0.0,149.522181205,249.203635341,277.631259681,271.071914922,6.55934475874
 11/22  22:00:00,552.3409804,28.8006865534,0.0,0.0,149.522181205,249.203635341,298.431365805,294.066930224,4.36443558102
 11/22  23:00:00,349.356805337,0.0,0.0,0.0,49.8407270682,199.362908273,2.18988999647,0.0,2.18988999647
 11/22  24:00:00,299.992046239,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971138013,0.0,2.18971138013
 11/23  01:00:00,237.928646994,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888239576,0.0,2.18888239576
 11/23  02:00:00,237.928646971,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894530198,0.0,2.18894530198
 11/23  03:00:00,237.928646941,0.0,0.0,0.0,24.9203635341,149.522181205,2.18900823905,0.0,2.18900823905
 11/23  04:00:00,237.928646901,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907117726,0.0,2.18907117726
 11/23  05:00:00,250.150844571,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887426924,0.0,2.18887426924
 11/23  06:00:00,274.596668555,0.0,0.0,0.0,24.9203635341,149.522181205,2.19167003854,0.0,2.19167003854
 11/23  07:00:00,323.484031465,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889716589,0.0,2.1889716589
 11/23  08:00:00,313.753760419,0.0,0.0,0.0,24.9203635341,149.522181205,2.18903484174,0.0,2.18903484174
 11/23  09:00:00,296.666427084,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909795314,0.0,2.18909795314
 11/23  10:00:00,259.999833509,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890120582,0.0,2.18890120582
 11/23  11:00:00,211.111042301,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/23  12:00:00,211.111994902,0.0,0.0,0.0,24.9203635341,149.522181205,4.36146908128,0.0,4.36146908128
 11/23  13:00:00,211.111994445,0.0,0.0,0.0,24.9203635341,149.522181205,2.19051890549,0.0,2.19051890549
 11/23  14:00:00,211.113423275,0.0,0.0,0.0,24.9203635341,149.522181205,4.36586479739,0.0,4.36586479739
 11/23  15:00:00,211.111994327,0.0,0.0,0.0,24.9203635341,149.522181205,2.19072660719,0.0,2.19072660719
 11/23  16:00:00,211.111042558,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888845991,0.0,2.18888845991
 11/23  17:00:00,285.630833754,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895191226,0.0,2.18895191226
 11/23  18:00:00,347.928427142,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901525218,0.0,2.18901525218
 11/23  19:00:00,347.928427111,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907848689,0.0,2.18907848689
 11/23  20:00:00,323.484031369,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888817866,0.0,2.1888817866
 11/23  21:00:00,323.484031353,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/23  22:00:00,299.041064212,0.0,0.0,0.0,24.9203635341,149.522181205,4.36300146168,0.0,4.36300146168
 11/23  23:00:00,274.595240326,0.0,0.0,0.0,24.9203635341,149.522181205,2.18904086761,0.0,2.18904086761
 11/23  24:00:00,250.150844706,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888440993,0.0,2.1888440993
 11/24  01:00:00,287.769851507,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973596622,0.0,2.18973596622
 11/24  02:00:00,287.769851478,0.0,0.0,0.0,24.9203635341,199.362908273,2.18987945718,0.0,2.18987945718
 11/24  03:00:00,287.76985148,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970577605,0.0,2.18970577605
 11/24  04:00:00,288.904032492,1.12974251575,0.0,0.0,24.9203635341,199.362908273,8.24597559833,6.0560453499,2.18993024844
 11/24  05:00:00,301.126502668,1.12974251575,0.0,0.0,24.9203635341,199.362908273,8.61768584118,6.42779696439,2.18988887678
 11/24  06:00:00,350.492974053,1.12974251575,0.0,0.0,49.8407270682,199.362908273,11.1783724825,6.81351058783,4.36486189469
 11/24  07:00:00,427.566474165,28.8006865534,0.0,0.0,49.8407270682,199.362908273,690.097438688,687.90584422,2.19159446884
 11/24  08:00:00,517.402132661,28.8006865534,0.0,0.0,149.522181205,199.362908273,529.433378084,520.686898542,8.74647954185
 11/24  09:00:00,1048.4156261,28.8006865534,0.0,0.0,448.566543614,448.566543614,333.323456777,317.934579098,15.3888776796
 11/24  10:00:00,1011.7260167,28.8006865534,0.0,0.0,448.566543614,448.566543614,302.391799062,286.986970018,15.4048290444
 11/24  11:00:00,962.845589612,28.8006865534,0.0,0.0,448.566543614,448.566543614,315.941430516,298.330240534,17.6111899815
 11/24  12:00:00,962.83992146,28.8006865534,0.0,0.0,448.566543614,448.566543614,306.644055757,286.773032767,19.8710229906
 11/24  13:00:00,913.027271491,28.8006865534,0.0,0.0,448.566543614,398.725816546,340.651453455,318.48350705,22.1679464057
 11/24  14:00:00,962.832408316,28.8006865534,0.0,0.0,448.566543614,448.566543614,298.330463439,273.974988652,24.3554747873
 11/24  15:00:00,962.815442988,28.8006865534,0.0,0.0,448.566543614,448.566543614,277.966246808,264.780062838,13.1861839706
 11/24  16:00:00,962.787328938,28.8006865534,0.0,0.0,448.566543614,448.566543614,243.909083235,228.53560014,15.3734830952
 11/24  17:00:00,1037.29077594,28.8006865534,0.0,0.0,448.566543614,448.566543614,217.842226267,200.196277221,17.6459490464
 11/24  18:00:00,950.088670074,28.8006865534,0.0,0.0,348.885089477,398.725816546,253.228218304,242.270810138,10.9574081659
 11/24  19:00:00,750.770871069,28.8006865534,0.0,0.0,249.203635341,299.044362409,315.207762971,306.454590241,8.75317272921
 11/24  20:00:00,726.326675861,28.8006865534,0.0,0.0,249.203635341,299.044362409,317.495152107,310.939522718,6.55562938878
 11/24  21:00:00,576.850962788,28.8006865534,0.0,0.0,149.522181205,249.203635341,381.103391337,372.363980498,8.73941083947
 11/24  22:00:00,552.437035897,28.8006865534,0.0,0.0,149.522181205,249.203635341,420.852114511,418.659757982,2.19235652882
 11/24  23:00:00,349.356808671,0.0,0.0,0.0,49.8407270682,199.362908273,4.35974450074,0.0,4.35974450074
 11/24  24:00:00,299.992049527,0.0,0.0,0.0,24.9203635341,199.362908273,2.18992853542,0.0,2.18992853542
 11/25  01:00:00,237.929126069,0.0,0.0,0.0,24.9203635341,149.522181205,2.18991941017,0.0,2.18991941017
 11/25  02:00:00,237.929125957,0.0,0.0,0.0,24.9203635341,149.522181205,2.18990622925,0.0,2.18990622925
 11/25  03:00:00,237.9291259,0.0,0.0,0.0,24.9203635341,149.522181205,2.18973512426,0.0,2.18973512426
 11/25  04:00:00,237.929125885,0.0,0.0,0.0,24.9203635341,149.522181205,2.18988184632,0.0,2.18988184632
 11/25  05:00:00,250.151323714,0.0,0.0,0.0,24.9203635341,149.522181205,2.18971080893,0.0,2.18971080893
 11/25  06:00:00,274.597149761,0.0,0.0,0.0,24.9203635341,149.522181205,4.36478406265,0.0,4.36478406265
 11/25  07:00:00,427.528597101,28.8006865534,0.0,0.0,49.8407270682,199.362908273,635.371801984,633.180160526,2.19164145866
 11/25  08:00:00,417.712286327,28.8006865534,0.0,0.0,49.8407270682,199.362908273,518.924182224,514.554716974,4.36946525016
 11/25  09:00:00,649.746755294,28.8006865534,0.0,0.0,249.203635341,249.203635341,411.628914467,405.073368696,6.55554577075
 11/25  10:00:00,613.043791748,28.8006865534,0.0,0.0,249.203635341,249.203635341,365.884330341,354.948716429,10.9356139119
 11/25  11:00:00,564.119824101,28.8006865534,0.0,0.0,249.203635341,249.203635341,317.564281642,310.999287868,6.56499377343
 11/25  12:00:00,564.058277785,28.8006865534,0.0,0.0,249.203635341,249.203635341,239.143672155,228.198113797,10.9455583582
 11/25  13:00:00,564.084407942,28.8006865534,0.0,0.0,249.203635341,249.203635341,274.131047734,265.382628553,8.74841918139
 11/25  14:00:00,564.111510377,28.8006865534,0.0,0.0,249.203635341,249.203635341,311.574433142,302.82812932,8.74630382234
 11/25  15:00:00,314.982432782,28.8006865534,0.0,0.0,74.7610906023,174.442544739,411.796333416,405.242670744,6.55366267145
 11/25  16:00:00,315.020065987,28.8006865534,0.0,0.0,74.7610906023,174.442544739,461.574007523,457.200599067,4.37340845584
 11/25  17:00:00,389.585840719,28.8006865534,0.0,0.0,74.7610906023,174.442544739,524.97840768,518.427049923,6.5513577568
 11/25  18:00:00,377.185546734,28.8006865534,0.0,0.0,24.9203635341,149.522181205,609.334713015,607.143439744,2.19127327161
 11/25  19:00:00,347.929859508,0.0,0.0,0.0,24.9203635341,149.522181205,4.36330130459,0.0,4.36330130459
 11/25  20:00:00,323.4854637,0.0,0.0,0.0,24.9203635341,149.522181205,2.19159297391,0.0,2.19159297391
 11/25  21:00:00,323.485463969,0.0,0.0,0.0,24.9203635341,149.522181205,4.36307349001,0.0,4.36307349001
 11/25  22:00:00,299.042021968,0.0,0.0,0.0,24.9203635341,149.522181205,4.36619396307,0.0,4.36619396307
 11/25  23:00:00,274.595719293,0.0,0.0,0.0,24.9203635341,149.522181205,2.18990459592,0.0,2.18990459592
 11/25  24:00:00,250.151323665,0.0,0.0,0.0,24.9203635341,149.522181205,2.18973367217,0.0,2.18973367217
 11/26  01:00:00,237.928650558,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911342989,0.0,2.18911342989
 11/26  02:00:00,237.928650444,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892367361,0.0,2.18892367361
 11/26  03:00:00,237.928650338,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899530818,0.0,2.18899530818
 11/26  04:00:00,239.442358953,1.50632335433,0.0,0.0,24.9203635341,149.522181205,9.87803970253,9.85803970253,0.02
 11/26  05:00:00,252.043670458,1.88290419292,0.0,0.0,24.9203635341,149.522181205,15.4292824383,13.2402155729,2.18906686542
 11/26  06:00:00,276.11215028,1.50632335433,0.0,0.0,24.9203635341,149.522181205,16.5813609108,12.2180223498,4.363338561
 11/26  07:00:00,325.378042226,1.88290419292,0.0,0.0,24.9203635341,149.522181205,17.012945845,14.8239550335,2.18899081147
 11/26  08:00:00,315.270146594,1.50632335433,0.0,0.0,24.9203635341,149.522181205,15.6201207532,13.431057237,2.18906351624
 11/26  09:00:00,298.560971005,1.88290419292,0.0,0.0,24.9203635341,149.522181205,17.7260924715,15.537219221,2.1888732505
 11/26  10:00:00,261.515568103,1.50632335433,0.0,0.0,24.9203635341,149.522181205,12.5807073958,12.5607073958,0.02
 11/26  11:00:00,213.004638576,1.88290419292,0.0,0.0,24.9203635341,149.522181205,16.4603436005,14.2713983214,2.18894527904
 11/26  12:00:00,212.625347983,1.50632335433,0.0,0.0,24.9203635341,149.522181205,13.739236663,9.37812451351,4.36111214952
 11/26  13:00:00,212.811987414,1.69461377362,0.0,0.0,24.9203635341,149.522181205,9.36452176022,7.17380864525,2.19071311497
 11/26  14:00:00,212.246528273,1.12974251575,0.0,0.0,24.9203635341,149.522181205,8.84568214674,4.47889131689,4.36679082985
 11/26  15:00:00,212.244266396,1.12974251575,0.0,0.0,24.9203635341,149.522181205,5.56187723844,3.37130579497,2.19057144347
 11/26  16:00:00,212.243213565,1.12974251575,0.0,0.0,24.9203635341,149.522181205,5.42781952401,3.23872041501,2.18909910899
 11/26  17:00:00,286.953221085,1.31803293504,0.0,0.0,24.9203635341,149.522181205,8.00008509688,5.81101862234,2.18906647454
 11/26  18:00:00,349.820243282,1.88290419292,0.0,0.0,24.9203635341,149.522181205,14.0868724838,11.8979962304,2.18887625342
 11/26  19:00:00,349.443765663,1.50632335433,0.0,0.0,24.9203635341,149.522181205,14.2246861618,12.0356497684,2.18903639335
 11/26  20:00:00,325.378151046,1.88290419292,0.0,0.0,24.9203635341,149.522181205,14.9937990395,14.9737990395,0.02
 11/26  21:00:00,325.000519412,1.50632335433,0.0,0.0,24.9203635341,149.522181205,15.7588915287,13.5698048325,2.18908669624
 11/26  22:00:00,300.93686493,1.88290419292,0.0,0.0,24.9203635341,149.522181205,21.5754470258,17.2126373761,4.36280964971
 11/26  23:00:00,276.113553025,1.50632335433,0.0,0.0,24.9203635341,149.522181205,18.1914451105,16.0023685748,2.18907653567
 11/26  24:00:00,252.049682121,1.88290419292,0.0,0.0,24.9203635341,149.522181205,23.4515477562,21.262530851,2.18901690528
 11/27  01:00:00,289.289630535,1.50632335433,0.0,0.0,24.9203635341,199.362908273,20.142224031,17.952243708,2.18998032298
 11/27  02:00:00,289.670270909,1.88290419292,0.0,0.0,24.9203635341,199.362908273,25.5568701496,23.3670571555,2.18981299409
 11/27  03:00:00,289.292346967,1.50632335433,0.0,0.0,24.9203635341,199.362908273,23.7556325226,21.5656652962,2.18996722638
 11/27  04:00:00,289.673204013,1.88290419292,0.0,0.0,24.9203635341,199.362908273,29.4473097951,27.257349172,2.18996062316
 11/27  05:00:00,301.517009894,1.50632335433,0.0,0.0,24.9203635341,199.362908273,27.0172398831,24.8272872556,2.18995262748
 11/27  06:00:00,351.264028259,1.88290419292,0.0,0.0,49.8407270682,199.362908273,34.8268447977,30.4621788379,4.36466595988
 11/27  07:00:00,428.038314957,28.8006865534,0.0,0.0,49.8407270682,199.362908273,1220.55412502,1218.36253639,2.19158862342
 11/27  08:00:00,517.88167698,28.8006865534,0.0,0.0,149.522181205,199.362908273,1045.22719554,1036.48042789,8.74676765324
 11/27  09:00:00,1048.68351246,28.8006865534,0.0,0.0,448.566543614,448.566543614,599.999527629,584.610029967,15.389497662
 11/27  10:00:00,1011.8664143,28.8006865534,0.0,0.0,448.566543614,448.566543614,422.62255273,407.215765045,15.4067876847
 11/27  11:00:00,962.871797639,28.8006865534,0.0,0.0,448.566543614,448.566543614,306.696139163,289.082103838,17.6140353245
 11/27  12:00:00,962.800760776,28.8006865534,0.0,0.0,448.566543614,448.566543614,225.866808446,205.991543637,19.8752648093
 11/27  13:00:00,912.956484615,28.8006865534,0.0,0.0,448.566543614,398.725816546,223.272441318,198.886930891,24.3855104273
 11/27  14:00:00,962.77940332,28.8006865534,0.0,0.0,448.566543614,448.566543614,204.236365814,182.091730409,22.1446354046
 11/27  15:00:00,962.775227516,28.8006865534,0.0,0.0,448.566543614,448.566543614,206.241456664,190.85761059,15.3838460735
 11/27  16:00:00,962.77593131,28.8006865534,0.0,0.0,448.566543614,448.566543614,207.741241046,194.561277084,13.179963962
 11/27  17:00:00,1037.30611546,28.8006865534,0.0,0.0,448.566543614,448.566543614,222.834545837,202.983055238,19.8514905984
 11/27  18:00:00,950.102861813,28.8006865534,0.0,0.0,348.885089477,398.725816546,253.284416495,242.325780841,10.958635654
 11/27  19:00:00,750.786791243,28.8006865534,0.0,0.0,249.203635341,299.044362409,315.410340376,306.657301428,8.75303894777
 11/27  20:00:00,726.35113854,28.8006865534,0.0,0.0,249.203635341,299.044362409,330.690312329,324.134841484,6.5554708444
 11/27  21:00:00,576.862557836,28.8006865534,0.0,0.0,149.522181205,249.203635341,374.778771205,368.219003208,6.5597679973
 11/27  22:00:00,552.424793456,28.8006865534,0.0,0.0,149.522181205,249.203635341,389.055038856,384.690383919,4.36465493704
 11/27  23:00:00,349.356812766,0.0,0.0,0.0,49.8407270682,199.362908273,2.18968116961,0.0,2.18968116961
 11/27  24:00:00,299.992053595,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983434578,0.0,2.18983434578
 11/28  01:00:00,287.769857391,0.0,0.0,0.0,24.9203635341,199.362908273,2.18999171055,0.0,2.18999171055
 11/28  02:00:00,287.76985735,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982740178,0.0,2.18982740178
 11/28  03:00:00,287.769857506,0.0,0.0,0.0,24.9203635341,199.362908273,2.18998302523,0.0,2.18998302523
 11/28  04:00:00,287.769857509,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981958319,0.0,2.18981958319
 11/28  05:00:00,299.992055298,0.0,0.0,0.0,24.9203635341,199.362908273,4.35978731164,0.0,4.35978731164
 11/28  06:00:00,349.358246614,0.0,0.0,0.0,49.8407270682,199.362908273,2.19244328686,0.0,2.19244328686
 11/28  07:00:00,427.580349428,28.8006865534,0.0,0.0,49.8407270682,199.362908273,676.864521775,672.501115655,4.36340611996
 11/28  08:00:00,517.428565674,28.8006865534,0.0,0.0,149.522181205,199.362908273,546.368520428,537.622496777,8.74602365111
 11/28  09:00:00,1048.4512407,28.8006865534,0.0,0.0,448.566543614,448.566543614,368.72934855,355.537150189,13.1921983606
 11/28  10:00:00,1011.75137313,28.8006865534,0.0,0.0,448.566543614,448.566543614,331.095627088,313.488850626,17.606776462
 11/28  11:00:00,962.841124291,28.8006865534,0.0,0.0,448.566543614,448.566543614,302.563205159,287.151282304,15.4119228555
 11/28  12:00:00,962.833243743,28.8006865534,0.0,0.0,448.566543614,448.566543614,293.443190456,273.565398484,19.8777919725
 11/28  13:00:00,913.002846955,28.8006865534,0.0,0.0,448.566543614,398.725816546,306.556291361,282.169774614,24.3865167476
 11/28  14:00:00,962.809093097,28.8006865534,0.0,0.0,448.566543614,448.566543614,264.4835396,240.12657386,24.3569657399
 11/28  15:00:00,962.795203499,28.8006865534,0.0,0.0,448.566543614,448.566543614,248.558964604,235.372068971,13.1868956328
 11/28  16:00:00,962.763622614,28.8006865534,0.0,0.0,448.566543614,448.566543614,210.453338812,195.077924523,15.3754142891
 11/28  17:00:00,1037.30115613,28.8006865534,0.0,0.0,448.566543614,448.566543614,229.947802364,212.298953063,17.6488493011
 11/28  18:00:00,950.08148752,28.8006865534,0.0,0.0,348.885089477,398.725816546,241.888528398,230.931030806,10.9574975917
 11/28  19:00:00,750.760760224,28.8006865534,0.0,0.0,249.203635341,299.044362409,301.953812435,291.017562749,10.9362496858
 11/28  20:00:00,726.321532623,28.8006865534,0.0,0.0,249.203635341,299.044362409,308.900364296,302.346322557,6.55404173928
 11/28  21:00:00,576.835106086,28.8006865534,0.0,0.0,149.522181205,249.203635341,355.963337622,349.402933629,6.56040399324
 11/28  22:00:00,552.39337642,28.8006865534,0.0,0.0,149.522181205,249.203635341,363.389660901,359.02495688,4.36470402121
 11/28  23:00:00,349.356814244,0.0,0.0,0.0,49.8407270682,199.362908273,2.18985403457,0.0,2.18985403457
 11/28  24:00:00,299.9920552,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969068383,0.0,2.18969068383
 11/29  01:00:00,287.76985872,0.0,0.0,0.0,24.9203635341,199.362908273,2.1898509924,0.0,2.1898509924
 11/29  02:00:00,287.769858815,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968988364,0.0,2.18968988364
 11/29  03:00:00,287.769858722,0.0,0.0,0.0,24.9203635341,199.362908273,2.1898489087,0.0,2.1898489087
 11/29  04:00:00,287.769858848,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968791661,0.0,2.18968791661
 11/29  05:00:00,299.992056609,0.0,0.0,0.0,24.9203635341,199.362908273,2.18984704234,0.0,2.18984704234
 11/29  06:00:00,349.358249432,0.0,0.0,0.0,49.8407270682,199.362908273,4.36478651459,0.0,4.36478651459
 11/29  07:00:00,427.500289648,28.8006865534,0.0,0.0,49.8407270682,199.362908273,600.011420868,597.819708916,2.19171195185
 11/29  08:00:00,517.349219576,28.8006865534,0.0,0.0,149.522181205,199.362908273,462.610770547,453.863809445,8.74696110195
 11/29  09:00:00,1048.34582079,28.8006865534,0.0,0.0,448.566543614,448.566543614,243.850305099,228.462059095,15.3882460044
 11/29  10:00:00,1011.66637611,28.8006865534,0.0,0.0,448.566543614,448.566543614,226.108171972,210.355733235,15.7524387374
 11/29  11:00:00,962.741601451,28.8006865534,0.0,0.0,448.566543614,448.566543614,179.891239019,162.623191958,17.268047061
 11/29  12:00:00,962.712388411,28.8006865534,0.0,0.0,448.566543614,448.566543614,138.946333659,119.071352944,19.8749807149
 11/29  13:00:00,912.909243558,28.8006865534,0.0,0.0,448.566543614,398.725816546,187.416477641,163.028421482,24.3880561586
 11/29  14:00:00,962.743832022,28.8006865534,0.0,0.0,448.566543614,448.566543614,181.489789936,157.13213147,24.3576584663
 11/29  15:00:00,962.727742287,28.8006865534,0.0,0.0,448.566543614,448.566543614,161.926436544,148.740986723,13.1854498208
 11/29  16:00:00,962.674670005,28.8006865534,0.0,0.0,448.566543614,448.566543614,93.842708613,78.4653391093,15.3773695037
 11/29  17:00:00,1037.22719923,28.8006865534,0.0,0.0,448.566543614,448.566543614,133.133538077,115.485830053,17.6477080244
 11/29  18:00:00,950.052518561,28.8006865534,0.0,0.0,348.885089477,398.725816546,205.344830815,194.386688315,10.9581424995
 11/29  19:00:00,750.744848146,28.8006865534,0.0,0.0,249.203635341,299.044362409,281.305325126,272.323414396,8.98191072998
 11/29  20:00:00,726.314700728,28.8006865534,0.0,0.0,249.203635341,299.044362409,304.011719105,295.507230007,8.50448909743
 11/29  21:00:00,576.841523171,28.8006865534,0.0,0.0,149.522181205,249.203635341,366.500676623,359.940740369,6.55993625369
 11/29  22:00:00,552.409939845,28.8006865534,0.0,0.0,149.522181205,249.203635341,386.03809303,381.673214474,4.36487855564
 11/29  23:00:00,349.356815875,0.0,0.0,0.0,49.8407270682,199.362908273,2.18969556151,0.0,2.18969556151
 11/29  24:00:00,299.99205658,0.0,0.0,0.0,24.9203635341,199.362908273,2.18985482595,0.0,2.18985482595
 11/30  01:00:00,287.769860277,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969803775,0.0,2.18969803775
 11/30  02:00:00,287.769860139,0.0,0.0,0.0,24.9203635341,199.362908273,2.18985999529,0.0,2.18985999529
 11/30  03:00:00,287.769860232,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970146282,0.0,2.18970146282
 11/30  04:00:00,287.769860138,0.0,0.0,0.0,24.9203635341,199.362908273,2.18986354002,0.0,2.18986354002
 11/30  05:00:00,299.992058068,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970509478,0.0,2.18970509478
 11/30  06:00:00,349.358251906,0.0,0.0,0.0,49.8407270682,199.362908273,4.36451999464,0.0,4.36451999464
 11/30  07:00:00,427.501931368,28.8006865534,0.0,0.0,49.8407270682,199.362908273,600.826497764,598.634915603,2.19158216153
 11/30  08:00:00,517.361204789,28.8006865534,0.0,0.0,149.522181205,199.362908273,477.143143863,468.396603687,8.74654017563
 11/30  09:00:00,1048.3858872,28.8006865534,0.0,0.0,448.566543614,448.566543614,295.905416908,280.515544118,15.3898727904
 11/30  10:00:00,1011.66709735,28.8006865534,0.0,0.0,448.566543614,448.566543614,226.202283147,210.79460705,15.4076760968
 11/30  11:00:00,962.759469839,28.8006865534,0.0,0.0,448.566543614,448.566543614,203.545415544,185.931975191,17.6134403535
 11/30  12:00:00,962.723785802,28.8006865534,0.0,0.0,448.566543614,448.566543614,153.872948006,133.997752356,19.8751956506
 11/30  13:00:00,912.906252568,28.8006865534,0.0,0.0,448.566543614,398.725816546,183.216156739,158.825950535,24.3902062047
 11/30  14:00:00,962.718774281,28.8006865534,0.0,0.0,448.566543614,448.566543614,147.851155019,123.49239487,24.3587601494
 11/30  15:00:00,962.706304754,28.8006865534,0.0,0.0,448.566543614,448.566543614,133.045669062,119.859644924,13.1860241385
 11/30  16:00:00,962.702800299,28.8006865534,0.0,0.0,448.566543614,448.566543614,131.403647577,116.025581407,15.3780661707
 11/30  17:00:00,1037.24078286,28.8006865534,0.0,0.0,448.566543614,448.566543614,151.25344034,133.60479555,17.6486447899
 11/30  18:00:00,950.038124344,28.8006865534,0.0,0.0,348.885089477,398.725816546,185.866479554,174.909159363,10.9573201914
 11/30  19:00:00,750.713966606,28.8006865534,0.0,0.0,249.203635341,299.044362409,241.600310901,230.662908633,10.937402268
 11/30  20:00:00,726.275560101,28.8006865534,0.0,0.0,249.203635341,299.044362409,249.55150864,242.997511757,6.55399688357
 11/30  21:00:00,576.792807815,28.8006865534,0.0,0.0,149.522181205,249.203635341,301.824662128,295.264227462,6.56043466525
 11/30  22:00:00,552.354501047,28.8006865534,0.0,0.0,149.522181205,249.203635341,313.89239893,309.52769849,4.36470044024
 11/30  23:00:00,349.356817126,0.0,0.0,0.0,49.8407270682,199.362908273,2.18985197636,0.0,2.18985197636
 11/30  24:00:00,299.992058078,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948555049,0.0,2.18948555049
 12/01  01:00:00,287.769861555,0.0,0.0,0.0,24.9203635341,199.362908273,2.1898597529,0.0,2.1898597529
 12/01  02:00:00,287.769861652,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970363557,0.0,2.18970363557
 12/01  03:00:00,287.76986156,0.0,0.0,0.0,24.9203635341,199.362908273,2.18986866817,0.0,2.18986866817
 12/01  04:00:00,287.769861688,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971267062,0.0,2.18971267062
 12/01  05:00:00,299.992059458,0.0,0.0,0.0,24.9203635341,199.362908273,2.18987778987,0.0,2.18987778987
 12/01  06:00:00,349.358253968,0.0,0.0,0.0,49.8407270682,199.362908273,4.36488284875,0.0,4.36488284875
 12/01  07:00:00,427.378949807,28.8006865534,0.0,0.0,49.8407270682,199.362908273,448.431004938,446.239801502,2.19120343588
 12/01  08:00:00,525.869424201,28.8006865534,0.0,0.0,149.522181205,199.362908273,440.420903415,431.67352189,8.74738152475
 12/01  09:00:00,1048.36384366,28.8006865534,0.0,0.0,448.566543614,448.566543614,272.209439862,256.819885988,15.3895538749
 12/01  10:00:00,1011.64358562,28.8006865534,0.0,0.0,448.566543614,448.566543614,200.825190896,183.216951424,17.6082394716
 12/01  11:00:00,962.732317132,28.8006865534,0.0,0.0,448.566543614,448.566543614,168.051378741,152.63754707,15.4138316714
 12/01  12:00:00,962.723582367,28.8006865534,0.0,0.0,448.566543614,448.566543614,155.813783666,135.935489322,19.8782943442
 12/01  13:00:00,912.882856492,28.8006865534,0.0,0.0,448.566543614,398.725816546,154.05243025,129.661288798,24.3911414518
 12/01  14:00:00,962.677134969,28.8006865534,0.0,0.0,448.566543614,448.566543614,93.273152968,68.9137785854,24.3593743826
 12/01  15:00:00,962.657085181,28.8006865534,0.0,0.0,448.566543614,448.566543614,67.9597713442,54.7712300571,13.1885412871
 12/01  16:00:00,962.660347156,28.8006865534,0.0,0.0,448.566543614,448.566543614,75.2565689035,59.8814435595,15.375125344
 12/01  17:00:00,1037.20478607,28.8006865534,0.0,0.0,448.566543614,448.566543614,103.870513524,86.2206454417,17.6498680818
 12/01  18:00:00,950.010349416,28.8006865534,0.0,0.0,348.885089477,398.725816546,152.089761754,138.942984391,13.1467773631
 12/01  19:00:00,750.699084154,28.8006865534,0.0,0.0,249.203635341,299.044362409,221.302075093,212.547889647,8.75418544686
 12/01  20:00:00,726.266713749,28.8006865534,0.0,0.0,249.203635341,299.044362409,239.569423429,233.014037491,6.55538593804
 12/01  21:00:00,576.784401575,28.8006865534,0.0,0.0,149.522181205,249.203635341,292.633059768,286.073233952,6.55982581625
 12/01  22:00:00,552.349859533,28.8006865534,0.0,0.0,149.522181205,249.203635341,309.652791022,305.288146118,4.36464490447
 12/01  23:00:00,349.356818492,0.0,0.0,0.0,49.8407270682,199.362908273,2.18999549258,0.0,2.18999549258
 12/01  24:00:00,299.992059327,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983969543,0.0,2.18983969543
 12/02  01:00:00,237.929135999,0.0,0.0,0.0,24.9203635341,149.522181205,2.19000819442,0.0,2.19000819442
 12/02  02:00:00,237.929135972,0.0,0.0,0.0,24.9203635341,149.522181205,2.18985459953,0.0,2.18985459953
 12/02  03:00:00,237.929136146,0.0,0.0,0.0,24.9203635341,149.522181205,2.19002222572,0.0,2.19002222572
 12/02  04:00:00,237.929136137,0.0,0.0,0.0,24.9203635341,149.522181205,4.35958402097,0.0,4.35958402097
 12/02  05:00:00,250.151333925,0.0,0.0,0.0,24.9203635341,149.522181205,2.18988339573,0.0,2.18988339573
 12/02  06:00:00,274.597165139,0.0,0.0,0.0,24.9203635341,149.522181205,2.19254488046,0.0,2.19254488046
 12/02  07:00:00,427.438739684,28.8006865534,0.0,0.0,49.8407270682,199.362908273,531.345685341,526.982575046,4.36311029462
 12/02  08:00:00,426.254930411,28.8006865534,0.0,0.0,49.8407270682,199.362908273,528.929632789,524.56011121,4.36952157941
 12/02  09:00:00,649.753670284,28.8006865534,0.0,0.0,249.203635341,249.203635341,428.113170464,421.559253134,6.55391733075
 12/02  10:00:00,613.030848883,28.8006865534,0.0,0.0,249.203635341,249.203635341,351.774650044,343.020919968,8.75373007541
 12/02  11:00:00,564.124896022,28.8006865534,0.0,0.0,249.203635341,249.203635341,330.725325278,321.97829721,8.74702806782
 12/02  12:00:00,564.116742546,28.8006865534,0.0,0.0,249.203635341,249.203635341,320.042661997,309.097431534,10.9452304635
 12/02  13:00:00,564.108881247,28.8006865534,0.0,0.0,249.203635341,249.203635341,309.8057632,301.055496075,8.75026712436
 12/02  14:00:00,564.101619795,28.8006865534,0.0,0.0,249.203635341,249.203635341,299.069280116,292.504323149,6.56495696647
 12/02  15:00:00,314.948614793,28.8006865534,0.0,0.0,74.7610906023,174.442544739,370.02712443,363.470899722,6.55622470819
 12/02  16:00:00,314.984780318,28.8006865534,0.0,0.0,74.7610906023,174.442544739,420.160857423,413.610408043,6.55044937984
 12/02  17:00:00,389.541160472,28.8006865534,0.0,0.0,74.7610906023,174.442544739,468.954761491,462.403202506,6.55155898521
 12/02  18:00:00,377.144623882,28.8006865534,0.0,0.0,24.9203635341,149.522181205,559.153894869,556.962148997,2.1917458714
 12/02  19:00:00,347.929873502,0.0,0.0,0.0,24.9203635341,149.522181205,4.36344160704,0.0,4.36344160704
 12/02  20:00:00,323.485477788,0.0,0.0,0.0,24.9203635341,149.522181205,2.19169268855,0.0,2.19169268855
 12/02  21:00:00,323.485477988,0.0,0.0,0.0,24.9203635341,149.522181205,4.36333204128,0.0,4.36333204128
 12/02  22:00:00,299.042040077,0.0,0.0,0.0,24.9203635341,149.522181205,4.36657346716,0.0,4.36657346716
 12/02  23:00:00,274.59572926,0.0,0.0,0.0,24.9203635341,149.522181205,2.18976237663,0.0,2.18976237663
 12/02  24:00:00,250.151333628,0.0,0.0,0.0,24.9203635341,149.522181205,2.18993048751,0.0,2.18993048751
 12/03  01:00:00,237.928658464,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905698643,0.0,2.18905698643
 12/03  02:00:00,237.928658508,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914791473,0.0,2.18914791473
 12/03  03:00:00,237.928658415,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897503288,0.0,2.18897503288
 12/03  04:00:00,237.928658342,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906636155,0.0,2.18906636155
 12/03  05:00:00,250.907568193,0.753161677166,0.0,0.0,24.9203635341,149.522181205,4.79534553368,4.77534553368,0.02
 12/03  06:00:00,276.110390335,1.50632335433,0.0,0.0,24.9203635341,149.522181205,14.2879672801,9.92442146968,4.3635458104
 12/03  07:00:00,324.999085932,1.50632335433,0.0,0.0,24.9203635341,149.522181205,13.9182228881,11.7291761767,2.18904671147
 12/03  08:00:00,324.19408661,1.88290419292,0.0,0.0,24.9203635341,149.522181205,20.6757082231,18.4865702344,2.18913798873
 12/03  09:00:00,298.181762119,1.50632335433,0.0,0.0,24.9203635341,149.522181205,14.2931756215,12.1043179372,2.1888576843
 12/03  10:00:00,261.890030495,1.88290419292,0.0,0.0,24.9203635341,149.522181205,11.9812637587,9.79220612231,2.18905763643
 12/03  11:00:00,212.622364715,1.50632335433,0.0,0.0,24.9203635341,149.522181205,6.72651178686,6.70651178686,0.02
 12/03  12:00:00,212.811518313,1.69461377362,0.0,0.0,24.9203635341,149.522181205,10.9416185785,6.57987810617,4.36174047237
 12/03  13:00:00,212.245030987,1.12974251575,0.0,0.0,24.9203635341,149.522181205,6.59792515307,4.4071355458,2.19078960727
 12/03  14:00:00,212.246325095,1.12974251575,0.0,0.0,24.9203635341,149.522181205,8.58115386969,4.21423334664,4.36692052305
 12/03  15:00:00,212.62116413,1.50632335433,0.0,0.0,24.9203635341,149.522181205,5.99591607597,3.8050183359,2.19089774008
 12/03  16:00:00,212.620536563,1.50632335433,0.0,0.0,24.9203635341,149.522181205,6.4379447669,4.24880637644,2.18913839045
 12/03  17:00:00,287.519630828,1.88290419292,0.0,0.0,24.9203635341,149.522181205,10.0984720027,7.90940082543,2.18907117731
 12/03  18:00:00,349.441392977,1.50632335433,0.0,0.0,24.9203635341,149.522181205,11.1053937692,8.91662931487,2.18876445435
 12/03  19:00:00,349.821716255,1.88290419292,0.0,0.0,24.9203635341,149.522181205,16.1357117561,13.946589255,2.18912250109
 12/03  20:00:00,324.999752716,1.50632335433,0.0,0.0,24.9203635341,149.522181205,14.8055749393,12.6164938905,2.1890810488
 12/03  21:00:00,325.381708285,1.88290419292,0.0,0.0,24.9203635341,149.522181205,22.0224163016,19.8332954895,2.18912081207
 12/03  22:00:00,300.560220121,1.50632335433,0.0,0.0,24.9203635341,149.522181205,19.3980891158,17.2064777196,2.19161139618
 12/03  23:00:00,276.498111465,1.88290419292,0.0,0.0,24.9203635341,149.522181205,28.9594347026,26.7703699168,2.18906478585
 12/03  24:00:00,251.674482808,1.50632335433,0.0,0.0,24.9203635341,149.522181205,25.3650818326,23.175925677,2.18915615554
 12/04  01:00:00,289.68061963,1.88290419292,0.0,0.0,24.9203635341,199.362908273,39.3907630181,37.2007278085,2.19003520955
 12/04  02:00:00,289.299455412,1.50632335433,0.0,0.0,24.9203635341,199.362908273,33.1595671069,30.9695515253,2.19001558164
 12/04  03:00:00,289.69387999,1.88290419292,0.0,0.0,24.9203635341,199.362908273,56.6140215968,54.4242850446,2.18973655219
 12/04  04:00:00,289.309592689,1.50632335433,0.0,0.0,24.9203635341,199.362908273,46.1062397388,43.9161989143,2.19004082451
 12/04  05:00:00,301.93046477,1.88290419292,0.0,0.0,24.9203635341,199.362908273,74.4626174823,72.2725961441,2.19002133812
 12/04  06:00:00,350.907933851,1.50632335433,0.0,0.0,49.8407270682,199.362908273,60.1946713145,55.8298197839,4.36485153061
 12/04  07:00:00,428.161682443,28.8006865534,0.0,0.0,49.8407270682,199.362908273,1293.63129999,1289.26802434,4.36327564679
 12/04  08:00:00,527.317194234,28.8006865534,0.0,0.0,149.522181205,199.362908273,1716.50143622,1709.9364652,6.56497101667
 12/04  09:00:00,1049.56121382,28.8006865534,0.0,0.0,448.566543614,448.566543614,1073.9461214,1058.55628705,15.3898343543
 12/04  10:00:00,1012.46962879,28.8006865534,0.0,0.0,448.566543614,448.566543614,684.954717099,667.346739676,17.6079774232
 12/04  11:00:00,963.078006095,28.8006865534,0.0,0.0,448.566543614,448.566543614,339.313953529,323.897695748,15.4162577809
 12/04  12:00:00,962.992742745,28.9038694307,0.0,0.0,448.566543614,448.566543614,222.701461988,200.616352903,22.0851090848
 12/04  13:00:00,914.208058147,29.9972311041,0.0,0.0,448.566543614,398.725816546,204.629383958,180.235155522,24.3942284368
 12/04  14:00:00,965.265329562,31.2758800271,0.0,0.0,448.566543614,448.566543614,161.009658035,138.858181474,22.1514765616
 12/04  15:00:00,964.528840225,30.6003472813,0.0,0.0,448.566543614,448.566543614,114.40356637,99.0192907193,15.3842756509
 12/04  16:00:00,963.084429364,29.1709758693,0.0,0.0,448.566543614,448.566543614,101.603503666,88.4188496167,13.1846540491
 12/04  17:00:00,1037.28373387,28.8006865534,0.0,0.0,448.566543614,448.566543614,151.537925001,131.681935156,19.8559898447
 12/04  18:00:00,950.136619859,28.8006865534,0.0,0.0,348.885089477,398.725816546,228.028151347,217.068320448,10.9598308993
 12/04  19:00:00,750.909155564,28.8006865534,0.0,0.0,249.203635341,299.044362409,366.073925249,357.320414453,8.75351079551
 12/04  20:00:00,726.558522681,28.8006865534,0.0,0.0,249.203635341,299.044362409,463.101384212,456.545441928,6.55594228412
 12/04  21:00:00,577.159346575,28.8006865534,0.0,0.0,149.522181205,249.203635341,581.902501356,573.16214605,8.74035530611
 12/04  22:00:00,552.798082374,28.8006865534,0.0,0.0,149.522181205,249.203635341,647.58757943,643.222792757,4.36478667337
 12/04  23:00:00,349.356822979,0.0,0.0,0.0,49.8407270682,199.362908273,2.18996933808,0.0,2.18996933808
 12/04  24:00:00,299.992063743,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982090592,0.0,2.18982090592
 12/05  01:00:00,287.76986727,0.0,0.0,0.0,24.9203635341,199.362908273,2.18999916782,0.0,2.18999916782
 12/05  02:00:00,287.769867161,0.0,0.0,0.0,24.9203635341,199.362908273,2.1898529239,0.0,2.1898529239
 12/05  03:00:00,288.52602381,0.753161677166,0.0,0.0,24.9203635341,199.362908273,5.00825614181,2.8182266838,2.19002945801
 12/05  04:00:00,289.283038466,1.50632335433,0.0,0.0,24.9203635341,199.362908273,8.64147843958,6.45143241515,2.19004602443
 12/05  05:00:00,301.886075924,1.88290419292,0.0,0.0,24.9203635341,199.362908273,12.6746158298,10.4848786738,2.18973715602
 12/05  06:00:00,350.874645219,1.50632335433,0.0,0.0,49.8407270682,199.362908273,13.8811374844,9.51646774489,4.36466973952
 12/05  07:00:00,427.794325429,28.8006865534,0.0,0.0,49.8407270682,199.362908273,709.556490096,707.364816147,2.19167394885
 12/05  08:00:00,527.127403905,28.8006865534,0.0,0.0,149.522181205,199.362908273,1376.52251794,1367.77512043,8.74739751031
 12/05  09:00:00,1049.33860214,28.8006865534,0.0,0.0,448.566543614,448.566543614,872.876779309,857.48606523,15.3907140796
 12/05  10:00:00,1012.17065006,28.8006865534,0.0,0.0,448.566543614,448.566543614,483.109767343,465.499331632,17.6104357114
 12/05  11:00:00,962.931459445,28.8006865534,0.0,0.0,448.566543614,448.566543614,246.935712365,231.519274821,15.4164375439
 12/05  12:00:00,962.797496427,28.8006865534,0.0,0.0,448.566543614,448.566543614,157.649577216,137.766601033,19.8829761828
 12/05  13:00:00,912.940943326,28.8006865534,0.0,0.0,448.566543614,398.725816546,154.623658799,128.012757211,26.6109015886
 12/05  14:00:00,962.737948578,28.8006865534,0.0,0.0,448.566543614,448.566543614,119.110982208,96.9609463904,22.1500358175
 12/05  15:00:00,962.710716245,28.8006865534,0.0,0.0,448.566543614,448.566543614,99.6191836692,84.2338457496,15.3853379196
 12/05  16:00:00,962.702715644,28.8006865534,0.0,0.0,448.566543614,448.566543614,92.6916756734,79.5077830335,13.18389264
 12/05  17:00:00,1037.25715283,28.8006865534,0.0,0.0,448.566543614,448.566543614,129.203961958,109.346351242,19.8576107165
 12/05  18:00:00,950.068685643,28.8006865534,0.0,0.0,348.885089477,398.725816546,167.540454389,156.581873618,10.9585807706
 12/05  19:00:00,750.759371084,28.8006865534,0.0,0.0,249.203635341,299.044362409,228.092334466,219.339171875,8.75316259089
 12/05  20:00:00,726.326626375,28.8006865534,0.0,0.0,249.203635341,299.044362409,249.66973999,243.114047571,6.55569241886
 12/05  21:00:00,576.850110737,28.8006865534,0.0,0.0,149.522181205,249.203635341,309.206858062,300.466781342,8.74007672053
 12/05  22:00:00,552.417341219,28.8006865534,0.0,0.0,149.522181205,249.203635341,330.008985282,327.816527415,2.19245786687
 12/05  23:00:00,349.356824385,0.0,0.0,0.0,49.8407270682,199.362908273,4.35994396152,0.0,4.35994396152
 12/05  24:00:00,299.992065224,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975223661,0.0,2.18975223661
 12/06  01:00:00,287.769868597,0.0,0.0,0.0,24.9203635341,199.362908273,2.18993358545,0.0,2.18993358545
 12/06  02:00:00,287.769868572,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978972634,0.0,2.18978972634
 12/06  03:00:00,287.769868507,0.0,0.0,0.0,24.9203635341,199.362908273,2.18996934423,0.0,2.18996934423
 12/06  04:00:00,287.769868504,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982560022,0.0,2.18982560022
 12/06  05:00:00,299.992066356,0.0,0.0,0.0,24.9203635341,199.362908273,2.190005221,0.0,2.190005221
 12/06  06:00:00,349.358265257,0.0,0.0,0.0,49.8407270682,199.362908273,4.36507293518,0.0,4.36507293518
 12/06  07:00:00,427.600708761,28.8006865534,0.0,0.0,49.8407270682,199.362908273,626.376898873,624.185271245,2.19162762774
 12/06  08:00:00,526.163446947,28.8006865534,0.0,0.0,149.522181205,199.362908273,707.749998467,699.00268288,8.74731558704
 12/06  09:00:00,1048.55802613,28.8006865534,0.0,0.0,448.566543614,448.566543614,452.838215755,437.447367097,15.3908486576
 12/06  10:00:00,1011.77336489,28.8006865534,0.0,0.0,448.566543614,448.566543614,322.505671753,304.894868492,17.6108032606
 12/06  11:00:00,962.846427251,28.8006865534,0.0,0.0,448.566543614,448.566543614,278.927831363,263.510902681,15.4169286813
 12/06  12:00:00,962.778496165,28.8006865534,0.0,0.0,448.566543614,448.566543614,204.163351896,182.072751759,22.0906001362
 12/06  13:00:00,912.913225705,28.8006865534,0.0,0.0,448.566543614,398.725816546,173.759009989,149.36483125,24.3941787381
 12/06  14:00:00,962.729476224,28.8006865534,0.0,0.0,448.566543614,448.566543614,145.438988284,123.287021556,22.1519667279
 12/06  15:00:00,962.745278114,28.8006865534,0.0,0.0,448.566543614,448.566543614,170.376578963,154.990512422,15.3860665409
 12/06  16:00:00,962.766005512,28.8006865534,0.0,0.0,448.566543614,448.566543614,195.309750338,182.124628216,13.1851221221
 12/06  17:00:00,1037.28892964,28.8006865534,0.0,0.0,448.566543614,448.566543614,200.964316795,181.107224645,19.8570921503
 12/06  18:00:00,950.080945237,28.8006865534,0.0,0.0,348.885089477,398.725816546,225.024659759,214.064903989,10.9597557695
 12/06  19:00:00,750.764726412,28.8006865534,0.0,0.0,249.203635341,299.044362409,286.176076791,277.421963543,8.75411324749
 12/06  20:00:00,726.336154412,28.8006865534,0.0,0.0,249.203635341,299.044362409,309.641860614,303.08545262,6.55640799379
 12/06  21:00:00,576.863424566,28.8006865534,0.0,0.0,149.522181205,249.203635341,374.860743234,366.11967158,8.74107165393
 12/06  22:00:00,552.432861153,28.8006865534,0.0,0.0,149.522181205,249.203635341,394.555124039,390.19062238,4.36450165919
 12/06  23:00:00,349.356825501,0.0,0.0,0.0,49.8407270682,199.362908273,2.18981387028,0.0,2.18981387028
 12/06  24:00:00,299.992066329,0.0,0.0,0.0,24.9203635341,199.362908273,2.18999364292,0.0,2.18999364292
 12/07  01:00:00,287.769869813,0.0,0.0,0.0,24.9203635341,199.362908273,2.18985389332,0.0,2.18985389332
 12/07  02:00:00,287.769869863,0.0,0.0,0.0,24.9203635341,199.362908273,2.19003614598,0.0,2.19003614598
 12/07  03:00:00,287.769869799,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989476082,0.0,2.18989476082
 12/07  04:00:00,287.769869932,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975337579,0.0,2.18975337579
 12/07  05:00:00,299.992067715,0.0,0.0,0.0,24.9203635341,199.362908273,2.18993607718,0.0,2.18993607718
 12/07  06:00:00,349.358267164,0.0,0.0,0.0,49.8407270682,199.362908273,4.36510138137,0.0,4.36510138137
 12/07  07:00:00,427.608315573,28.8006865534,0.0,0.0,49.8407270682,199.362908273,700.4626613,696.099536812,4.36312448873
 12/07  08:00:00,526.087476054,28.8006865534,0.0,0.0,149.522181205,199.362908273,665.664420434,659.098425674,6.56599475968
 12/07  09:00:00,1048.47497628,28.8006865534,0.0,0.0,448.566543614,448.566543614,380.642432701,365.251719361,15.3907133405
 12/07  10:00:00,1011.73855091,28.8006865534,0.0,0.0,448.566543614,448.566543614,297.798448304,280.189242415,17.6092058894
 12/07  11:00:00,962.812772331,28.8006865534,0.0,0.0,448.566543614,448.566543614,253.042253826,236.251462217,16.7907916095
 12/07  12:00:00,962.778488999,28.8006865534,0.0,0.0,448.566543614,448.566543614,211.900594059,191.191101442,20.7094926171
 12/07  13:00:00,912.951780972,28.8006865534,0.0,0.0,448.566543614,398.725816546,228.824292092,204.428148219,24.3961438729
 12/07  14:00:00,962.755284698,28.8006865534,0.0,0.0,448.566543614,448.566543614,183.530502855,161.37982577,22.1506770853
 12/07  15:00:00,962.74104221,28.8006865534,0.0,0.0,448.566543614,448.566543614,172.049228214,156.664985405,15.3842428093
 12/07  16:00:00,962.732881159,28.8006865534,0.0,0.0,448.566543614,448.566543614,163.279204554,147.897695123,15.3815094318
 12/07  17:00:00,1037.27389,28.8006865534,0.0,0.0,448.566543614,448.566543614,186.768942369,169.116428999,17.6525133701
 12/07  18:00:00,950.078487421,28.8006865534,0.0,0.0,348.885089477,398.725816546,231.851824742,218.705207324,13.1466174187
