Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/07  19:00:00,750.767696468,28.8006865534,0.0,0.0,249.203635341,299.044362409,299.03477819,290.28052051,8.75425768043
 12/07  20:00:00,726.339152852,28.8006865534,0.0,0.0,249.203635341,299.044362409,322.136259343,315.580787461,6.55547188201
 12/07  21:00:00,576.866894629,28.8006865534,0.0,0.0,149.522181205,249.203635341,386.078022917,379.517905477,6.56011743987
 12/07  22:00:00,552.437451669,28.8006865534,0.0,0.0,149.522181205,249.203635341,408.378926551,404.014158096,4.36476845515
 12/07  23:00:00,349.356826734,0.0,0.0,0.0,49.8407270682,199.362908273,2.19005787,0.0,2.19005787
 12/07  24:00:00,299.992067553,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991666883,0.0,2.18991666883
 12/08  01:00:00,287.769871222,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977841953,0.0,2.18977841953
 12/08  02:00:00,287.769871247,0.0,0.0,0.0,24.9203635341,199.362908273,2.18996371212,0.0,2.18996371212
 12/08  03:00:00,287.769871378,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982465217,0.0,2.18982465217
 12/08  04:00:00,287.769871351,0.0,0.0,0.0,24.9203635341,199.362908273,4.35988098918,0.0,4.35988098918
 12/08  05:00:00,299.992069202,0.0,0.0,0.0,24.9203635341,199.362908273,2.19005629888,0.0,2.19005629888
 12/08  06:00:00,349.358268935,0.0,0.0,0.0,49.8407270682,199.362908273,2.19226252797,0.0,2.19226252797
 12/08  07:00:00,427.621578907,28.8006865534,0.0,0.0,49.8407270682,199.362908273,726.617763757,722.25436562,4.36339813639
 12/08  08:00:00,526.166672126,28.8006865534,0.0,0.0,149.522181205,199.362908273,767.994316666,759.247000146,8.74731652017
 12/08  09:00:00,1048.60631737,28.8006865534,0.0,0.0,448.566543614,448.566543614,532.539998079,517.146444987,15.3935530923
 12/08  10:00:00,1011.81016626,28.8006865534,0.0,0.0,448.566543614,448.566543614,366.01329757,350.602440122,15.4108574485
 12/08  11:00:00,962.847255032,28.8006865534,0.0,0.0,448.566543614,448.566543614,276.646189258,259.026511217,17.6196780413
 12/08  12:00:00,962.800822906,28.8302337302,0.0,0.0,448.566543614,448.566543614,187.190350578,167.308328947,19.8820216307
 12/08  13:00:00,913.310179065,29.1832124979,0.0,0.0,448.566543614,398.725816546,184.601260329,160.206300017,24.3949603122
 12/08  14:00:00,964.638516746,30.7120724166,0.0,0.0,448.566543614,448.566543614,140.537751723,116.172092943,24.3656587807
 12/08  15:00:00,964.165094747,30.29014882,0.0,0.0,448.566543614,448.566543614,83.8409129913,68.4535699382,15.3873430531
 12/08  16:00:00,962.724087071,28.8540764141,0.0,0.0,448.566543614,448.566543614,76.8341068404,63.6517249096,13.1823819309
 12/08  17:00:00,1037.2173426,28.8006865534,0.0,0.0,448.566543614,448.566543614,109.275879774,89.4173342943,19.85854548
 12/08  18:00:00,950.028025876,28.8006865534,0.0,0.0,348.885089477,398.725816546,153.236298882,142.27648498,10.9598139017
 12/08  19:00:00,750.716260092,28.8006865534,0.0,0.0,249.203635341,299.044362409,216.742189217,207.986881032,8.75530818528
 12/08  20:00:00,726.294317546,28.8006865534,0.0,0.0,249.203635341,299.044362409,247.509588986,240.954281385,6.55530760106
 12/08  21:00:00,576.826728782,28.8006865534,0.0,0.0,149.522181205,249.203635341,317.755301563,309.01455591,8.74074565224
 12/08  22:00:00,552.397523662,28.8006865534,0.0,0.0,149.522181205,249.203635341,337.884068444,335.691716977,2.19235146665
 12/08  23:00:00,349.356828477,0.0,0.0,0.0,49.8407270682,199.362908273,4.35986076185,0.0,4.35986076185
 12/08  24:00:00,299.992069236,0.0,0.0,0.0,24.9203635341,199.362908273,2.18998098606,0.0,2.18998098606
 12/09  01:00:00,237.929145571,0.0,0.0,0.0,24.9203635341,149.522181205,2.18984634952,0.0,2.18984634952
 12/09  02:00:00,237.929145516,0.0,0.0,0.0,24.9203635341,149.522181205,2.19003437123,0.0,2.19003437123
 12/09  03:00:00,237.929145401,0.0,0.0,0.0,24.9203635341,149.522181205,2.18989772124,0.0,2.18989772124
 12/09  04:00:00,237.929145481,0.0,0.0,0.0,24.9203635341,149.522181205,2.18976107774,0.0,2.18976107774
 12/09  05:00:00,250.151343195,0.0,0.0,0.0,24.9203635341,149.522181205,2.18994949646,0.0,2.18994949646
 12/09  06:00:00,274.597181002,0.0,0.0,0.0,24.9203635341,149.522181205,4.36501031118,0.0,4.36501031118
 12/09  07:00:00,427.556377517,28.8006865534,0.0,0.0,49.8407270682,199.362908273,621.24516778,619.053563705,2.1916040749
 12/09  08:00:00,426.366848434,28.8006865534,0.0,0.0,49.8407270682,199.362908273,619.488021682,612.943168339,6.54485334267
 12/09  09:00:00,649.790393898,28.8006865534,0.0,0.0,249.203635341,249.203635341,436.303844434,429.748686796,6.55515763806
 12/09  10:00:00,612.971928025,28.8006865534,0.0,0.0,249.203635341,249.203635341,251.767429211,243.011326764,8.75610244744
 12/09  11:00:00,564.114111448,28.8558555647,0.0,0.0,249.203635341,249.203635341,225.078778485,216.33064289,8.74813559546
 12/09  12:00:00,565.606332039,30.3582453257,0.0,0.0,249.203635341,249.203635341,211.836141964,203.074993064,8.76114890021
 12/09  13:00:00,566.974709838,31.7379641924,0.0,0.0,249.203635341,249.203635341,200.939067552,192.18689679,8.75217076211
 12/09  14:00:00,566.745505527,31.5240332519,0.0,0.0,249.203635341,249.203635341,183.536005186,174.787539169,8.74846601637
 12/09  15:00:00,335.286230698,28.9894866565,0.00115681849221,0.0,74.7610906023,174.442544739,202.340949014,195.784789409,6.55615960474
 12/09  16:00:00,314.847844315,28.8006865534,0.0,0.0,74.7610906023,174.442544739,224.545699301,217.995203538,6.55049576306
 12/09  17:00:00,389.418421004,28.8006865534,0.0,0.0,74.7610906023,174.442544739,290.529770292,283.977115638,6.55265465424
 12/09  18:00:00,387.20199233,28.8006865534,0.000796088294989,0.0,24.9203635341,149.522181205,440.556426175,438.36462642,2.19179975569
 12/09  19:00:00,347.929886802,0.0,0.0,0.0,24.9203635341,149.522181205,4.36360615833,0.0,4.36360615833
 12/09  20:00:00,323.485491191,0.0,0.0,0.0,24.9203635341,149.522181205,2.19180330589,0.0,2.19180330589
 12/09  21:00:00,323.485491267,0.0,0.0,0.0,24.9203635341,149.522181205,4.36360986965,0.0,4.36360986965
 12/09  22:00:00,299.042056845,0.0,0.0,0.0,24.9203635341,149.522181205,4.36640815626,0.0,4.36640815626
 12/09  23:00:00,274.595738693,0.0,0.0,0.0,24.9203635341,149.522181205,2.18994605469,0.0,2.18994605469
 12/09  24:00:00,250.151343159,0.0,0.0,0.0,24.9203635341,149.522181205,2.18980954006,0.0,2.18980954006
 12/10  01:00:00,237.92866599,0.0,0.0,0.0,24.9203635341,149.522181205,2.18900175695,0.0,2.18900175695
 12/10  02:00:00,237.928665994,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911165414,0.0,2.18911165414
 12/10  03:00:00,237.928666029,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895474034,0.0,2.18895474034
 12/10  04:00:00,239.062386298,1.12974251575,0.0,0.0,24.9203635341,149.522181205,7.35726050265,5.16819553986,2.1890649628
 12/10  05:00:00,252.041858081,1.88290419292,0.0,0.0,24.9203635341,149.522181205,12.7019879461,10.5128129997,2.18917494643
 12/10  06:00:00,276.110535681,1.50632335433,0.0,0.0,24.9203635341,149.522181205,11.9533311945,9.7616708548,2.19166033969
 12/10  07:00:00,325.377924511,1.88290419292,0.0,0.0,24.9203635341,149.522181205,16.4483298297,14.2592269284,2.18910290127
 12/10  08:00:00,323.81535485,1.50632335433,0.0,0.0,24.9203635341,149.522181205,17.2492816056,15.0601342052,2.18914740044
 12/10  09:00:00,298.564109867,1.88290419292,0.0,0.0,24.9203635341,149.522181205,21.3762722087,19.1870812592,2.1891909495
 12/10  10:00:00,261.515183402,1.50632335433,0.0,0.0,24.9203635341,149.522181205,13.8997343768,11.710567528,2.18916684884
 12/10  11:00:00,213.00479368,1.88290419292,0.0,0.0,24.9203635341,149.522181205,16.2692721006,14.0800831509,2.18918894965
 12/10  12:00:00,212.626097038,1.50632335433,0.0,0.0,24.9203635341,149.522181205,12.2712963225,10.0805925914,2.19070373106
 12/10  13:00:00,213.004115833,1.88290419292,0.0,0.0,24.9203635341,149.522181205,14.143899606,11.9530401466,2.19085945941
 12/10  14:00:00,212.626730642,1.50632335433,0.0,0.0,24.9203635341,149.522181205,13.3983939362,9.03190689286,4.36648704331
 12/10  15:00:00,213.00425406,1.88290419292,0.0,0.0,24.9203635341,149.522181205,16.4986049915,12.1371653601,4.36143963145
 12/10  16:00:00,212.62496209,1.50632335433,0.0,0.0,24.9203635341,149.522181205,9.88283016595,9.86283016595,0.02
 12/10  17:00:00,287.524222119,1.88290419292,0.0,0.0,24.9203635341,149.522181205,15.8138806073,13.6246841474,2.18919645989
 12/10  18:00:00,349.443564003,1.50632335433,0.0,0.0,24.9203635341,149.522181205,13.6409181169,11.4517444077,2.18917370923
 12/10  19:00:00,349.823672718,1.88290419292,0.0,0.0,24.9203635341,149.522181205,18.2361742511,16.0471578582,2.18901639285
 12/10  20:00:00,325.000708576,1.50632335433,0.0,0.0,24.9203635341,149.522181205,15.650833751,13.4617060104,2.18912774057
 12/10  21:00:00,325.381523102,1.88290419292,0.0,0.0,24.9203635341,149.522181205,21.1676515884,18.9786812501,2.18897033831
 12/10  22:00:00,300.560032184,1.50632335433,0.0,0.0,24.9203635341,149.522181205,18.6220237678,16.4302038063,2.19181996148
 12/10  23:00:00,276.496134701,1.88290419292,0.0,0.0,24.9203635341,149.522181205,25.6033935977,23.4142260879,2.18916750981
 12/10  24:00:00,251.672443277,1.50632335433,0.0,0.0,24.9203635341,149.522181205,22.0655860574,19.8765759642,2.18901009322
 12/11  01:00:00,289.671612126,1.88290419292,0.0,0.0,24.9203635341,199.362908273,26.7285347602,24.5384690504,2.19006570981
 12/11  02:00:00,289.291509137,1.50632335433,0.0,0.0,24.9203635341,199.362908273,24.3102302691,19.9502331119,4.35999715722
 12/11  03:00:00,289.673130951,1.88290419292,0.0,0.0,24.9203635341,199.362908273,28.7117119623,26.5217167287,2.18999523354
 12/11  04:00:00,289.29312841,1.50632335433,0.0,0.0,24.9203635341,199.362908273,24.2535303704,22.0636671475,2.18986322288
 12/11  05:00:00,301.898071418,1.88290419292,0.0,0.0,24.9203635341,199.362908273,32.2826462202,30.0925877075,2.19005851271
 12/11  06:00:00,350.88209517,1.50632335433,0.0,0.0,49.8407270682,199.362908273,27.1608598582,22.7953707248,4.36548913347
 12/11  07:00:00,427.988602304,28.8006865534,0.0,0.0,49.8407270682,199.362908273,1154.65569704,1152.4641736,2.19152344515
 12/11  08:00:00,534.830234456,28.8006865534,0.0,0.0,149.522181205,199.362908273,900.318680575,891.570792009,8.74788856606
 12/11  09:00:00,1048.57912359,28.8006865534,0.0,0.0,448.566543614,448.566543614,509.495648801,494.102319839,15.3933289627
 12/11  10:00:00,1011.80222638,28.8006865534,0.0,0.0,448.566543614,448.566543614,378.628849922,363.215873027,15.4129768951
 12/11  11:00:00,962.86840274,28.8006865534,0.0,0.0,448.566543614,448.566543614,328.536991304,310.917670672,17.6193206317
 12/11  12:00:00,962.84105676,28.8006865534,0.0,0.0,448.566543614,448.566543614,294.713810811,274.828279624,19.8855311869
 12/11  13:00:00,913.016308032,28.8006865534,0.0,0.0,448.566543614,398.725816546,318.139823444,291.52223239,26.6175910541
 12/11  14:00:00,962.81448997,28.8006865534,0.0,0.0,448.566543614,448.566543614,263.276567073,241.119234068,22.1573330048
 12/11  15:00:00,962.801655643,28.8006865534,0.0,0.0,448.566543614,448.566543614,253.979444854,238.59343931,15.3860055441
 12/11  16:00:00,962.798474887,28.8006865534,0.0,0.0,448.566543614,448.566543614,251.872298498,236.490313803,15.3819846949
 12/11  17:00:00,1037.31877315,28.8006865534,0.0,0.0,448.566543614,448.566543614,249.159594818,231.505331321,17.6542634965
 12/11  18:00:00,950.113096032,28.8006865534,0.0,0.0,348.885089477,398.725816546,281.908243931,268.760473004,13.1477709277
 12/11  19:00:00,750.793619211,28.8006865534,0.0,0.0,249.203635341,299.044362409,338.970075147,330.214931842,8.75514330438
 12/11  20:00:00,726.350247862,28.8006865534,0.0,0.0,249.203635341,299.044362409,343.030314177,336.474163558,6.55615061921
 12/11  21:00:00,576.870248771,28.8006865534,0.0,0.0,149.522181205,249.203635341,398.352098545,391.791174731,6.56092381361
 12/11  22:00:00,552.443441363,28.8006865534,0.0,0.0,149.522181205,249.203635341,425.031822938,420.666565116,4.36525782209
 12/11  23:00:00,349.356831908,0.0,0.0,0.0,49.8407270682,199.362908273,2.18997641457,0.0,2.18997641457
 12/11  24:00:00,299.992072898,0.0,0.0,0.0,24.9203635341,199.362908273,2.18984455438,0.0,2.18984455438
 12/12  01:00:00,287.769876492,0.0,0.0,0.0,24.9203635341,199.362908273,2.19004136901,0.0,2.19004136901
 12/12  02:00:00,287.769876573,0.0,0.0,0.0,24.9203635341,199.362908273,4.35969332011,0.0,4.35969332011
 12/12  03:00:00,287.769876556,0.0,0.0,0.0,24.9203635341,199.362908273,2.18997846413,0.0,2.18997846413
 12/12  04:00:00,287.769876465,0.0,0.0,0.0,24.9203635341,199.362908273,2.18984878487,0.0,2.18984878487
 12/12  05:00:00,299.992074191,0.0,0.0,0.0,24.9203635341,199.362908273,2.19004537485,0.0,2.19004537485
 12/12  06:00:00,349.358277375,0.0,0.0,0.0,49.8407270682,199.362908273,4.36494696883,0.0,4.36494696883
 12/12  07:00:00,427.652542995,28.8006865534,0.0,0.0,49.8407270682,199.362908273,777.915690414,775.724168772,2.19152164196
 12/12  08:00:00,534.659155009,28.8006865534,0.0,0.0,149.522181205,199.362908273,726.392607875,717.644633085,8.74797479058
 12/12  09:00:00,1048.53718531,28.8006865534,0.0,0.0,448.566543614,448.566543614,471.991064635,456.596553336,15.394511299
 12/12  10:00:00,1011.78768171,28.8006865534,0.0,0.0,448.566543614,448.566543614,365.725504229,350.311939685,15.4135645432
 12/12  11:00:00,962.857992641,28.8006865534,0.0,0.0,448.566543614,448.566543614,316.577383995,298.957226719,17.6201572757
 12/12  12:00:00,962.834943364,28.8006865534,0.0,0.0,448.566543614,448.566543614,288.705343691,266.611483159,22.0938605321
 12/12  13:00:00,913.012707269,28.8006865534,0.0,0.0,448.566543614,398.725816546,309.854945626,285.454212476,24.4007331492
 12/12  14:00:00,962.801621217,28.8006865534,0.0,0.0,448.566543614,448.566543614,245.333289883,223.17701352,22.1562763632
 12/12  15:00:00,962.77645186,28.8006865534,0.0,0.0,448.566543614,448.566543614,220.147385558,204.759873516,15.3875120425
 12/12  16:00:00,962.775158682,28.8006865534,0.0,0.0,448.566543614,448.566543614,220.330834889,204.949221423,15.3816134656
 12/12  17:00:00,1037.30304157,28.8006865534,0.0,0.0,448.566543614,448.566543614,227.375884908,209.722095699,17.6537892097
 12/12  18:00:00,950.098602944,28.8006865534,0.0,0.0,348.885089477,398.725816546,261.52475243,248.375403946,13.1493484839
 12/12  19:00:00,750.781634315,28.8006865534,0.0,0.0,249.203635341,299.044362409,321.5378676,312.782916177,8.75495142325
 12/12  20:00:00,726.343362483,28.8006865534,0.0,0.0,249.203635341,299.044362409,332.231499082,325.675454064,6.55604501763
 12/12  21:00:00,576.859711315,28.8006865534,0.0,0.0,149.522181205,249.203635341,384.689121992,375.948616163,8.7405058289
 12/12  22:00:00,552.417641902,28.8006865534,0.0,0.0,149.522181205,249.203635341,387.50284837,385.310333222,2.19251514806
 12/12  23:00:00,349.356833356,0.0,0.0,0.0,49.8407270682,199.362908273,2.1900811521,0.0,2.1900811521
 12/12  24:00:00,299.992074343,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978762601,0.0,2.18978762601
 12/13  01:00:00,287.769877769,0.0,0.0,0.0,24.9203635341,199.362908273,4.35984632825,0.0,4.35984632825
 12/13  02:00:00,287.769877811,0.0,0.0,0.0,24.9203635341,199.362908273,2.19005852711,0.0,2.19005852711
 12/13  03:00:00,287.769877639,0.0,0.0,0.0,24.9203635341,199.362908273,2.18993108976,0.0,2.18993108976
 12/13  04:00:00,287.769877654,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980367033,0.0,2.18980367033
 12/13  05:00:00,299.992075346,0.0,0.0,0.0,24.9203635341,199.362908273,2.19000313265,0.0,2.19000313265
 12/13  06:00:00,349.358279673,0.0,0.0,0.0,49.8407270682,199.362908273,4.36502973092,0.0,4.36502973092
 12/13  07:00:00,427.49829488,28.8006865534,0.0,0.0,49.8407270682,199.362908273,589.684974756,587.493158313,2.19181644235
 12/13  08:00:00,534.52509857,28.8006865534,0.0,0.0,149.522181205,199.362908273,571.093226404,562.345122494,8.74810390958
 12/13  09:00:00,1051.83590083,28.8006865534,0.000215572528096,0.0,448.566543614,448.566543614,385.494756676,370.099870553,15.394886123
 12/13  10:00:00,1011.72307958,28.8006865534,0.0,0.0,448.566543614,448.566543614,297.726305014,280.112667726,17.6136372881
 12/13  11:00:00,962.804384478,28.8006865534,0.0,0.0,448.566543614,448.566543614,256.961616353,241.543423205,15.4181931485
 12/13  12:00:00,962.752033356,28.8006865534,0.0,0.0,448.566543614,448.566543614,190.986014172,168.893422247,22.0925919248
 12/13  13:00:00,912.903966125,28.8006865534,0.0,0.0,448.566543614,398.725816546,177.886656638,153.484152942,24.4025036962
 12/13  14:00:00,962.768222756,28.8641165008,0.0,0.0,448.566543614,448.566543614,127.609716426,103.238684437,24.3710319891
 12/13  15:00:00,962.721685239,28.8603141004,0.0,0.0,448.566543614,448.566543614,72.9589605036,59.7682023516,13.190758152
 12/13  16:00:00,962.659180264,28.8006865534,0.0,0.0,448.566543614,448.566543614,72.0583908402,56.6772359009,15.3811549393
 12/13  17:00:00,1037.21676572,28.8006865534,0.0,0.0,448.566543614,448.566543614,119.612534144,99.7494153748,19.8631187693
 12/13  18:00:00,950.03893232,28.8006865534,0.0,0.0,348.885089477,398.725816546,184.410966858,173.449358595,10.9616082634
 12/13  19:00:00,750.744095836,28.8006865534,0.0,0.0,249.203635341,299.044362409,276.009260618,267.254101405,8.75515921335
 12/13  20:00:00,726.320875651,28.8006865534,0.0,0.0,249.203635341,299.044362409,305.537505483,298.98171777,6.55578771301
 12/13  21:00:00,576.855283708,28.8006865534,0.0,0.0,149.522181205,249.203635341,380.27569905,371.534065347,8.74163370349
 12/13  22:00:00,552.430046524,28.8006865534,0.0,0.0,149.522181205,249.203635341,404.423561947,400.058735014,4.36482693284
 12/13  23:00:00,349.356834871,0.0,0.0,0.0,49.8407270682,199.362908273,2.1899890372,0.0,2.1899890372
 12/13  24:00:00,299.992075621,0.0,0.0,0.0,24.9203635341,199.362908273,2.18986175815,0.0,2.18986175815
 12/14  01:00:00,287.769878979,0.0,0.0,0.0,24.9203635341,199.362908273,2.19006519008,0.0,2.19006519008
 12/14  02:00:00,287.769878849,0.0,0.0,0.0,24.9203635341,199.362908273,2.18993994213,0.0,2.18993994213
 12/14  03:00:00,287.769878901,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981472773,0.0,2.18981472773
 12/14  04:00:00,287.769878855,0.0,0.0,0.0,24.9203635341,199.362908273,2.19001683943,0.0,2.19001683943
 12/14  05:00:00,299.992076721,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989170554,0.0,2.18989170554
 12/14  06:00:00,349.358281617,0.0,0.0,0.0,49.8407270682,199.362908273,4.36512554508,0.0,4.36512554508
 12/14  07:00:00,427.588810553,28.8006865534,0.0,0.0,49.8407270682,199.362908273,694.681634588,690.318434441,4.36320014725
 12/14  08:00:00,534.691237234,28.8006865534,0.0,0.0,149.522181205,199.362908273,749.926130963,743.359524386,6.56660657651
 12/14  09:00:00,1048.5330414,28.8006865534,0.0,0.0,448.566543614,448.566543614,454.394119836,439.000166772,15.3939530634
 12/14  10:00:00,1011.77812022,28.8006865534,0.0,0.0,448.566543614,448.566543614,346.285192257,328.67091809,17.6142741664
 12/14  11:00:00,962.837245471,28.8006865534,0.0,0.0,448.566543614,448.566543614,282.718152397,265.096759999,17.6213923979
 12/14  12:00:00,962.793037492,28.8006865534,0.0,0.0,448.566543614,448.566543614,228.04615051,208.159705606,19.8864449036
 12/14  13:00:00,912.914834469,28.8006865534,0.0,0.0,448.566543614,398.725816546,181.980796297,157.580060412,24.4007358848
 12/14  14:00:00,962.735860577,28.8006865534,0.0,0.0,448.566543614,448.566543614,160.406313443,136.032794863,24.3735185797
 12/14  15:00:00,962.712544311,28.8006865534,0.0,0.0,448.566543614,448.566543614,135.142821187,119.754925943,15.3878952445
 12/14  16:00:00,962.684712958,28.8006865534,0.0,0.0,448.566543614,448.566543614,99.1591416731,85.9721085184,13.1870331547
 12/14  17:00:00,1037.2389101,28.8006865534,0.0,0.0,448.566543614,448.566543614,142.950053003,123.08743456,19.8626184433
 12/14  18:00:00,950.051598912,28.8006865534,0.0,0.0,348.885089477,398.725816546,193.114607017,182.155190158,10.9594168586
 12/14  19:00:00,750.734452066,28.8006865534,0.0,0.0,249.203635341,299.044362409,255.950576747,245.011823809,10.9387529381
 12/14  20:00:00,726.300716875,28.8006865534,0.0,0.0,249.203635341,299.044362409,270.689011682,264.133343263,6.5556684193
 12/14  21:00:00,576.822871634,28.8006865534,0.0,0.0,149.522181205,249.203635341,328.48277163,321.922230484,6.56054114604
 12/14  22:00:00,552.385908135,28.8006865534,0.0,0.0,149.522181205,249.203635341,343.257158049,338.892185524,4.36497252493
 12/14  23:00:00,349.356835679,0.0,0.0,0.0,49.8407270682,199.362908273,2.18983347845,0.0,2.18983347845
 12/14  24:00:00,299.992076586,0.0,0.0,0.0,24.9203635341,199.362908273,2.19003568179,0.0,2.19003568179
 12/15  01:00:00,287.769880095,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991342747,0.0,2.18991342747
 12/15  02:00:00,287.769880298,0.0,0.0,0.0,24.9203635341,199.362908273,2.19011778498,0.0,2.19011778498
 12/15  03:00:00,287.769880245,0.0,0.0,0.0,24.9203635341,199.362908273,4.35986661724,0.0,4.35986661724
 12/15  04:00:00,287.769880288,0.0,0.0,0.0,24.9203635341,199.362908273,2.19007648342,0.0,2.19007648342
 12/15  05:00:00,299.992077907,0.0,0.0,0.0,24.9203635341,199.362908273,2.18995359148,0.0,2.18995359148
 12/15  06:00:00,349.358283289,0.0,0.0,0.0,49.8407270682,199.362908273,2.19253101502,0.0,2.19253101502
 12/15  07:00:00,427.493556146,28.8006865534,0.0,0.0,49.8407270682,199.362908273,578.792480008,574.428953256,4.36352675185
 12/15  08:00:00,534.510208314,28.8006865534,0.0,0.0,149.522181205,199.362908273,546.683463088,537.935464272,8.74799881511
 12/15  09:00:00,1048.4356644,28.8006865534,0.0,0.0,448.566543614,448.566543614,353.949355366,338.554021153,15.3953342131
 12/15  10:00:00,1011.6950132,28.8006865534,0.0,0.0,448.566543614,448.566543614,259.585452397,242.738402154,16.8470502436
 12/15  11:00:00,962.782730745,28.8006865534,0.0,0.0,448.566543614,448.566543614,229.013218274,212.825704095,16.1875141787
 12/15  12:00:00,962.762517976,28.8006865534,0.0,0.0,448.566543614,448.566543614,204.417996933,182.323378323,22.0946186098
 12/15  13:00:00,912.9360974,28.8006865534,0.0,0.0,448.566543614,398.725816546,219.932952948,195.529206198,24.4037467499
 12/15  14:00:00,962.743412816,28.8006865534,0.0,0.0,448.566543614,448.566543614,178.49775163,154.12570051,24.3720511194
 12/15  15:00:00,962.728475519,28.8006865534,0.0,0.0,448.566543614,448.566543614,160.805653381,147.614648,13.1910053815
 12/15  16:00:00,962.727908364,28.8006865534,0.0,0.0,448.566543614,448.566543614,163.306941242,147.925259575,15.3816816668
 12/15  17:00:00,1037.26268826,28.8006865534,0.0,0.0,448.566543614,448.566543614,181.073226595,161.208755771,19.8644708239
 12/15  18:00:00,950.055533887,28.8006865534,0.0,0.0,348.885089477,398.725816546,207.409919051,196.447921786,10.9619972649
 12/15  19:00:00,750.726358003,28.8006865534,0.0,0.0,249.203635341,299.044362409,254.017149415,245.261406539,8.75574287629
 12/15  20:00:00,726.289180145,28.8006865534,0.0,0.0,249.203635341,299.044362409,265.926807447,259.370573701,6.55623374599
 12/15  21:00:00,576.808919095,28.8006865534,0.0,0.0,149.522181205,249.203635341,323.529899495,314.788617784,8.74128171059
 12/15  22:00:00,552.370301208,28.8006865534,0.0,0.0,149.522181205,249.203635341,333.133313853,328.768162173,4.36515168029
 12/15  23:00:00,349.356837289,0.0,0.0,0.0,49.8407270682,199.362908273,2.18982290869,0.0,2.18982290869
 12/15  24:00:00,299.992077973,0.0,0.0,0.0,24.9203635341,199.362908273,2.1900278609,0.0,2.1900278609
 12/16  01:00:00,237.929154243,0.0,0.0,0.0,24.9203635341,149.522181205,2.1899085809,0.0,2.1899085809
 12/16  02:00:00,237.929154287,0.0,0.0,0.0,24.9203635341,149.522181205,2.19011566387,0.0,2.19011566387
 12/16  03:00:00,237.9291542,0.0,0.0,0.0,24.9203635341,149.522181205,2.18999489668,0.0,2.18999489668
 12/16  04:00:00,237.929154292,0.0,0.0,0.0,24.9203635341,149.522181205,2.18987415101,0.0,2.18987415101
 12/16  05:00:00,250.151352209,0.0,0.0,0.0,24.9203635341,149.522181205,2.190081489,0.0,2.190081489
 12/16  06:00:00,274.597194678,0.0,0.0,0.0,24.9203635341,149.522181205,4.36503091017,0.0,4.36503091017
 12/16  07:00:00,427.438042406,28.8006865534,0.0,0.0,49.8407270682,199.362908273,524.662328301,520.298704012,4.36362428926
 12/16  08:00:00,434.775452404,28.8006865534,0.0,0.0,49.8407270682,199.362908273,494.280455492,489.910196058,4.37025943345
 12/16  09:00:00,649.72871101,28.8006865534,0.0,0.0,249.203635341,249.203635341,393.082329581,386.526522598,6.55580698338
 12/16  10:00:00,612.963235337,28.8006865534,0.0,0.0,249.203635341,249.203635341,260.878591993,252.123020562,8.75557143069
 12/16  11:00:00,578.486822984,28.8006865534,3.75198243648,0.0,249.203635341,249.203635341,204.606792915,195.858610643,8.7481822727
 12/16  12:00:00,672.759445093,28.8006865534,69.510868329,0.0,249.203635341,249.203635341,186.484336969,175.536327562,10.9480094069
 12/16  13:00:00,823.239198971,28.8006865534,189.364350747,0.0,249.203635341,249.203635341,164.485572493,155.733927148,8.75164534489
 12/16  14:00:00,846.266250844,28.8006865534,210.625356295,0.0,249.203635341,249.203635341,144.709295923,135.961206666,8.74808925668
 12/16  15:00:00,620.957328603,28.8006865534,234.449929168,0.0,74.7610906023,174.442544739,176.853203426,170.296216323,6.55698710291
 12/16  16:00:00,620.727469744,28.8006865534,234.794021075,0.0,74.7610906023,174.442544739,222.326638855,215.775560831,6.55107802418
 12/16  17:00:00,653.372215257,28.8006865534,194.309109831,0.0,74.7610906023,174.442544739,316.655220439,310.102480355,6.55274008492
 12/16  18:00:00,586.348855148,28.8006865534,141.478234355,0.0,24.9203635341,149.522181205,434.227838507,432.036160276,2.19167823072
 12/16  19:00:00,347.929899623,0.0,0.0,0.0,24.9203635341,149.522181205,4.36334892699,0.0,4.36334892699
 12/16  20:00:00,323.485503344,0.0,0.0,0.0,24.9203635341,149.522181205,2.19173563367,0.0,2.19173563367
 12/16  21:00:00,323.48550392,0.0,0.0,0.0,24.9203635341,149.522181205,4.36352839121,0.0,4.36352839121
 12/16  22:00:00,299.042072584,0.0,0.0,0.0,24.9203635341,149.522181205,4.36666525965,0.0,4.36666525965
 12/16  23:00:00,274.595747939,0.0,0.0,0.0,24.9203635341,149.522181205,2.18983046398,0.0,2.18983046398
 12/16  24:00:00,250.151352128,0.0,0.0,0.0,24.9203635341,149.522181205,2.19003806202,0.0,2.19003806202
 12/17  01:00:00,237.928672962,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912119612,0.0,2.18912119612
 12/17  02:00:00,237.928672975,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889793208,0.0,2.1889793208
 12/17  03:00:00,237.92867284,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910720232,0.0,2.18910720232
 12/17  04:00:00,237.928672842,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/17  05:00:00,250.150870626,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923482994,0.0,2.18923482994
 12/17  06:00:00,274.596714091,0.0,0.0,0.0,24.9203635341,149.522181205,4.36357297534,0.0,4.36357297534
 12/17  07:00:00,323.484057517,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905283259,0.0,2.18905283259
 12/17  08:00:00,330.841119792,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918074937,0.0,2.18918074937
 12/17  09:00:00,296.666453097,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890392253,0.0,2.1890392253
 12/17  10:00:00,259.999859645,0.0,0.0,0.0,24.9203635341,149.522181205,2.18916722112,0.0,2.18916722112
 12/17  11:00:00,211.111068391,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902571285,0.0,2.18902571285
 12/17  12:00:00,211.112033645,0.0,0.0,0.0,24.9203635341,149.522181205,2.19087225118,0.0,2.19087225118
 12/17  13:00:00,211.112033408,0.0,0.0,0.0,24.9203635341,149.522181205,2.1906592685,0.0,2.1906592685
 12/17  14:00:00,211.113481618,0.0,0.0,0.0,24.9203635341,149.522181205,4.36732231314,0.0,4.36732231314
 12/17  15:00:00,211.112033599,0.0,0.0,0.0,24.9203635341,149.522181205,2.19068647439,0.0,2.19068647439
 12/17  16:00:00,211.111068406,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907322657,0.0,2.18907322657
 12/17  17:00:00,285.630859701,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920117556,0.0,2.18920117556
 12/17  18:00:00,347.928453129,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905972304,0.0,2.18905972304
 12/17  19:00:00,347.928453177,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918771352,0.0,2.18918771352
 12/17  20:00:00,323.484057581,0.0,0.0,0.0,24.9203635341,149.522181205,2.18904625334,0.0,2.18904625334
 12/17  21:00:00,323.484057589,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917428328,0.0,2.18917428328
 12/17  22:00:00,299.041109624,0.0,0.0,0.0,24.9203635341,149.522181205,2.19179910364,0.0,2.19179910364
 12/17  23:00:00,274.595266301,0.0,0.0,0.0,24.9203635341,149.522181205,2.18913715229,0.0,2.18913715229
 12/17  24:00:00,250.150870776,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899567934,0.0,2.18899567934
 12/18  01:00:00,287.769883894,0.0,0.0,0.0,24.9203635341,199.362908273,2.19007916777,0.0,2.19007916777
 12/18  02:00:00,287.769883936,0.0,0.0,0.0,24.9203635341,199.362908273,4.35980880007,0.0,4.35980880007
 12/18  03:00:00,287.769883926,0.0,0.0,0.0,24.9203635341,199.362908273,2.19005876501,0.0,2.19005876501
 12/18  04:00:00,287.769883756,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994237137,0.0,2.18994237137
 12/18  05:00:00,299.992081552,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982600105,0.0,2.18982600105
 12/18  06:00:00,349.358289183,0.0,0.0,0.0,49.8407270682,199.362908273,4.36525626636,0.0,4.36525626636
 12/18  07:00:00,427.398214708,28.8006865534,0.0,0.0,49.8407270682,199.362908273,474.118011688,471.926322026,2.19168966166
 12/18  08:00:00,534.429529818,28.8006865534,0.0,0.0,149.522181205,199.362908273,461.881822687,453.132627313,8.7491953736
 12/18  09:00:00,1048.36212928,28.8006865534,0.0,0.0,448.566543614,448.566543614,269.3792432,253.98320953,15.3960336695
 12/18  10:00:00,1011.60103479,28.8006865534,0.0,0.0,448.566543614,448.566543614,143.19557107,125.580360273,17.6152107971
 12/18  11:00:00,962.857452128,28.9684863812,0.0,0.0,448.566543614,448.566543614,112.34365222,94.7204492508,17.6232029689
 12/18  12:00:00,964.51605767,30.6308707088,0.0,0.0,448.566543614,448.566543614,104.43323878,84.5453250964,19.8879136835
 12/18  13:00:00,914.587344072,30.5348755536,0.0,0.0,448.566543614,398.725816546,113.321693532,88.9172387967,24.4044547354
 12/18  14:00:00,963.581805693,29.709769999,0.0,0.0,448.566543614,448.566543614,86.8013848317,62.4266043577,24.3747804739
 12/18  15:00:00,962.94945155,29.1005880617,0.0,0.0,448.566543614,448.566543614,59.6160737899,44.2254042641,15.3906695257
 12/18  16:00:00,962.654641716,28.8006865534,0.0,0.0,448.566543614,448.566543614,64.9810018445,51.7929963807,13.1880054638
 12/18  17:00:00,1037.19529016,28.8006865534,0.0,0.0,448.566543614,448.566543614,92.7175296912,72.8522016862,19.865328005
 12/18  18:00:00,949.979551711,28.8006865534,0.0,0.0,348.885089477,398.725816546,107.615889846,96.6551108241,10.9607790221
 12/18  19:00:00,750.646703494,28.8006865534,0.0,0.0,249.203635341,299.044362409,151.68527307,140.745022221,10.9402508495
 12/18  20:00:00,726.215781735,28.8006865534,0.0,0.0,249.203635341,299.044362409,169.647854427,163.091263463,6.55659096366
 12/18  21:00:00,576.736954348,28.8006865534,0.0,0.0,149.522181205,249.203635341,227.35504204,220.793460486,6.56158155341
 12/18  22:00:00,552.303868706,28.8006865534,0.0,0.0,149.522181205,249.203635341,246.611438276,242.246326084,4.36511219255
 12/18  23:00:00,349.356840645,0.0,0.0,0.0,49.8407270682,199.362908273,2.18999128474,0.0,2.18999128474
 12/18  24:00:00,299.992081543,0.0,0.0,0.0,24.9203635341,199.362908273,2.19003843417,0.0,2.19003843417
 12/19  01:00:00,287.769885067,0.0,0.0,0.0,24.9203635341,199.362908273,2.18992442942,0.0,2.18992442942
 12/19  02:00:00,287.769885037,0.0,0.0,0.0,24.9203635341,199.362908273,4.36016411393,0.0,4.36016411393
 12/19  03:00:00,287.769884922,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991056825,0.0,2.18991056825
 12/19  04:00:00,287.769884883,0.0,0.0,0.0,24.9203635341,199.362908273,2.19012559346,0.0,2.19012559346
 12/19  05:00:00,299.992082548,0.0,0.0,0.0,24.9203635341,199.362908273,2.19001135045,0.0,2.19001135045
 12/19  06:00:00,349.358291216,0.0,0.0,0.0,49.8407270682,199.362908273,4.36513552427,0.0,4.36513552427
 12/19  07:00:00,437.444666628,28.8006865534,0.0155654397361,0.0,49.8407270682,199.362908273,340.08341722,337.891532251,2.19188496859
 12/19  08:00:00,607.652866461,28.8006865534,11.8408255479,0.0,149.522181205,199.362908273,320.677490102,311.928584377,8.74890572447
 12/19  09:00:00,1150.44116387,28.8006865534,39.4239006282,0.0,448.566543614,448.566543614,155.674385673,140.277284037,15.3971016356
 12/19  10:00:00,1166.49778268,28.8006865534,90.6123834341,0.0,448.566543614,448.566543614,110.374040587,92.7582432975,17.6157972894
 12/19  11:00:00,1180.38316016,28.8006865534,152.004480504,0.0,448.566543614,448.566543614,89.0502709231,71.4264249395,17.6238459836
 12/19  12:00:00,1243.42290819,28.8006865534,213.805384957,0.0,448.566543614,448.566543614,78.5256925712,58.6347646185,19.8909279527
 12/19  13:00:00,1252.12320619,28.8006865534,263.807480432,0.0,448.566543614,398.725816546,93.3399852201,68.9349612576,24.4050239625
 12/19  14:00:00,1310.625642,28.8006865534,272.104169309,0.0,448.566543614,448.566543614,73.131794816,48.7560155688,24.3757792472
 12/19  15:00:00,1316.0563462,28.8006865534,276.700520322,0.0,448.566543614,448.566543614,46.8371171044,31.4479352664,15.389181838
 12/19  16:00:00,1316.73903906,28.8006865534,276.431720548,0.0,448.566543614,448.566543614,51.1423391526,35.7582913467,15.3840478059
 12/19  17:00:00,1386.92842819,28.8006865534,273.251244734,0.0,448.566543614,448.566543614,66.1030316542,48.4448497672,17.658181887
 12/19  18:00:00,1243.10168514,28.8006865534,221.899929142,0.0,348.885089477,398.725816546,86.7035944116,73.5526698137,13.1509245979
 12/19  19:00:00,991.633278307,28.8006865534,174.979277957,0.0,249.203635341,299.044362409,129.197293338,120.441113785,8.75617955329
 12/19  20:00:00,906.129978964,28.8006865534,115.490375103,0.0,249.203635341,299.044362409,145.447734324,138.892599499,6.55513482505
 12/19  21:00:00,704.031299467,28.8006865534,64.2796890534,0.0,149.522181205,249.203635341,200.489304239,191.747214691,8.74208954795
 12/19  22:00:00,639.431224097,28.8006865534,25.3790690674,0.0,149.522181205,249.203635341,216.288686283,214.096323008,2.1923632744
 12/19  23:00:00,349.356842069,0.0,0.0,0.0,49.8407270682,199.362908273,2.40154230555,0.0,2.40154230555
 12/19  24:00:00,299.99208283,0.0,0.0,0.0,24.9203635341,199.362908273,4.14858079765,0.0,4.14858079765
 12/20  01:00:00,287.769886059,0.0,0.0,0.0,24.9203635341,199.362908273,2.18992309628,0.0,2.18992309628
 12/20  02:00:00,287.769886036,0.0,0.0,0.0,24.9203635341,199.362908273,2.19014050697,0.0,2.19014050697
 12/20  03:00:00,287.76988589,0.0,0.0,0.0,24.9203635341,199.362908273,2.19002829154,0.0,2.19002829154
 12/20  04:00:00,287.769885918,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991610494,0.0,2.18991610494
 12/20  05:00:00,299.992083825,0.0,0.0,0.0,24.9203635341,199.362908273,2.19013368256,0.0,2.19013368256
 12/20  06:00:00,349.35829306,0.0,0.0,0.0,49.8407270682,199.362908273,4.3650399181,0.0,4.3650399181
 12/20  07:00:00,427.373458498,28.8635077159,0.0,0.0,49.8407270682,199.362908273,362.216470988,360.024572087,2.19189890131
 12/20  08:00:00,534.341685185,28.8006865534,0.0,0.0,149.522181205,199.362908273,349.998748674,341.249067562,8.74968111212
 12/20  09:00:00,1048.27276186,28.8006865534,0.0,0.0,448.566543614,448.566543614,151.947483507,136.551377733,15.3961057739
 12/20  10:00:00,1011.55105361,28.8006865534,0.0,0.0,448.566543614,448.566543614,77.0386401079,59.4231281823,17.6155119256
 12/20  11:00:00,1087.9826939,28.8006865534,62.0027585218,0.0,448.566543614,448.566543614,65.2095007741,47.5858503825,17.6236503915
 12/20  12:00:00,1198.00527706,28.8006865534,169.125193944,0.0,448.566543614,448.566543614,66.5749281869,46.6871698006,19.8877583863
 12/20  13:00:00,1172.89624158,28.8006865534,193.447465114,0.0,448.566543614,398.725816546,85.500924162,58.8757276508,26.6251965112
 12/20  14:00:00,1249.82451733,28.8006865534,220.022084673,0.0,448.566543614,448.566543614,63.7205685559,41.5578983617,22.1626701942
 12/20  15:00:00,1255.03615417,28.8006865534,225.196897677,0.0,448.566543614,448.566543614,56.4092584829,41.0196298013,15.3896286815
 12/20  16:00:00,1228.7565347,28.8006865534,199.54001592,0.0,448.566543614,448.566543614,61.3506089255,45.9679148019,15.3826941236
 12/20  17:00:00,1219.5036969,28.8006865534,117.826085051,0.0,448.566543614,448.566543614,74.5263531208,54.6589627044,19.8673904164
 12/20  18:00:00,1025.97401585,28.8006865534,24.4696897022,0.0,348.885089477,398.725816546,89.7116355504,78.7494557578,10.9621797927
 12/20  19:00:00,750.638057498,28.8006865534,0.0,0.0,249.203635341,299.044362409,139.365668021,130.610599483,8.75506853783
 12/20  20:00:00,726.203080506,28.8006865534,0.0,0.0,249.203635341,299.044362409,156.33263471,147.597141004,8.73549370609
 12/20  21:00:00,576.719933744,28.8006865534,0.0,0.0,149.522181205,249.203635341,206.49539185,199.933610643,6.56178120685
 12/20  22:00:00,552.286691054,28.8006865534,0.0,0.0,149.522181205,249.203635341,225.636763417,221.271403239,4.36536017834
 12/20  23:00:00,349.356842773,0.0,0.0,0.0,49.8407270682,199.362908273,2.18984777656,0.0,2.18984777656
 12/20  24:00:00,299.992083603,0.0,0.0,0.0,24.9203635341,199.362908273,2.19006564675,0.0,2.19006564675
 12/21  01:00:00,287.769886969,0.0,0.0,0.0,24.9203635341,199.362908273,2.18995651347,0.0,2.18995651347
 12/21  02:00:00,287.769887125,0.0,0.0,0.0,24.9203635341,199.362908273,2.18984628403,0.0,2.18984628403
 12/21  03:00:00,287.769887172,0.0,0.0,0.0,24.9203635341,199.362908273,2.19006646512,0.0,2.19006646512
 12/21  04:00:00,287.769887308,0.0,0.0,0.0,24.9203635341,199.362908273,4.35980257499,0.0,4.35980257499
 12/21  05:00:00,299.992085106,0.0,0.0,0.0,24.9203635341,199.362908273,2.19006654997,0.0,2.19006654997
 12/21  06:00:00,349.358294467,0.0,0.0,0.0,49.8407270682,199.362908273,2.19285882355,0.0,2.19285882355
 12/21  07:00:00,427.517942529,28.9949369246,0.0,0.0,49.8407270682,199.362908273,382.479939465,378.116292947,4.3636465178
 12/21  08:00:00,534.374409486,28.8006865534,0.0,0.0,149.522181205,199.362908273,394.528663195,385.780816173,8.74784702192
 12/21  09:00:00,1048.33773407,28.8006865534,0.0,0.0,448.566543614,448.566543614,240.311615936,224.915032584,15.3965833516
 12/21  10:00:00,1011.6165486,28.8006865534,0.0,0.0,448.566543614,448.566543614,166.290831578,148.673906261,17.6169253176
 12/21  11:00:00,962.712150077,28.8006865534,0.0,0.0,448.566543614,448.566543614,142.271064785,126.848470078,15.4225947071
 12/21  12:00:00,962.704013868,28.8006865534,0.0,0.0,448.566543614,448.566543614,132.658418688,110.560305321,22.0981133671
 12/21  13:00:00,912.86775342,28.8006865534,0.0,0.0,448.566543614,398.725816546,134.547819034,110.139480701,24.4083383333
 12/21  14:00:00,963.255152376,29.383948116,0.0,0.0,448.566543614,448.566543614,86.5176475764,62.1387343314,24.3789132449
 12/21  15:00:00,963.255353577,29.4173700757,0.0,0.0,448.566543614,448.566543614,45.3134267412,29.9224705606,15.3909561806
 12/21  16:00:00,962.650301663,28.8006865534,0.0,0.0,448.566543614,448.566543614,59.7152933872,46.5239504113,13.1913429759
 12/21  17:00:00,1037.18953732,28.8006865534,0.0,0.0,448.566543614,448.566543614,85.7696972356,65.901576902,19.8681203337
 12/21  18:00:00,949.972888756,28.8006865534,0.0,0.0,348.885089477,398.725816546,101.896712412,88.7466577147,13.1500546968
 12/21  19:00:00,750.640016819,28.8006865534,0.0,0.0,249.203635341,299.044362409,142.054941675,133.298003023,8.75693865151
 12/21  20:00:00,726.212026013,28.8006865534,0.0,0.0,249.203635341,299.044362409,166.415045672,159.858447446,6.55659822523
 12/21  21:00:00,576.733588045,28.8006865534,0.0,0.0,149.522181205,249.203635341,227.372600919,218.630955871,8.74164504815
 12/21  22:00:00,552.3006566,28.8006865534,0.0,0.0,149.522181205,249.203635341,242.53112637,240.338374414,2.19275195682
 12/21  23:00:00,349.356844228,0.0,0.0,0.0,49.8407270682,199.362908273,2.19014099705,0.0,2.19014099705
 12/21  24:00:00,299.992085085,0.0,0.0,0.0,24.9203635341,199.362908273,4.35995029154,0.0,4.35995029154
 12/22  01:00:00,287.769888463,0.0,0.0,0.0,24.9203635341,199.362908273,2.19014432273,0.0,2.19014432273
 12/22  02:00:00,287.769888233,0.0,0.0,0.0,24.9203635341,199.362908273,2.190036178,0.0,2.190036178
 12/22  03:00:00,287.76988818,0.0,0.0,0.0,24.9203635341,199.362908273,2.18992807624,0.0,2.18992807624
 12/22  04:00:00,287.769888217,0.0,0.0,0.0,24.9203635341,199.362908273,2.19015057285,0.0,2.19015057285
 12/22  05:00:00,299.992085958,0.0,0.0,0.0,24.9203635341,199.362908273,2.19004253681,0.0,2.19004253681
 12/22  06:00:00,349.358296682,0.0,0.0,0.0,49.8407270682,199.362908273,4.36539333826,0.0,4.36539333826
 12/22  07:00:00,427.550436679,28.9907608408,0.0,0.0,49.8407270682,199.362908273,429.47662789,427.284801999,2.19182589044
 12/22  08:00:00,534.369274984,28.8006865534,0.0,0.0,149.522181205,199.362908273,386.367428693,377.617876278,8.74955241413
 12/22  09:00:00,1048.32803683,28.8006865534,0.0,0.0,448.566543614,448.566543614,226.536020789,211.139667677,15.3963531123
 12/22  10:00:00,1011.61749718,28.8006865534,0.0,0.0,448.566543614,448.566543614,167.201916256,149.58576422,17.6161520364
 12/22  11:00:00,962.699632859,28.8006865534,0.0,0.0,448.566543614,448.566543614,127.097757134,109.473132605,17.6246245299
 12/22  12:00:00,962.688045701,28.8006865534,0.0,0.0,448.566543614,448.566543614,108.383404072,88.4919926057,19.8914114668
 12/22  13:00:00,913.783080616,29.7302995411,0.0,0.0,448.566543614,398.725816546,116.971822736,90.3438028685,26.6280198679
 12/22  14:00:00,964.430772888,30.5577133876,0.0,0.0,448.566543614,448.566543614,88.8491425744,64.4728407459,24.3763018285
 12/22  15:00:00,1025.09011284,30.7163205753,19.2640685225,0.0,448.566543614,448.566543614,43.01039519,29.8172670782,13.1931281117
 12/22  16:00:00,1006.68583407,29.5959645209,12.3800539969,0.0,448.566543614,448.566543614,42.2793586978,26.8964992557,15.3828594421
 12/22  17:00:00,1037.17243655,28.8006865534,0.0,0.0,448.566543614,448.566543614,62.1980502029,42.3303368978,19.8677133051
 12/22  18:00:00,949.97174824,28.8006865534,0.0,0.0,348.885089477,398.725816546,97.8755169043,86.9137653821,10.9617515222
 12/22  19:00:00,750.643738252,28.8006865534,0.0,0.0,249.203635341,299.044362409,148.928610224,137.988482077,10.9401281471
 12/22  20:00:00,726.219494085,28.8006865534,0.0,0.0,249.203635341,299.044362409,176.142139652,169.586361527,6.5557781246
 12/22  21:00:00,576.747092901,28.8006865534,0.0,0.0,149.522181205,249.203635341,242.957712635,236.395771097,6.56194153798
 12/22  22:00:00,552.319171244,28.8006865534,0.0,0.0,149.522181205,249.203635341,269.10079018,264.735669269,4.36512091154
 12/22  23:00:00,349.35684502,0.0,0.0,0.0,49.8407270682,199.362908273,2.19007132796,0.0,2.19007132796
 12/22  24:00:00,299.992085959,0.0,0.0,0.0,24.9203635341,199.362908273,2.19012763914,0.0,2.19012763914
 12/23  01:00:00,237.929162254,0.0,0.0,0.0,24.9203635341,149.522181205,2.19002218715,0.0,2.19002218715
 12/23  02:00:00,237.929162449,0.0,0.0,0.0,24.9203635341,149.522181205,2.18991600922,0.0,2.18991600922
 12/23  03:00:00,237.929162416,0.0,0.0,0.0,24.9203635341,149.522181205,4.36017571428,0.0,4.36017571428
 12/23  04:00:00,237.929162332,0.0,0.0,0.0,24.9203635341,149.522181205,2.18992877807,0.0,2.18992877807
 12/23  05:00:00,250.151360087,0.0,0.0,0.0,24.9203635341,149.522181205,2.19015375477,0.0,2.19015375477
 12/23  06:00:00,274.597207525,0.0,0.0,0.0,24.9203635341,149.522181205,4.36532302623,0.0,4.36532302623
 12/23  07:00:00,427.455774766,28.8006865534,0.0,0.0,49.8407270682,199.362908273,552.212436809,550.020703095,2.19173371324
 12/23  08:00:00,434.859147644,28.8006865534,0.0,0.0,49.8407270682,199.362908273,603.28003129,598.909865735,4.37016555503
 12/23  09:00:00,649.816685789,28.8006865534,0.0,0.0,249.203635341,249.203635341,502.142109287,493.407903721,8.73420556677
 12/23  10:00:00,613.101124965,28.8006865534,0.0,0.0,249.203635341,249.203635341,429.855998829,421.09895244,8.75704638976
 12/23  11:00:00,564.197427836,28.8006865534,0.0,0.0,249.203635341,249.203635341,408.582685104,399.834363236,8.74832186806
 12/23  12:00:00,564.170291324,28.8006865534,0.0,0.0,249.203635341,249.203635341,372.088221307,361.139568346,10.9486529603
 12/23  13:00:00,564.121163777,28.8006865534,0.0,0.0,249.203635341,249.203635341,310.01750067,301.26493723,8.75256344048
 12/23  14:00:00,564.095596463,28.8006865534,0.0,0.0,249.203635341,249.203635341,279.687832292,270.938699338,8.74913295399
 12/23  15:00:00,314.928407146,28.8006865534,0.0,0.0,74.7610906023,174.442544739,328.755231568,322.199136629,6.55609493907
 12/23  16:00:00,314.938043076,28.8006865534,0.0,0.0,74.7610906023,174.442544739,343.862657415,337.894116086,5.96854132916
 12/23  17:00:00,389.484642554,28.8006865534,0.0,0.0,74.7610906023,174.442544739,378.839927404,373.881532361,4.95839504268
 12/23  18:00:00,377.098053852,28.8006865534,0.0,0.0,24.9203635341,149.522181205,484.757927428,480.3941579,4.36376952735
 12/23  19:00:00,347.929910363,0.0,0.0,0.0,24.9203635341,149.522181205,2.19193783364,0.0,2.19193783364
 12/23  20:00:00,323.485514807,0.0,0.0,0.0,24.9203635341,149.522181205,4.36353143005,0.0,4.36353143005
 12/23  21:00:00,323.48551483,0.0,0.0,0.0,24.9203635341,149.522181205,4.36322375559,0.0,4.36322375559
 12/23  22:00:00,299.042087182,0.0,0.0,0.0,24.9203635341,149.522181205,2.19325924807,0.0,2.19325924807
 12/23  23:00:00,274.595755832,0.0,0.0,0.0,24.9203635341,149.522181205,4.36020751653,0.0,4.36020751653
 12/23  24:00:00,250.151360114,0.0,0.0,0.0,24.9203635341,149.522181205,2.18994484224,0.0,2.18994484224
 12/24  01:00:00,237.928679234,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890342387,0.0,2.1890342387
 12/24  02:00:00,237.928679151,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917823755,0.0,2.18917823755
 12/24  03:00:00,237.928679129,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905039535,0.0,2.18905039535
 12/24  04:00:00,237.928679132,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/24  05:00:00,250.150876924,0.0,0.0,0.0,24.9203635341,149.522181205,2.18919452015,0.0,2.18919452015
 12/24  06:00:00,274.596725179,0.0,0.0,0.0,24.9203635341,149.522181205,4.36358964563,0.0,4.36358964563
 12/24  07:00:00,324.240492052,0.753161677166,0.0,0.0,24.9203635341,149.522181205,6.46688235054,4.27782453256,2.18905781798
 12/24  08:00:00,332.354411958,1.50632335433,0.0,0.0,24.9203635341,149.522181205,11.3084754454,9.11927342708,2.18920201836
 12/24  09:00:00,297.801377527,1.12974251575,0.0,0.0,24.9203635341,149.522181205,8.96816951383,6.77891313478,2.18925637905
 12/24  10:00:00,261.51305164,1.50632335433,0.0,0.0,24.9203635341,149.522181205,11.1797877029,8.9905681638,2.18921953911
 12/24  11:00:00,211.867212634,0.753161677166,0.0,0.0,24.9203635341,149.522181205,6.08890647266,3.89981533977,2.18909113289
 12/24  12:00:00,211.112043098,0.0,0.0,0.0,24.9203635341,149.522181205,2.19097174474,0.0,2.19097174474
 12/24  13:00:00,211.112042779,0.0,0.0,0.0,24.9203635341,149.522181205,2.19077266511,0.0,2.19077266511
 12/24  14:00:00,211.113495884,0.0,0.0,0.0,24.9203635341,149.522181205,4.36666137785,0.0,4.36666137785
 12/24  15:00:00,211.112043221,0.0,0.0,0.0,24.9203635341,149.522181205,2.19104576611,0.0,2.19104576611
 12/24  16:00:00,211.111074737,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923491056,0.0,2.18923491056
 12/24  17:00:00,287.143113195,1.50632335433,0.0,0.0,24.9203635341,149.522181205,9.95130999692,7.76211107562,2.1891989213
 12/24  18:00:00,349.819737115,1.88290419292,0.0,0.0,24.9203635341,149.522181205,13.1641189839,10.9748673666,2.18925161725
 12/24  19:00:00,349.443095546,1.50632335433,0.0,0.0,24.9203635341,149.522181205,13.0863166559,10.8970561674,2.18926048857
 12/24  20:00:00,325.377382257,1.88290419292,0.0,0.0,24.9203635341,149.522181205,15.8423415957,13.6530725244,2.1892690713
 12/24  21:00:00,324.999763389,1.50632335433,0.0,0.0,24.9203635341,149.522181205,14.4840463023,12.2949055571,2.1891407452
