Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/24  22:00:00,300.936042077,1.88290419292,0.0,0.0,24.9203635341,149.522181205,20.1231889399,15.7598934092,4.36329553069
 12/24  23:00:00,276.112389654,1.50632335433,0.0,0.0,24.9203635341,149.522181205,14.8803840245,14.157037078,0.723346946526
 12/24  24:00:00,252.047244162,1.88290419292,0.0,0.0,24.9203635341,149.522181205,19.145271556,17.6597632901,1.48550826584
 12/25  01:00:00,239.447200431,1.50632335433,0.0,0.0,24.9203635341,149.522181205,18.1889053214,15.9996851638,2.18922015756
 12/25  02:00:00,239.826920256,1.88290419292,0.0,0.0,24.9203635341,149.522181205,22.3063185029,20.1172933981,2.18902510477
 12/25  03:00:00,239.449341525,1.50632335433,0.0,0.0,24.9203635341,149.522181205,20.9959685184,18.8067281629,2.18924035557
 12/25  04:00:00,239.830902286,1.88290419292,0.0,0.0,24.9203635341,149.522181205,27.525172144,25.3361266407,2.18904550333
 12/25  05:00:00,251.675360371,1.50632335433,0.0,0.0,24.9203635341,149.522181205,25.9966106459,23.8074188386,2.18919180728
 12/25  06:00:00,276.50335419,1.88290419292,0.0,0.0,24.9203635341,149.522181205,35.4527124449,31.089302944,4.36340950091
 12/25  07:00:00,325.016338843,1.50632335433,0.0,0.0,24.9203635341,149.522181205,36.1548906642,33.9656101146,2.18928054958
 12/25  08:00:00,332.755790861,1.88290419292,0.0,0.0,24.9203635341,149.522181205,41.4974859984,41.4774859984,0.02
 12/25  09:00:00,298.202802407,1.50632335433,0.0,0.0,24.9203635341,149.522181205,41.2875169126,39.0982531005,2.18926381211
 12/25  10:00:00,261.909943954,1.88290419292,0.0,0.0,24.9203635341,149.522181205,37.519957782,35.3308750766,2.18908270539
 12/25  11:00:00,212.636950511,1.50632335433,0.0,0.0,24.9203635341,149.522181205,27.6001140997,25.4108838927,2.189230207
 12/25  12:00:00,213.015656091,1.88290419292,0.0,0.0,24.9203635341,149.522181205,31.2823185743,26.9204540886,4.3618644857
 12/25  13:00:00,212.634063744,1.50632335433,0.0,0.0,24.9203635341,149.522181205,22.6048908862,20.413860884,2.19103000219
 12/25  14:00:00,213.014809477,1.88290419292,0.0,0.0,24.9203635341,149.522181205,28.3174614503,23.9508480911,4.36661335917
 12/25  15:00:00,212.632972956,1.50632335433,0.0,0.0,24.9203635341,149.522181205,21.2024647517,19.0117451621,2.19071958951
 12/25  16:00:00,213.011591116,1.88290419292,0.0,0.0,24.9203635341,149.522181205,25.1229544432,22.9336944404,2.18926000277
 12/25  17:00:00,298.121519817,1.50632335433,0.807544016843,0.0,24.9203635341,149.522181205,18.8111387292,16.6220052082,2.18913352105
 12/25  18:00:00,394.824278787,1.50632335433,4.66523670624,0.0,24.9203635341,149.522181205,16.5806569834,14.3913771791,2.18927980428
 12/25  19:00:00,395.425692763,1.50632335433,5.24806562685,0.0,24.9203635341,149.522181205,15.7306091272,13.541454225,2.18915490219
 12/25  20:00:00,324.622243754,1.12974251575,0.0,0.0,24.9203635341,149.522181205,13.1908803202,11.0018518038,2.18902851648
 12/25  21:00:00,325.382218291,1.88290419292,0.0,0.0,24.9203635341,149.522181205,22.081408823,19.8922329737,2.18917584928
 12/25  22:00:00,300.55990554,1.50632335433,0.0,0.0,24.9203635341,149.522181205,18.4524542302,16.2605763053,2.19187792489
 12/25  23:00:00,276.493652858,1.88290419292,0.0,0.0,24.9203635341,149.522181205,22.3908056731,20.2016322256,2.18917344743
 12/25  24:00:00,251.669472109,1.50632335433,0.0,0.0,24.9203635341,149.522181205,18.2143926162,16.0251625669,2.18923004932
 12/26  01:00:00,289.666516836,1.88290419292,0.0,0.0,24.9203635341,199.362908273,20.1140080742,17.9241204213,2.18988765292
 12/26  02:00:00,289.287208803,1.50632335433,0.0,0.0,24.9203635341,199.362908273,16.5559025814,14.3657815105,2.1901210709
 12/26  03:00:00,289.666205207,1.88290419292,0.0,0.0,24.9203635341,199.362908273,21.8881403149,17.5280345066,4.36010580829
 12/26  04:00:00,289.286931958,1.50632335433,0.0,0.0,24.9203635341,199.362908273,16.2030886469,14.0129362383,2.19015240861
 12/26  05:00:00,301.88842172,1.88290419292,0.0,0.0,24.9203635341,199.362908273,19.7540525741,17.564000054,2.19005252006
 12/26  06:00:00,350.875193511,1.50632335433,0.0,0.0,49.8407270682,199.362908273,18.1922336417,13.8268147196,4.36541892202
 12/26  07:00:00,427.818061813,28.8006865534,0.0,0.0,49.8407270682,199.362908273,967.762074436,965.570417087,2.19165734864
 12/26  08:00:00,544.791675938,28.8006865534,0.0,0.0,149.522181205,199.362908273,717.944391286,709.194666565,8.74972472082
 12/26  09:00:00,1068.71826475,28.8006865534,0.00263156441116,0.0,448.566543614,448.566543614,366.739574294,351.341479239,15.3980950553
 12/26  10:00:00,1011.73534725,28.8006865534,0.0,0.0,448.566543614,448.566543614,307.096450437,289.478295653,17.6181547836
 12/26  11:00:00,962.813459871,28.8006865534,0.0,0.0,448.566543614,448.566543614,266.341548218,248.714171263,17.6273769552
 12/26  12:00:00,962.793827685,28.8006865534,0.0,0.0,448.566543614,448.566543614,239.95682384,220.063322571,19.8935012684
 12/26  13:00:00,912.968653489,28.8006865534,0.0,0.0,448.566543614,398.725816546,261.898371288,235.269915022,26.6284562664
 12/26  14:00:00,1011.45462902,28.8006865534,26.6255958187,0.0,448.566543614,448.566543614,194.374376999,172.207614087,22.1667629128
 12/26  15:00:00,1088.14815252,28.8006865534,66.6107366269,0.0,448.566543614,448.566543614,169.843191505,154.450894619,15.392296886
 12/26  16:00:00,1088.79776838,28.8006865534,62.4595675985,0.0,448.566543614,448.566543614,164.626817583,149.242880032,15.3839375501
 12/26  17:00:00,1137.54195784,28.8006865534,37.7389753111,0.0,448.566543614,448.566543614,168.903352547,149.038000102,19.865352445
 12/26  18:00:00,1017.06396302,28.8006865534,5.93195641062,0.0,348.885089477,398.725816546,198.590906129,187.628739262,10.962166867
 12/26  19:00:00,750.73157755,28.8006865534,0.0,0.0,249.203635341,299.044362409,261.436195042,250.495928681,10.9402663607
 12/26  20:00:00,726.291363269,28.8006865534,0.0,0.0,249.203635341,299.044362409,267.313592736,260.756929517,6.55666321896
 12/26  21:00:00,576.806391813,28.8006865534,0.0,0.0,149.522181205,249.203635341,316.433254737,309.871371876,6.56188286154
 12/26  22:00:00,552.363873138,28.8006865534,0.0,0.0,149.522181205,249.203635341,323.265958083,318.900728244,4.3652298386
 12/26  23:00:00,349.35684947,0.0,0.0,0.0,49.8407270682,199.362908273,2.19004851214,0.0,2.19004851214
 12/26  24:00:00,299.992090404,0.0,0.0,0.0,24.9203635341,199.362908273,2.19011351398,0.0,2.19011351398
 12/27  01:00:00,287.769893716,0.0,0.0,0.0,24.9203635341,199.362908273,4.35993253344,0.0,4.35993253344
 12/27  02:00:00,287.769893746,0.0,0.0,0.0,24.9203635341,199.362908273,2.19015136468,0.0,2.19015136468
 12/27  03:00:00,287.769893527,0.0,0.0,0.0,24.9203635341,199.362908273,2.19005305294,0.0,2.19005305294
 12/27  04:00:00,287.769893468,0.0,0.0,0.0,24.9203635341,199.362908273,2.18995478138,0.0,2.18995478138
 12/27  05:00:00,299.992091312,0.0,0.0,0.0,24.9203635341,199.362908273,2.1901890875,0.0,2.1901890875
 12/27  06:00:00,349.358305237,0.0,0.0,0.0,49.8407270682,199.362908273,4.36508791062,0.0,4.36508791062
 12/27  07:00:00,523.121558036,28.8006865534,33.1013236233,0.0,49.8407270682,199.362908273,417.460087364,415.268403264,2.19168410032
 12/27  08:00:00,656.816053555,28.8006865534,49.860049755,0.0,149.522181205,199.362908273,418.162110001,409.412734966,8.74937503546
 12/27  09:00:00,1190.13402116,28.8006865534,76.1264410978,0.0,448.566543614,448.566543614,247.843649534,232.443939877,15.3997096571
 12/27  10:00:00,1197.87337996,28.8006865534,118.647056932,0.0,448.566543614,448.566543614,177.943553146,160.325649753,17.6179033936
 12/27  11:00:00,1165.76638668,28.8006865534,135.446617483,0.0,448.566543614,448.566543614,149.81909706,132.191915837,17.6271812227
 12/27  12:00:00,1200.8475974,28.8006865534,170.374100299,0.0,448.566543614,448.566543614,136.260743136,114.159137045,22.1016060903
 12/27  13:00:00,1151.73456861,28.8006865534,171.68875605,0.0,448.566543614,398.725816546,151.380629267,126.964673383,24.4159558847
 12/27  14:00:00,1076.96778882,28.8006865534,61.0686754852,0.0,448.566543614,448.566543614,130.562343699,106.180868829,24.3814748699
 12/27  15:00:00,962.699946303,28.8006865534,0.0,0.0,448.566543614,448.566543614,127.715498721,112.322933988,15.3925647334
 12/27  16:00:00,962.706816195,28.8006865534,0.0,0.0,448.566543614,448.566543614,135.63296806,122.442539709,13.1904283509
 12/27  17:00:00,1037.23943387,28.8006865534,0.0,0.0,448.566543614,448.566543614,152.6431689,132.771628719,19.8715401807
 12/27  18:00:00,950.032299795,28.8006865534,0.0,0.0,348.885089477,398.725816546,181.645528184,168.493400546,13.1521276379
 12/27  19:00:00,750.712858725,28.8006865534,0.0,0.0,249.203635341,299.044362409,239.81761641,231.060453212,8.75716319746
 12/27  20:00:00,726.277243441,28.8006865534,0.0,0.0,249.203635341,299.044362409,253.722451144,247.166573996,6.55587714753
 12/27  21:00:00,576.794390362,28.8006865534,0.0,0.0,149.522181205,249.203635341,308.190070824,299.447693853,8.74237697154
 12/27  22:00:00,552.359169296,28.8006865534,0.0,0.0,149.522181205,249.203635341,322.157752516,317.792672661,4.36507985512
 12/27  23:00:00,349.356850806,0.0,0.0,0.0,49.8407270682,199.362908273,2.19011431522,0.0,2.19011431522
 12/27  24:00:00,299.992091464,0.0,0.0,0.0,24.9203635341,199.362908273,2.19001614893,0.0,2.19001614893
 12/28  01:00:00,287.7698946,0.0,0.0,0.0,24.9203635341,199.362908273,2.18992096654,0.0,2.18992096654
 12/28  02:00:00,287.769894537,0.0,0.0,0.0,24.9203635341,199.362908273,2.19015750169,0.0,2.19015750169
 12/28  03:00:00,287.769894487,0.0,0.0,0.0,24.9203635341,199.362908273,2.19006104798,0.0,2.19006104798
 12/28  04:00:00,287.769894584,0.0,0.0,0.0,24.9203635341,199.362908273,2.18996463681,0.0,2.18996463681
 12/28  05:00:00,299.992092589,0.0,0.0,0.0,24.9203635341,199.362908273,2.19006231579,0.0,2.19006231579
 12/28  06:00:00,349.358306251,0.0,0.0,0.0,49.8407270682,199.362908273,4.36543222642,0.0,4.36543222642
 12/28  07:00:00,427.43770723,28.8006865534,0.0,0.0,49.8407270682,199.362908273,530.250382205,525.886498519,4.36388368655
 12/28  08:00:00,543.019652683,28.8006865534,0.0,0.0,149.522181205,199.362908273,522.904451669,514.154636467,8.74981520222
 12/28  09:00:00,1048.4222378,28.8006865534,0.0,0.0,448.566543614,448.566543614,347.986114595,332.585805056,15.4003095393
 12/28  10:00:00,1011.70046849,28.8006865534,0.0,0.0,448.566543614,448.566543614,274.801535872,257.182471549,17.619064323
 12/28  11:00:00,962.78938466,28.8006865534,0.0,0.0,448.566543614,448.566543614,242.510603718,227.087603293,15.423000425
 12/28  12:00:00,962.760301277,28.8006865534,0.0,0.0,448.566543614,448.566543614,205.567190039,183.462983735,22.1042063036
 12/28  13:00:00,912.917772687,28.8006865534,0.0,0.0,448.566543614,398.725816546,199.353402492,174.945231181,24.4081713115
 12/28  14:00:00,962.70410335,28.8006865534,0.0,0.0,448.566543614,448.566543614,128.541453244,104.156891778,24.384561466
 12/28  15:00:00,962.662916198,28.8006865534,0.0,0.0,448.566543614,448.566543614,77.3328179031,61.9400730235,15.3927448796
 12/28  16:00:00,962.673017662,28.8006865534,0.0,0.0,448.566543614,448.566543614,91.6283524066,76.2428251614,15.3855272452
 12/28  17:00:00,1037.22666985,28.8006865534,0.0,0.0,448.566543614,448.566543614,134.649270499,114.77741749,19.8718530084
 12/28  18:00:00,950.041664327,28.8006865534,0.0,0.0,348.885089477,398.725816546,191.127198491,180.164396368,10.962802123
 12/28  19:00:00,750.726598718,28.8006865534,0.0,0.0,249.203635341,299.044362409,259.306370884,248.365715335,10.9406555483
 12/28  20:00:00,726.298960232,28.8006865534,0.0,0.0,249.203635341,299.044362409,281.603408663,275.047286142,6.55612252122
 12/28  21:00:00,576.828788122,28.8006865534,0.0,0.0,149.522181205,249.203635341,350.052968366,343.491571681,6.56139668542
 12/28  22:00:00,552.406269287,28.8006865534,0.0,0.0,149.522181205,249.203635341,381.508736275,377.143332995,4.36540328033
 12/28  23:00:00,349.356851261,0.0,0.0,0.0,49.8407270682,199.362908273,2.19004387441,0.0,2.19004387441
 12/28  24:00:00,299.99209229,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994755842,0.0,2.18994755842
 12/29  01:00:00,287.769895679,0.0,0.0,0.0,24.9203635341,199.362908273,2.19018650489,0.0,2.19018650489
 12/29  02:00:00,287.769895645,0.0,0.0,0.0,24.9203635341,199.362908273,4.36008895019,0.0,4.36008895019
 12/29  03:00:00,287.76989568,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990256432,0.0,2.18990256432
 12/29  04:00:00,287.769895496,0.0,0.0,0.0,24.9203635341,199.362908273,2.19014148383,0.0,2.19014148383
 12/29  05:00:00,299.992093196,0.0,0.0,0.0,24.9203635341,199.362908273,2.19004692506,0.0,2.19004692506
 12/29  06:00:00,349.358308278,0.0,0.0,0.0,49.8407270682,199.362908273,4.36534084978,0.0,4.36534084978
 12/29  07:00:00,427.597629335,28.8006865534,0.0,0.0,49.8407270682,199.362908273,717.83975479,715.64774378,2.19201100958
 12/29  08:00:00,543.509930756,28.8006865534,0.0,0.0,149.522181205,199.362908273,1056.47010684,1047.72109396,8.74901288127
 12/29  09:00:00,1048.75509032,28.8006865534,0.0,0.0,448.566543614,448.566543614,658.235131077,642.835639653,15.3994914241
 12/29  10:00:00,1011.97351709,28.8006865534,0.0,0.0,448.566543614,448.566543614,512.286213938,494.668225175,17.6179887627
 12/29  11:00:00,963.006335632,28.8006865534,0.0,0.0,448.566543614,448.566543614,419.521457057,401.893893109,17.6275639483
 12/29  12:00:00,962.929556658,28.8006865534,0.0,0.0,448.566543614,448.566543614,339.378622106,317.275953138,22.1026689679
 12/29  13:00:00,913.065461232,28.8006865534,0.0,0.0,448.566543614,398.725816546,315.57033813,291.152415713,24.4179224167
 12/29  14:00:00,962.847744088,28.8006865534,0.0,0.0,448.566543614,448.566543614,259.365129259,234.981260379,24.3838688798
 12/29  15:00:00,962.820957661,28.8006865534,0.0,0.0,448.566543614,448.566543614,235.063890437,219.671971764,15.3919186733
 12/29  16:00:00,962.822260395,28.8006865534,0.0,0.0,448.566543614,448.566543614,240.128881036,224.741117367,15.387763669
 12/29  17:00:00,1037.36176013,28.8006865534,0.0,0.0,448.566543614,448.566543614,262.127610852,243.338329082,18.7892817699
 12/29  18:00:00,950.181442916,28.8006865534,0.0,0.0,348.885089477,398.725816546,317.411367227,305.37855713,12.0328100971
 12/29  19:00:00,750.923133489,28.8006865534,0.0,0.0,249.203635341,299.044362409,435.082616754,426.325546483,8.75707027108
 12/29  20:00:00,726.545953522,28.8006865534,0.0,0.0,249.203635341,299.044362409,505.538951002,498.982169917,6.55678108518
 12/29  21:00:00,577.121002964,28.8006865534,0.0,0.0,149.522181205,249.203635341,600.088504361,591.345901333,8.74260302831
 12/29  22:00:00,552.741651291,28.8006865534,0.0,0.0,149.522181205,249.203635341,647.976343222,643.611154086,4.36518913588
 12/29  23:00:00,349.356852452,0.0,0.0,0.0,49.8407270682,199.362908273,2.19009125773,0.0,2.19009125773
 12/29  24:00:00,299.992093265,0.0,0.0,0.0,24.9203635341,199.362908273,2.18999678155,0.0,2.18999678155
 12/30  01:00:00,237.929169409,0.0,0.0,0.0,24.9203635341,149.522181205,2.18990487551,0.0,2.18990487551
 12/30  02:00:00,237.929169397,0.0,0.0,0.0,24.9203635341,149.522181205,2.19014585157,0.0,2.19014585157
 12/30  03:00:00,237.929169464,0.0,0.0,0.0,24.9203635341,149.522181205,2.19005302303,0.0,2.19005302303
 12/30  04:00:00,239.064564819,1.12974251575,0.0,0.0,24.9203635341,149.522181205,7.97846649162,5.78850624785,2.18996024377
 12/30  05:00:00,251.666501532,1.50632335433,0.0,0.0,24.9203635341,149.522181205,13.3946481156,9.03425192947,4.36039618616
 12/30  06:00:00,276.492228949,1.88290419292,0.0,0.0,24.9203635341,149.522181205,14.6280294863,12.4352011265,2.19282835975
 12/30  07:00:00,427.749368575,28.8006865534,0.0,0.0,49.8407270682,199.362908273,719.176658513,714.812789416,4.36386909784
 12/30  08:00:00,444.116041649,28.8006865534,0.0,0.0,49.8407270682,199.362908273,1125.27258258,1120.90156268,4.37101990274
 12/30  09:00:00,650.333426475,28.8006865534,0.0,0.0,249.203635341,249.203635341,784.937477395,778.380360369,6.55711702672
 12/30  10:00:00,613.566738391,28.8006865534,0.0,0.0,249.203635341,249.203635341,687.435664008,676.494217394,10.9414466133
 12/30  11:00:00,564.645606775,28.8006865534,0.0,0.0,249.203635341,249.203635341,654.378746228,645.628227514,8.75051871352
 12/30  12:00:00,564.546512641,28.8006865534,0.0,0.0,249.203635341,249.203635341,575.137748995,564.188805121,10.9489438733
 12/30  13:00:00,564.453895922,28.8006865534,0.0,0.0,249.203635341,249.203635341,510.815398808,502.062418493,8.75298031519
 12/30  14:00:00,564.310679978,28.8006865534,0.0,0.0,249.203635341,249.203635341,400.987401135,392.237632807,8.74976832781
 12/30  15:00:00,315.075900997,28.8006865534,0.0,0.0,74.7610906023,174.442544739,393.709021102,387.152385543,6.55663555961
 12/30  16:00:00,315.077820982,28.8006865534,0.0,0.0,74.7610906023,174.442544739,418.213944785,411.66302832,6.55091646519
 12/30  17:00:00,389.731158716,28.8006865534,0.0,0.0,74.7610906023,174.442544739,579.14272799,572.589822454,6.5529055362
 12/30  18:00:00,377.475745827,28.8006865534,0.0,0.0,24.9203635341,149.522181205,813.695319812,811.503636069,2.191683743
 12/30  19:00:00,347.92992057,0.0,0.0,0.0,24.9203635341,149.522181205,4.36374921354,0.0,4.36374921354
 12/30  20:00:00,323.485524503,0.0,0.0,0.0,24.9203635341,149.522181205,2.19183537318,0.0,2.19183537318
 12/30  21:00:00,323.485525126,0.0,0.0,0.0,24.9203635341,149.522181205,4.36382199814,0.0,4.36382199814
 12/30  22:00:00,299.798751601,0.753161677166,0.0,0.0,24.9203635341,149.522181205,8.16561427805,3.79846910066,4.36714517739
 12/30  23:00:00,276.109943292,1.50632335433,0.0,0.0,24.9203635341,149.522181205,10.7476175784,8.55756895716,2.19004862125
 12/30  24:00:00,252.046718663,1.88290419292,0.0,0.0,24.9203635341,149.522181205,15.7646034582,13.5743958338,2.19020762439
 12/31  01:00:00,239.446110612,1.50632335433,0.0,0.0,24.9203635341,149.522181205,14.3133775584,12.1242674255,2.1891101329
 12/31  02:00:00,239.828835127,1.88290419292,0.0,0.0,24.9203635341,149.522181205,21.0460323192,18.85676265,2.18926966924
 12/31  03:00:00,239.449947017,1.50632335433,0.0,0.0,24.9203635341,149.522181205,18.5376596389,16.3485061454,2.18915349353
 12/31  04:00:00,239.836018948,1.88290419292,0.0,0.0,24.9203635341,149.522181205,28.9232068331,26.7339483721,2.18925846101
 12/31  05:00:00,251.677203016,1.50632335433,0.0,0.0,24.9203635341,149.522181205,24.0576220251,21.8683144264,2.18930759873
 12/31  06:00:00,276.516870869,1.88290419292,0.0,0.0,24.9203635341,149.522181205,42.7928655742,40.60087524,2.19199033419
 12/31  07:00:00,325.021407994,1.50632335433,0.0,0.0,24.9203635341,149.522181205,35.8445937844,33.6553191616,2.18927462276
 12/31  08:00:00,353.009783579,13.5248071536,0.0,0.0,24.9203635341,149.522181205,110.277586438,108.088482717,2.18910372124
 12/31  09:00:00,298.212508985,1.50632335433,0.0,0.0,24.9203635341,149.522181205,45.0021798942,42.8129174275,2.1892624667
 12/31  10:00:00,261.930797867,1.88290419292,0.0,0.0,24.9203635341,149.522181205,53.5218327973,51.3325747673,2.18925803001
 12/31  11:00:00,212.646478807,1.50632335433,0.0,0.0,24.9203635341,149.522181205,33.0744155842,30.8851094527,2.18930613146
 12/31  12:00:00,213.030757171,1.88290419292,0.0,0.0,24.9203635341,149.522181205,40.0640818254,37.872981349,2.19110047643
 12/31  13:00:00,212.637122022,1.50632335433,0.0,0.0,24.9203635341,149.522181205,21.9918990885,19.8008271933,2.19107189512
 12/31  14:00:00,213.015660918,1.88290419292,0.0,0.0,24.9203635341,149.522181205,24.709633011,20.3419529089,4.36768010215
 12/31  15:00:00,212.633540879,1.50632335433,0.0,0.0,24.9203635341,149.522181205,20.4202843559,16.0584070187,4.36187733722
 12/31  16:00:00,213.01345448,1.88290419292,0.0,0.0,24.9203635341,149.522181205,22.8530725138,20.6637884634,2.18928405041
 12/31  17:00:00,278.609311551,1.50632335433,0.0,0.0,24.9203635341,149.522181205,18.9794462734,16.7901402231,2.18930605025
 12/31  18:00:00,349.834027271,1.88290419292,0.0,0.0,24.9203635341,149.522181205,26.3490914559,24.1599014161,2.1891900398
 12/31  19:00:00,349.453876937,1.50632335433,0.0,0.0,24.9203635341,149.522181205,22.5888813225,20.399586218,2.18929510454
 12/31  20:00:00,325.393333372,1.88290419292,0.0,0.0,24.9203635341,149.522181205,28.25431247,28.23431247,0.02
 12/31  21:00:00,325.011859094,1.50632335433,0.0,0.0,24.9203635341,149.522181205,25.2359185546,23.0466847127,2.18923384189
 12/31  22:00:00,300.954648989,1.88290419292,0.0,0.0,24.9203635341,149.522181205,37.2987984703,32.9347621796,4.36403629072
 12/31  23:00:00,276.126427536,1.50632335433,0.0,0.0,24.9203635341,149.522181205,28.9474155804,26.7582772105,2.18913836997
 12/31  24:00:00,252.070049557,1.88290419292,0.0,0.0,24.9203635341,149.522181205,41.322164187,39.1328659573,2.18929822973
